Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,22,7,15,12.5,4.0,1.9,9.7,4.0,0.0,0.0
2018,1,22,7,30,25.0,8.0,2.0,10.0,8.0,7.28,0.0
2018,1,22,7,45,149.0,22.5,2.05,10.3,36.0,17.78,0.0
2018,1,22,8,0,273.0,37.0,2.1,10.6,64.0,29.0,18.58
2018,1,22,8,15,398.0,44.5,2.15,10.7,106.5,35.95,26.09
2018,1,22,8,30,523.0,52.0,2.2,10.8,149.0,41.08,31.18
2018,1,22,8,45,584.0,57.5,2.3,10.95,191.0,44.28,34.34
2018,1,22,9,0,645.0,63.0,2.4,11.1,233.0,47.53,37.4
2018,1,22,9,15,629.5,74.0,2.4,11.25,261.5,54.79,43.97
2018,1,22,9,30,614.0,85.0,2.4,11.4,290.0,61.8,50.22
2018,1,22,9,45,694.5,81.5,2.45,11.6,337.0,57.95,46.67
2018,1,22,10,0,775.0,78.0,2.5,11.8,384.0,67.51,55.1
2018,1,22,10,15,795.5,80.0,2.45,11.95,415.0,113.44,63.7
2018,1,22,10,30,816.0,82.0,2.4,12.1,446.0,160.75,94.77
2018,1,22,10,45,807.0,87.0,2.4,12.3,463.0,206.77,132.87
2018,1,22,11,0,798.0,92.0,2.4,12.5,480.0,250.91,172.58
2018,1,22,11,15,794.0,96.0,2.35,12.6,493.0,293.48,211.92
2018,1,22,11,30,790.0,100.0,2.3,12.7,506.0,334.36,249.87
2018,1,22,11,45,550.5,135.5,2.25,12.85,421.0,316.48,245.02
2018,1,22,12,0,311.0,171.0,2.2,13.0,336.0,275.71,218.63
2018,1,22,12,15,169.5,178.5,2.15,13.05,268.5,234.65,188.27
2018,1,22,12,30,28.0,186.0,2.1,13.1,201.0,180.58,145.24
2018,1,22,12,45,111.5,192.5,2.05,13.15,251.0,235.71,190.77
2018,1,22,13,0,195.0,199.0,2.0,13.2,301.0,292.24,237.09
2018,1,22,13,15,455.0,158.0,1.95,13.2,388.5,419.23,340.19
2018,1,22,13,30,715.0,117.0,1.9,13.2,476.0,547.89,441.94
2018,1,22,13,45,761.0,102.5,1.8,13.15,471.0,578.54,466.14
2018,1,22,14,0,807.0,88.0,1.7,13.1,466.0,606.02,488.47
2018,1,22,14,15,792.5,85.5,1.65,13.0,439.0,608.12,491.28
2018,1,22,14,30,778.0,83.0,1.6,12.9,412.0,606.98,491.69
2018,1,22,14,45,773.0,77.5,1.55,12.75,383.0,605.54,491.9
2018,1,22,15,0,768.0,72.0,1.5,12.6,354.0,601.09,489.58
2018,1,22,15,15,737.0,69.0,1.5,12.6,316.0,579.61,473.82
2018,1,22,15,30,706.0,66.0,1.5,12.6,278.0,559.55,458.51
2018,1,22,15,45,643.0,62.5,1.4,11.95,234.0,512.76,422.02
2018,1,22,16,0,580.0,59.0,1.3,11.3,190.0,464.55,383.1
2018,1,22,16,15,473.0,53.0,1.35,10.95,145.0,385.42,317.9
2018,1,22,16,30,366.0,47.0,1.4,10.6,100.0,307.16,250.87
2018,1,22,16,45,230.0,33.5,1.45,10.3,63.0,206.78,160.36
2018,1,22,17,0,94.0,20.0,1.5,10.0,26.0,99.08,19.73
2018,1,22,17,15,47.0,10.0,1.55,9.9,13.0,34.04,0.0
2018,1,22,17,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,23,7,15,19.5,4.0,1.3,7.3,4.5,0.0,0.0
2018,1,23,7,30,39.0,8.0,1.3,7.6,9.0,7.28,0.0
2018,1,23,7,45,64.0,18.5,1.25,7.85,23.5,15.2,0.0
2018,1,23,8,0,89.0,29.0,1.2,8.1,38.0,23.55,14.36
2018,1,23,8,15,200.0,45.0,1.2,8.4,78.5,34.39,25.04
2018,1,23,8,30,311.0,61.0,1.2,8.7,119.0,46.19,36.11
2018,1,23,8,45,241.0,70.5,1.2,9.05,122.0,52.14,41.76
2018,1,23,9,0,171.0,80.0,1.2,9.4,125.0,61.33,50.16
2018,1,23,9,15,124.5,99.0,1.25,9.75,134.5,78.01,65.15
2018,1,23,9,30,78.0,118.0,1.3,10.1,144.0,94.75,79.98
2018,1,23,9,45,169.5,131.0,1.35,10.45,196.0,100.41,84.77
2018,1,23,10,0,261.0,144.0,1.4,10.8,248.0,107.45,84.38
2018,1,23,10,15,277.0,161.5,1.45,11.1,279.5,138.41,102.67
2018,1,23,10,30,293.0,179.0,1.5,11.4,311.0,171.32,126.47
2018,1,23,10,45,307.0,186.5,1.55,11.7,331.0,198.48,147.82
2018,1,23,11,0,321.0,194.0,1.6,12.0,351.0,226.68,171.29
2018,1,23,11,15,438.5,175.0,1.5,12.15,397.5,261.53,197.33
2018,1,23,11,30,556.0,156.0,1.4,12.3,444.0,306.76,233.11
2018,1,23,11,45,621.0,143.0,1.35,12.5,470.0,349.0,268.44
2018,1,23,12,0,686.0,130.0,1.3,12.7,496.0,392.51,304.78
2018,1,23,12,15,692.0,128.5,1.25,12.8,499.0,424.13,332.3
2018,1,23,12,30,698.0,127.0,1.2,12.9,502.0,454.36,358.15
2018,1,23,12,45,656.5,135.5,1.1,13.05,485.5,468.88,371.11
2018,1,23,13,0,615.0,144.0,1.0,13.2,469.0,479.04,380.13
2018,1,23,13,15,673.0,124.0,1.0,13.25,471.5,512.55,407.71
2018,1,23,13,30,731.0,104.0,1.0,13.3,474.0,545.51,434.52
2018,1,23,13,45,745.0,96.0,1.05,13.3,460.0,563.96,450.38
2018,1,23,14,0,759.0,88.0,1.1,13.3,446.0,578.66,463.51
2018,1,23,14,15,677.0,100.5,1.1,13.25,406.5,556.18,447.29
2018,1,23,14,30,595.0,113.0,1.1,13.2,367.0,527.5,426.3
2018,1,23,14,45,540.0,112.5,1.15,13.1,329.5,498.43,405.46
2018,1,23,15,0,485.0,112.0,1.2,13.0,292.0,461.94,378.37
2018,1,23,15,15,427.5,106.5,1.2,13.0,253.0,421.66,347.22
2018,1,23,15,30,370.0,101.0,1.2,13.0,214.0,380.02,314.19
2018,1,23,15,45,406.5,83.5,1.1,12.3,191.0,383.18,317.76
2018,1,23,16,0,443.0,66.0,1.0,11.6,168.0,387.82,321.12
2018,1,23,16,15,388.0,56.5,1.05,11.3,132.0,338.31,279.26
2018,1,23,16,30,333.0,47.0,1.1,11.0,96.0,287.09,234.48
2018,1,23,16,45,252.0,35.0,1.15,10.65,65.0,222.24,173.67
2018,1,23,17,0,171.0,23.0,1.2,10.3,34.0,148.63,51.23
2018,1,23,17,15,94.5,13.0,1.2,10.15,18.0,62.28,0.0
2018,1,23,17,30,18.0,3.0,1.2,10.0,2.0,0.0,0.0
2018,1,23,17,45,9.0,1.5,1.2,9.85,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,24,7,15,0.0,1.0,2.8,9.75,1.0,0.0,0.0
2018,1,24,7,30,0.0,2.0,2.9,10.0,2.0,1.82,0.0
2018,1,24,7,45,0.0,4.0,3.0,10.25,4.0,3.5,0.0
2018,1,24,8,0,0.0,6.0,3.1,10.5,6.0,5.26,0.0
2018,1,24,8,15,0.0,7.0,3.2,10.7,7.0,6.14,0.0
2018,1,24,8,30,0.0,8.0,3.3,10.9,8.0,7.02,0.66
2018,1,24,8,45,0.0,9.5,3.45,11.05,9.5,8.34,1.9
2018,1,24,9,0,0.0,11.0,3.6,11.2,11.0,9.66,3.12
2018,1,24,9,15,0.0,12.5,3.7,11.35,12.5,10.98,4.33
2018,1,24,9,30,0.0,14.0,3.8,11.5,14.0,12.31,5.52
2018,1,24,9,45,0.0,32.5,3.95,11.65,32.5,28.63,20.27
2018,1,24,10,0,0.0,51.0,4.1,11.8,51.0,45.02,33.24
2018,1,24,10,15,0.0,56.5,4.15,11.85,56.5,49.9,37.35
2018,1,24,10,30,0.0,62.0,4.2,11.9,62.0,54.79,41.45
2018,1,24,10,45,0.0,75.0,4.25,12.0,75.0,66.35,51.21
2018,1,24,11,0,0.0,88.0,4.3,12.1,88.0,77.81,60.84
2018,1,24,11,15,0.0,88.0,4.25,12.1,88.0,77.88,60.82
2018,1,24,11,30,0.0,88.0,4.2,12.1,88.0,77.92,60.79
2018,1,24,11,45,0.0,77.0,4.15,12.1,77.0,68.15,52.47
2018,1,24,12,0,0.0,66.0,4.1,12.1,66.0,58.38,44.17
2018,1,24,12,15,0.0,53.5,4.1,12.1,53.5,47.29,34.74
2018,1,24,12,30,0.0,41.0,4.1,12.1,41.0,36.21,25.31
2018,1,24,12,45,0.0,43.5,4.1,12.1,43.5,38.42,27.21
2018,1,24,13,0,0.0,46.0,4.1,12.1,46.0,40.63,29.11
2018,1,24,13,15,0.0,44.5,4.05,12.05,44.5,39.3,28.0
2018,1,24,13,30,0.0,43.0,4.0,12.0,43.0,37.97,26.9
2018,1,24,13,45,0.0,54.0,3.95,11.9,54.0,47.71,35.27
2018,1,24,14,0,0.0,65.0,3.9,11.8,65.0,57.46,43.67
2018,1,24,14,15,0.0,44.5,3.8,11.65,44.5,39.27,28.19
2018,1,24,14,30,0.0,24.0,3.7,11.5,24.0,21.14,12.64
2018,1,24,14,45,9.5,37.5,3.65,11.3,41.0,39.99,29.23
2018,1,24,15,0,19.0,51.0,3.6,11.1,58.0,59.16,46.11
2018,1,24,15,15,9.5,39.5,3.6,11.1,43.0,41.86,30.97
2018,1,24,15,30,0.0,28.0,3.6,11.1,28.0,24.65,15.8
2018,1,24,15,45,0.0,30.0,3.55,10.6,30.0,26.41,17.36
2018,1,24,16,0,0.0,32.0,3.5,10.1,32.0,28.18,18.87
2018,1,24,16,15,0.0,26.0,3.35,9.9,26.0,22.88,14.14
2018,1,24,16,30,0.0,20.0,3.2,9.7,20.0,17.59,9.36
2018,1,24,16,45,6.5,14.5,3.0,9.5,15.0,16.79,8.27
2018,1,24,17,0,13.0,9.0,2.8,9.3,10.0,17.62,2.97
2018,1,24,17,15,13.0,5.5,2.75,9.25,6.0,11.98,0.0
2018,1,24,17,30,13.0,2.0,2.7,9.2,2.0,0.0,0.0
2018,1,24,17,45,6.5,1.0,2.65,9.2,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,25,7,15,22.5,6.0,2.1,8.2,6.5,0.0,0.0
2018,1,25,7,30,45.0,12.0,2.1,8.6,13.0,10.91,0.0
2018,1,25,7,45,139.5,27.0,2.1,8.95,40.0,21.33,3.36
2018,1,25,8,0,234.0,42.0,2.1,9.3,67.0,32.79,22.32
2018,1,25,8,15,350.0,52.0,2.2,9.6,109.0,40.13,30.02
2018,1,25,8,30,466.0,62.0,2.3,9.9,151.0,49.55,38.96
2018,1,25,8,45,366.0,68.0,2.4,10.2,148.5,50.68,40.25
2018,1,25,9,0,266.0,74.0,2.5,10.5,146.0,53.73,43.1
2018,1,25,9,15,168.0,85.0,2.6,10.7,133.0,64.63,52.93
2018,1,25,9,30,70.0,96.0,2.7,10.9,120.0,76.21,63.23
2018,1,25,9,45,68.0,109.0,2.8,11.1,134.5,89.73,75.15
2018,1,25,10,0,66.0,122.0,2.9,11.3,149.0,100.62,80.09
2018,1,25,10,15,178.5,148.0,3.0,11.35,227.5,128.32,97.58
2018,1,25,10,30,291.0,174.0,3.1,11.4,306.0,168.68,124.66
2018,1,25,10,45,203.5,132.5,3.2,11.5,227.5,141.43,105.59
2018,1,25,11,0,116.0,91.0,3.3,11.6,149.0,101.69,76.51
2018,1,25,11,15,67.0,106.0,3.4,11.6,139.5,110.05,85.9
2018,1,25,11,30,18.0,121.0,3.5,11.6,130.0,111.7,88.9
2018,1,25,11,45,194.0,164.0,3.55,11.65,268.5,213.75,170.76
2018,1,25,12,0,370.0,207.0,3.6,11.7,407.0,332.36,266.09
2018,1,25,12,15,422.0,190.5,3.65,11.6,419.5,362.54,291.9
2018,1,25,12,30,474.0,174.0,3.7,11.5,432.0,392.27,317.86
2018,1,25,12,45,568.0,154.5,3.7,11.45,460.5,445.42,362.39
2018,1,25,13,0,662.0,135.0,3.7,11.4,489.0,498.74,406.97
2018,1,25,13,15,739.5,117.0,3.7,11.35,503.5,546.48,446.98
2018,1,25,13,30,817.0,99.0,3.7,11.3,518.0,593.81,486.51
2018,1,25,13,45,782.5,102.0,3.65,11.25,491.0,597.49,490.84
2018,1,25,14,0,748.0,105.0,3.6,11.2,464.0,596.49,491.5
2018,1,25,14,15,757.0,97.5,3.55,11.1,443.5,607.99,502.34
2018,1,25,14,30,766.0,90.0,3.5,11.0,423.0,616.71,510.82
2018,1,25,14,45,743.5,87.0,3.45,10.9,390.0,607.19,504.58
2018,1,25,15,0,721.0,84.0,3.4,10.8,357.0,594.66,495.8
2018,1,25,15,15,688.5,80.0,3.4,10.8,319.0,571.54,478.22
2018,1,25,15,30,656.0,76.0,3.4,10.8,281.0,545.87,458.07
2018,1,25,15,45,610.5,71.0,3.1,10.45,240.5,508.34,427.35
2018,1,25,16,0,565.0,66.0,2.8,10.1,200.0,469.06,394.1
2018,1,25,16,15,487.0,58.5,2.75,9.85,157.5,405.33,339.8
2018,1,25,16,30,409.0,51.0,2.7,9.6,115.0,341.61,283.54
2018,1,25,16,45,300.5,41.0,2.6,9.35,79.5,261.1,209.37
2018,1,25,17,0,192.0,31.0,2.5,9.1,44.0,176.99,93.65
2018,1,25,17,15,100.0,16.5,2.45,8.95,23.0,69.04,0.0
2018,1,25,17,30,8.0,2.0,2.4,8.8,2.0,0.0,0.0
2018,1,25,17,45,4.0,1.0,2.4,8.7,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,26,7,15,18.0,5.0,1.1,7.3,5.5,0.0,0.0
2018,1,26,7,30,36.0,10.0,1.1,7.5,11.0,9.1,0.0
2018,1,26,7,45,73.5,25.0,1.05,7.75,31.5,20.19,4.29
2018,1,26,8,0,111.0,40.0,1.0,8.0,52.0,31.81,21.78
2018,1,26,8,15,259.0,48.5,1.05,8.4,94.0,37.13,27.59
2018,1,26,8,30,407.0,57.0,1.1,8.8,136.0,44.65,34.79
2018,1,26,8,45,286.5,78.5,1.1,9.15,140.5,58.1,47.16
2018,1,26,9,0,166.0,100.0,1.1,9.5,145.0,75.04,62.5
2018,1,26,9,15,119.0,119.5,1.05,9.8,154.5,91.43,77.12
2018,1,26,9,30,72.0,139.0,1.0,10.1,164.0,108.27,91.9
2018,1,26,9,45,77.5,154.5,1.0,10.35,184.0,119.25,101.34
2018,1,26,10,0,83.0,170.0,1.0,10.6,204.0,132.17,106.36
2018,1,26,10,15,119.0,184.5,0.95,10.8,237.0,148.24,116.07
2018,1,26,10,30,155.0,199.0,0.9,11.0,270.0,173.38,133.95
2018,1,26,10,45,172.0,210.0,0.85,11.15,292.5,196.56,151.87
2018,1,26,11,0,189.0,221.0,0.8,11.3,315.0,221.34,171.71
2018,1,26,11,15,338.5,197.0,0.8,11.4,373.0,255.36,195.3
2018,1,26,11,30,488.0,173.0,0.8,11.5,431.0,302.85,231.46
2018,1,26,11,45,696.5,123.5,0.8,11.55,499.0,362.88,277.82
2018,1,26,12,0,905.0,74.0,0.8,11.6,567.0,436.38,335.76
2018,1,26,12,15,904.5,74.5,0.85,11.55,568.5,473.26,368.25
2018,1,26,12,30,904.0,75.0,0.9,11.5,570.0,507.81,398.51
2018,1,26,12,45,876.5,81.5,0.9,11.5,558.0,532.17,419.98
2018,1,26,13,0,849.0,88.0,0.9,11.5,546.0,554.16,439.02
2018,1,26,13,15,830.5,89.5,0.95,11.4,528.5,571.32,454.63
2018,1,26,13,30,812.0,91.0,1.0,11.3,511.0,584.96,467.32
2018,1,26,13,45,680.0,118.5,1.05,11.25,461.0,554.9,445.83
2018,1,26,14,0,548.0,146.0,1.1,11.2,411.0,511.15,413.57
2018,1,26,14,15,477.5,151.5,1.1,11.05,373.0,483.64,393.61
2018,1,26,14,30,407.0,157.0,1.1,10.9,335.0,452.8,370.37
2018,1,26,14,45,295.5,158.5,1.1,10.8,282.5,376.54,310.45
2018,1,26,15,0,184.0,160.0,1.1,10.7,230.0,298.91,247.78
2018,1,26,15,15,113.0,141.0,1.1,10.7,182.5,233.86,194.31
2018,1,26,15,30,42.0,122.0,1.1,10.7,135.0,156.93,129.39
2018,1,26,15,45,30.5,105.0,1.1,10.15,114.0,132.73,109.22
2018,1,26,16,0,19.0,88.0,1.1,9.6,93.0,99.97,81.14
2018,1,26,16,15,29.0,71.0,1.2,9.35,76.5,97.16,78.62
2018,1,26,16,30,39.0,54.0,1.3,9.1,60.0,85.01,67.63
2018,1,26,16,45,26.0,37.5,1.35,8.85,41.0,58.54,43.44
2018,1,26,17,0,13.0,21.0,1.4,8.6,22.0,29.6,12.9
2018,1,26,17,15,13.0,11.0,1.45,8.45,11.5,17.07,0.0
2018,1,26,17,30,13.0,1.0,1.5,8.3,1.0,0.0,0.0
2018,1,26,17,45,6.5,0.5,1.55,8.1,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,27,7,15,28.0,5.5,0.7,8.75,6.0,0.0,0.0
2018,1,27,7,30,56.0,11.0,0.7,9.0,12.0,10.01,0.0
2018,1,27,7,45,101.5,25.5,0.7,9.25,34.0,20.63,5.65
2018,1,27,8,0,147.0,40.0,0.7,9.5,56.0,31.91,21.86
2018,1,27,8,15,265.0,48.5,0.7,9.85,94.5,37.1,27.45
2018,1,27,8,30,383.0,57.0,0.7,10.2,133.0,44.42,34.43
2018,1,27,8,45,487.5,61.0,0.7,10.55,181.0,46.28,36.31
2018,1,27,9,0,592.0,65.0,0.7,10.9,229.0,48.35,38.25
2018,1,27,9,15,663.5,65.0,0.7,11.25,275.0,47.3,37.27
2018,1,27,9,30,735.0,65.0,0.7,11.6,321.0,50.96,40.48
2018,1,27,9,45,741.0,71.0,0.7,11.95,352.0,54.72,43.72
2018,1,27,10,0,747.0,77.0,0.7,12.3,383.0,71.92,46.11
2018,1,27,10,15,540.5,126.5,0.75,12.55,356.5,131.09,85.58
2018,1,27,10,30,334.0,176.0,0.8,12.8,330.0,176.82,127.93
2018,1,27,10,45,451.0,160.5,0.8,13.05,380.0,204.26,145.01
2018,1,27,11,0,568.0,145.0,0.8,13.3,430.0,245.24,175.38
2018,1,27,11,15,592.0,143.5,0.85,13.45,449.5,283.17,208.17
2018,1,27,11,30,616.0,142.0,0.9,13.6,469.0,320.71,240.89
2018,1,27,11,45,402.5,194.5,0.95,13.8,410.0,317.1,245.31
2018,1,27,12,0,189.0,247.0,1.0,14.0,351.0,293.49,231.33
2018,1,27,12,15,204.5,247.0,1.05,14.1,359.5,311.98,246.92
2018,1,27,12,30,220.0,247.0,1.1,14.2,368.0,331.03,262.7
2018,1,27,12,45,227.5,244.0,1.15,14.3,368.5,343.69,273.51
2018,1,27,13,0,235.0,241.0,1.2,14.4,369.0,356.06,284.09
2018,1,27,13,15,292.0,225.5,1.25,14.45,380.5,391.16,312.74
2018,1,27,13,30,349.0,210.0,1.3,14.5,392.0,421.3,337.56
2018,1,27,13,45,560.0,151.0,1.35,14.5,430.0,511.67,410.27
2018,1,27,14,0,771.0,92.0,1.4,14.5,468.0,599.78,479.96
2018,1,27,14,15,796.0,81.5,1.4,14.45,451.0,618.19,494.86
2018,1,27,14,30,821.0,71.0,1.4,14.4,434.0,633.8,508.26
2018,1,27,14,45,782.5,72.0,1.45,14.3,397.0,618.01,497.98
2018,1,27,15,0,744.0,73.0,1.5,14.2,360.0,598.9,485.13
2018,1,27,15,15,697.0,70.0,1.5,14.2,317.5,566.53,461.36
2018,1,27,15,30,650.0,67.0,1.5,14.2,275.0,535.38,437.83
2018,1,27,15,45,565.5,67.5,1.35,13.5,230.5,478.94,393.79
2018,1,27,16,0,481.0,68.0,1.2,12.8,186.0,421.2,347.42
2018,1,27,16,15,358.0,61.5,1.25,12.25,139.5,327.23,270.85
2018,1,27,16,30,235.0,55.0,1.3,11.7,93.0,241.74,198.45
2018,1,27,16,45,243.5,41.0,1.35,11.1,69.5,228.15,182.86
2018,1,27,17,0,252.0,27.0,1.4,10.5,46.0,208.21,132.24
2018,1,27,17,15,144.0,16.0,1.45,10.35,25.0,93.31,0.0
2018,1,27,17,30,36.0,5.0,1.5,10.2,4.0,0.0,0.0
2018,1,27,17,45,18.0,2.5,1.55,10.05,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,28,7,15,39.0,6.0,1.7,8.45,7.0,0.0,0.0
2018,1,28,7,30,78.0,12.0,1.8,9.1,14.0,10.91,0.0
2018,1,28,7,45,183.0,25.5,1.85,9.75,43.0,20.09,6.33
2018,1,28,8,0,288.0,39.0,1.9,10.4,72.0,30.41,20.55
2018,1,28,8,15,444.5,43.5,1.95,10.9,120.0,34.49,25.01
2018,1,28,8,30,601.0,48.0,2.0,11.4,168.0,37.28,27.85
2018,1,28,8,45,670.5,50.5,2.05,11.9,214.0,41.83,32.09
2018,1,28,9,0,740.0,53.0,2.1,12.4,260.0,43.12,33.28
2018,1,28,9,15,775.5,56.0,2.1,12.9,302.0,44.78,34.72
2018,1,28,9,30,811.0,59.0,2.1,13.4,344.0,46.48,36.13
2018,1,28,9,45,836.5,60.5,2.05,13.85,381.0,46.98,36.45
2018,1,28,10,0,862.0,62.0,2.0,14.3,418.0,70.93,42.26
2018,1,28,10,15,878.0,63.5,2.0,14.7,449.5,120.7,63.6
2018,1,28,10,30,894.0,65.0,2.0,15.1,481.0,171.15,98.09
2018,1,28,10,45,905.5,66.0,2.0,15.45,506.0,220.85,138.75
2018,1,28,11,0,917.0,67.0,2.0,15.8,531.0,270.34,182.22
2018,1,28,11,15,924.5,67.5,2.0,16.1,549.0,317.85,225.25
2018,1,28,11,30,932.0,68.0,2.0,16.4,567.0,364.31,267.31
2018,1,28,11,45,937.0,68.5,2.0,16.65,578.0,408.62,307.07
2018,1,28,12,0,942.0,69.0,2.0,16.9,589.0,451.26,344.63
2018,1,28,12,15,943.0,70.0,2.0,17.05,592.0,490.75,378.99
2018,1,28,12,30,944.0,71.0,2.0,17.2,595.0,527.95,410.72
2018,1,28,12,45,941.0,70.5,2.0,17.35,589.0,559.13,437.2
2018,1,28,13,0,938.0,70.0,2.0,17.5,583.0,587.41,460.9
2018,1,28,13,15,932.5,70.0,2.0,17.55,570.0,611.82,481.37
2018,1,28,13,30,927.0,70.0,2.0,17.6,557.0,633.07,499.13
2018,1,28,13,45,917.5,69.5,1.95,17.65,536.0,648.11,511.74
2018,1,28,14,0,908.0,69.0,1.9,17.7,515.0,659.78,521.65
2018,1,28,14,15,894.5,68.0,1.85,17.55,487.5,664.94,527.0
2018,1,28,14,30,881.0,67.0,1.8,17.4,460.0,666.71,529.75
2018,1,28,14,45,842.5,67.0,1.7,17.25,420.0,654.71,521.58
2018,1,28,15,0,804.0,67.0,1.6,17.1,380.0,634.64,507.39
2018,1,28,15,15,648.5,80.0,1.6,17.1,316.5,551.85,444.96
2018,1,28,15,30,493.0,93.0,1.6,17.1,253.0,458.06,372.67
2018,1,28,15,45,448.0,85.5,1.35,16.0,215.5,419.45,343.35
2018,1,28,16,0,403.0,78.0,1.1,14.9,178.0,380.08,311.89
2018,1,28,16,15,354.5,66.5,1.15,14.35,142.0,332.96,273.43
2018,1,28,16,30,306.0,55.0,1.2,13.8,106.0,286.21,233.53
2018,1,28,16,45,239.5,42.0,1.2,13.3,74.5,227.67,181.39
2018,1,28,17,0,173.0,29.0,1.2,12.8,43.0,168.4,111.15
2018,1,28,17,15,106.5,17.5,1.2,12.6,24.0,74.53,0.0
2018,1,28,17,30,40.0,6.0,1.2,12.4,5.0,0.0,0.0
2018,1,28,17,45,20.0,3.0,1.2,12.2,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,29,7,15,3.5,4.0,2.35,9.65,4.0,0.0,0.0
2018,1,29,7,30,7.0,8.0,2.4,10.0,8.0,7.28,0.0
2018,1,29,7,45,3.5,20.0,2.45,10.3,20.0,17.61,5.6
2018,1,29,8,0,0.0,32.0,2.5,10.6,32.0,27.91,18.46
2018,1,29,8,15,0.0,47.0,2.5,11.0,47.0,40.46,30.31
2018,1,29,8,30,0.0,62.0,2.5,11.4,62.0,52.89,41.81
2018,1,29,8,45,0.0,65.0,2.5,11.8,65.0,56.18,44.97
2018,1,29,9,0,0.0,68.0,2.5,12.2,68.0,59.26,47.78
2018,1,29,9,15,0.0,77.5,2.4,12.7,77.5,67.34,54.91
2018,1,29,9,30,0.0,87.0,2.3,13.2,87.0,75.34,61.86
2018,1,29,9,45,5.5,115.5,2.2,13.7,118.0,97.68,81.33
2018,1,29,10,0,11.0,144.0,2.1,14.2,149.0,119.87,95.72
2018,1,29,10,15,18.0,160.5,2.05,14.55,169.0,135.06,107.46
2018,1,29,10,30,25.0,177.0,2.0,14.9,189.0,151.17,119.93
2018,1,29,10,45,15.5,173.0,2.0,15.2,180.5,149.5,118.64
2018,1,29,11,0,6.0,169.0,2.0,15.5,172.0,146.29,116.15
2018,1,29,11,15,22.5,194.0,1.95,15.45,206.0,172.55,136.98
2018,1,29,11,30,39.0,219.0,1.9,15.4,240.0,199.26,158.17
2018,1,29,11,45,42.5,225.0,1.8,15.35,248.5,209.97,166.79
2018,1,29,12,0,46.0,231.0,1.7,15.3,257.0,221.0,175.74
2018,1,29,12,15,91.0,241.0,1.65,15.3,292.0,254.41,202.36
2018,1,29,12,30,136.0,251.0,1.6,15.3,327.0,295.27,234.94
2018,1,29,12,45,186.5,248.0,1.5,15.3,351.0,327.47,260.7
2018,1,29,13,0,237.0,245.0,1.4,15.3,375.0,362.22,288.51
2018,1,29,13,15,225.0,239.0,1.45,15.4,360.5,360.34,287.71
2018,1,29,13,30,213.0,233.0,1.5,15.5,346.0,356.98,285.86
2018,1,29,13,45,166.0,226.5,1.5,15.65,312.5,330.09,264.89
2018,1,29,14,0,119.0,220.0,1.5,15.8,279.0,300.78,241.73
2018,1,29,14,15,124.5,206.5,1.45,15.75,265.5,296.07,238.87
2018,1,29,14,30,130.0,193.0,1.4,15.7,252.0,290.73,235.37
2018,1,29,14,45,138.5,179.5,1.4,15.65,238.0,286.74,233.09
2018,1,29,15,0,147.0,166.0,1.4,15.6,224.0,282.15,230.26
2018,1,29,15,15,100.5,145.5,1.4,15.6,183.5,231.13,188.75
2018,1,29,15,30,54.0,125.0,1.4,15.6,143.0,167.89,136.53
2018,1,29,15,45,54.5,111.5,1.25,14.9,127.5,156.12,127.34
2018,1,29,16,0,55.0,98.0,1.1,14.2,112.0,144.36,117.67
2018,1,29,16,15,40.5,80.0,1.15,13.9,89.0,116.29,93.6
2018,1,29,16,30,26.0,62.0,1.2,13.6,66.0,87.94,68.89
2018,1,29,16,45,15.0,45.0,1.25,13.3,47.0,62.95,46.65
2018,1,29,17,0,4.0,28.0,1.3,13.0,28.0,31.57,17.18
2018,1,29,17,15,15.0,16.0,1.3,12.9,16.0,22.86,0.0
2018,1,29,17,30,26.0,4.0,1.3,12.8,4.0,3.64,0.0
2018,1,29,17,45,13.0,2.0,1.3,12.75,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,30,7,15,21.5,6.0,1.85,8.8,6.5,0.0,0.0
2018,1,30,7,30,43.0,12.0,1.9,9.4,13.0,10.91,0.0
2018,1,30,7,45,91.0,27.5,1.95,10.0,36.5,22.19,9.4
2018,1,30,8,0,139.0,43.0,2.0,10.6,60.0,34.16,23.96
2018,1,30,8,15,186.0,58.0,2.0,11.0,90.5,45.5,34.81
2018,1,30,8,30,233.0,73.0,2.0,11.4,121.0,56.57,45.11
2018,1,30,8,45,235.0,90.5,2.0,11.85,148.5,68.87,56.31
2018,1,30,9,0,237.0,108.0,2.0,12.3,176.0,80.77,66.94
2018,1,30,9,15,269.0,121.5,1.9,12.75,209.5,89.84,74.87
2018,1,30,9,30,301.0,135.0,1.8,13.2,243.0,98.68,82.44
2018,1,30,9,45,375.0,138.0,1.75,13.6,286.5,95.42,79.3
2018,1,30,10,0,449.0,141.0,1.7,14.0,330.0,109.11,79.23
2018,1,30,10,15,480.5,146.0,1.65,14.4,361.5,143.57,96.8
2018,1,30,10,30,512.0,151.0,1.6,14.8,393.0,180.9,122.65
2018,1,30,10,45,596.0,136.5,1.55,15.2,432.0,216.61,148.39
2018,1,30,11,0,680.0,122.0,1.5,15.6,471.0,257.52,180.75
2018,1,30,11,15,753.0,108.5,1.45,15.9,507.0,302.83,218.47
2018,1,30,11,30,826.0,95.0,1.4,16.2,543.0,355.67,262.63
2018,1,30,11,45,815.5,98.5,1.35,16.5,547.5,393.88,296.78
2018,1,30,12,0,805.0,102.0,1.3,16.8,552.0,429.52,327.99
2018,1,30,12,15,828.5,97.0,1.25,17.05,562.0,469.75,361.5
2018,1,30,12,30,852.0,92.0,1.2,17.3,572.0,509.38,393.74
2018,1,30,12,45,794.0,107.0,1.2,17.5,551.0,525.56,408.13
2018,1,30,13,0,736.0,122.0,1.2,17.7,530.0,536.31,417.9
2018,1,30,13,15,766.0,108.0,1.25,17.8,524.0,563.06,440.18
2018,1,30,13,30,796.0,94.0,1.3,17.9,518.0,588.62,461.25
2018,1,30,13,45,825.0,84.0,1.3,18.0,509.5,615.78,482.86
2018,1,30,14,0,854.0,74.0,1.3,18.1,501.0,636.83,499.94
2018,1,30,14,15,840.5,75.0,1.4,18.0,476.5,647.97,510.23
2018,1,30,14,30,827.0,76.0,1.5,17.9,452.0,652.01,515.4
2018,1,30,14,45,799.5,73.5,1.55,17.8,415.0,639.35,507.93
2018,1,30,15,0,772.0,71.0,1.6,17.7,378.0,623.42,497.9
2018,1,30,15,15,738.0,68.5,1.6,17.7,338.5,600.08,481.43
2018,1,30,15,30,704.0,66.0,1.6,17.7,299.0,574.0,462.42
2018,1,30,15,45,682.0,61.0,1.65,16.75,262.0,550.63,446.72
2018,1,30,16,0,660.0,56.0,1.7,15.8,225.0,524.95,428.02
2018,1,30,16,15,571.0,52.5,1.8,15.25,179.0,461.56,377.42
2018,1,30,16,30,482.0,49.0,1.9,14.7,133.0,393.85,321.21
2018,1,30,16,45,395.5,38.5,2.0,14.15,94.0,320.97,257.86
2018,1,30,17,0,309.0,28.0,2.1,13.6,55.0,251.4,180.36
2018,1,30,17,15,185.0,17.0,2.2,13.35,30.5,118.55,0.0
2018,1,30,17,30,61.0,6.0,2.3,13.1,6.0,37.93,0.0
2018,1,30,17,45,30.5,3.0,2.35,12.9,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,31,7,15,69.0,7.5,1.7,9.45,10.0,0.0,0.0
2018,1,31,7,30,138.0,15.0,1.6,10.0,20.0,13.64,0.0
2018,1,31,7,45,270.0,25.5,1.5,10.6,52.5,20.97,9.23
2018,1,31,8,0,402.0,36.0,1.4,11.2,85.0,29.1,19.63
2018,1,31,8,15,367.5,52.5,1.4,11.55,111.5,42.01,31.72
2018,1,31,8,30,333.0,69.0,1.4,11.9,138.0,51.84,40.86
2018,1,31,8,45,398.0,77.0,1.4,12.2,178.5,57.08,45.74
2018,1,31,9,0,463.0,85.0,1.4,12.5,219.0,62.23,50.4
2018,1,31,9,15,553.5,85.0,1.45,12.85,268.0,61.9,50.03
2018,1,31,9,30,644.0,85.0,1.5,13.2,317.0,60.55,48.7
2018,1,31,9,45,739.0,77.0,1.55,13.5,369.5,59.05,47.22
2018,1,31,10,0,834.0,69.0,1.6,13.8,422.0,74.31,42.39
2018,1,31,10,15,865.0,67.5,1.55,14.25,457.0,128.41,69.2
2018,1,31,10,30,896.0,66.0,1.5,14.7,492.0,178.29,103.6
2018,1,31,10,45,906.5,67.5,1.5,15.1,517.5,228.64,145.26
2018,1,31,11,0,917.0,69.0,1.5,15.5,543.0,278.7,189.29
2018,1,31,11,15,921.0,69.5,1.5,15.8,559.5,325.56,231.77
2018,1,31,11,30,925.0,70.0,1.5,16.1,576.0,371.05,272.86
2018,1,31,11,45,881.0,81.5,1.5,16.45,570.5,407.1,306.55
2018,1,31,12,0,837.0,93.0,1.5,16.8,565.0,436.66,333.95
2018,1,31,12,15,789.5,106.0,1.5,17.0,552.5,463.03,357.88
2018,1,31,12,30,742.0,119.0,1.5,17.2,540.0,483.27,376.13
2018,1,31,12,45,750.5,115.0,1.5,17.45,537.5,512.72,400.55
2018,1,31,13,0,759.0,111.0,1.5,17.7,535.0,540.34,423.03
2018,1,31,13,15,770.0,104.5,1.5,17.8,526.5,564.37,442.8
2018,1,31,13,30,781.0,98.0,1.5,17.9,518.0,586.36,460.8
2018,1,31,13,45,792.5,91.5,1.45,17.95,504.0,606.31,476.86
2018,1,31,14,0,804.0,85.0,1.4,18.0,490.0,623.73,490.87
2018,1,31,14,15,784.0,84.0,1.45,17.95,461.5,623.9,492.76
2018,1,31,14,30,764.0,83.0,1.5,17.9,433.0,620.75,492.22
2018,1,31,14,45,750.0,78.5,1.5,17.85,401.5,614.51,489.08
2018,1,31,15,0,736.0,74.0,1.5,17.8,370.0,605.24,483.53
2018,1,31,15,15,679.5,76.0,1.5,17.8,328.5,575.07,461.46
2018,1,31,15,30,623.0,78.0,1.5,17.8,287.0,540.02,435.32
2018,1,31,15,45,588.0,71.0,1.55,16.8,247.5,506.58,411.86
2018,1,31,16,0,553.0,64.0,1.6,15.8,208.0,471.42,385.74
2018,1,31,16,15,494.0,57.0,1.7,15.3,168.0,419.41,344.1
2018,1,31,16,30,435.0,50.0,1.8,14.8,128.0,367.25,300.27
2018,1,31,16,45,349.5,41.0,1.85,14.3,92.0,297.13,239.27
2018,1,31,17,0,264.0,32.0,1.9,13.8,56.0,229.47,168.29
2018,1,31,17,15,155.0,19.0,2.0,13.45,31.0,130.3,0.0
2018,1,31,17,30,46.0,6.0,2.1,13.1,6.0,30.1,0.0
2018,1,31,17,45,23.0,3.0,2.15,12.8,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,1,7,15,29.5,7.0,1.25,10.95,8.0,0.0,0.0
2018,2,1,7,30,59.0,14.0,1.3,11.5,16.0,12.73,0.0
2018,2,1,7,45,120.0,29.0,1.35,12.1,41.5,23.41,11.52
2018,2,1,8,0,181.0,44.0,1.4,12.7,67.0,33.92,23.72
2018,2,1,8,15,248.5,57.5,1.35,13.1,102.5,43.7,33.03
2018,2,1,8,30,316.0,71.0,1.3,13.5,138.0,53.21,41.83
2018,2,1,8,45,364.0,82.0,1.3,13.9,175.5,60.53,48.51
