Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,30,527.0,59.0,5.2,10.9,176.0,459.25,390.04
2018,2,11,16,45,412.5,51.5,5.05,10.55,129.5,366.13,308.86
2018,2,11,17,0,298.0,44.0,4.9,10.2,83.0,275.73,227.52
2018,2,11,17,15,198.0,30.0,4.9,10.05,51.5,193.55,139.68
2018,2,11,17,30,98.0,16.0,4.9,9.9,20.0,70.76,0.0
2018,2,11,17,45,49.0,8.0,4.9,9.7,10.0,7.28,0.0
2018,2,11,18,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.85,9.4,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.75,9.2,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.35,8.75,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.45,7.7,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.3,6.95,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.3,6.55,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.3,6.45,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.3,6.35,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.3,6.25,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.25,6.15,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.2,6.05,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,12,6,45,16.5,2.0,2.95,6.4,1.5,0.0,0.0
2018,2,12,7,0,33.0,4.0,2.9,6.6,3.0,0.0,0.0
2018,2,12,7,15,186.5,15.0,3.0,7.1,26.5,13.64,0.0
2018,2,12,7,30,340.0,26.0,3.1,7.6,50.0,21.83,8.03
2018,2,12,7,45,478.5,31.5,3.15,8.15,94.0,27.69,18.51
2018,2,12,8,0,617.0,37.0,3.2,8.7,138.0,31.75,22.85
2018,2,12,8,15,679.5,41.5,3.3,9.2,185.5,34.79,25.9
2018,2,12,8,30,742.0,46.0,3.4,9.7,233.0,37.88,28.83
2018,2,12,8,45,781.0,49.5,3.55,10.25,280.0,40.02,30.77
2018,2,12,9,0,820.0,53.0,3.7,10.8,327.0,47.42,37.38
2018,2,12,9,15,844.5,56.5,3.65,11.15,370.5,50.23,39.79
2018,2,12,9,30,869.0,60.0,3.6,11.5,414.0,52.95,42.09
2018,2,12,9,45,885.5,63.0,3.55,11.85,452.5,57.29,45.81
2018,2,12,10,0,902.0,66.0,3.5,12.2,491.0,110.99,58.79
2018,2,12,10,15,915.0,68.0,3.45,12.45,524.0,164.56,93.22
2018,2,12,10,30,928.0,70.0,3.4,12.7,557.0,218.55,136.75
2018,2,12,10,45,937.5,71.0,3.35,12.95,583.0,271.13,183.37
2018,2,12,11,0,947.0,72.0,3.3,13.2,609.0,323.28,231.09
2018,2,12,11,15,952.5,73.0,3.25,13.4,628.0,373.49,277.42
2018,2,12,11,30,958.0,74.0,3.2,13.6,647.0,422.45,322.01
2018,2,12,11,45,959.5,75.0,3.1,13.75,657.0,468.29,363.16
2018,2,12,12,0,961.0,76.0,3.0,13.9,667.0,512.12,401.58
2018,2,12,12,15,961.0,77.0,2.95,13.95,670.0,553.04,436.94
2018,2,12,12,30,961.0,78.0,2.9,14.0,673.0,591.49,469.5
2018,2,12,12,45,958.0,78.0,2.85,14.1,667.5,624.65,497.19
2018,2,12,13,0,955.0,78.0,2.8,14.2,662.0,654.84,522.01
2018,2,12,13,15,951.0,77.5,2.8,14.2,648.5,680.8,543.62
2018,2,12,13,30,947.0,77.0,2.8,14.2,635.0,703.55,562.5
2018,2,12,13,45,940.0,76.0,2.8,14.2,614.0,720.44,576.83
2018,2,12,14,0,933.0,75.0,2.8,14.2,593.0,733.88,587.94
2018,2,12,14,15,922.5,73.5,2.8,14.1,565.0,740.82,594.12
2018,2,12,14,30,912.0,72.0,2.8,14.0,537.0,744.23,597.88
2018,2,12,14,45,896.0,70.5,2.8,13.95,502.0,740.21,596.15
2018,2,12,15,0,880.0,69.0,2.8,13.9,467.0,732.79,592.02
2018,2,12,15,15,850.0,67.0,2.8,13.9,424.0,717.39,581.8
2018,2,12,15,30,820.0,65.0,2.8,13.9,381.0,693.02,564.7
2018,2,12,15,45,709.5,69.0,2.6,13.35,319.5,615.2,506.42
2018,2,12,16,0,599.0,73.0,2.4,12.8,258.0,541.41,449.59
2018,2,12,16,15,521.5,68.5,2.4,12.1,211.0,476.17,398.23
2018,2,12,16,30,444.0,64.0,2.4,11.4,164.0,410.93,344.64
2018,2,12,16,45,374.5,54.0,2.35,10.75,124.5,345.64,288.81
2018,2,12,17,0,305.0,44.0,2.3,10.1,85.0,280.8,230.76
2018,2,12,17,15,206.5,30.0,2.35,9.85,53.0,199.24,147.29
2018,2,12,17,30,108.0,16.0,2.4,9.6,21.0,76.89,0.0
2018,2,12,17,45,54.0,8.0,2.45,9.3,10.5,7.28,0.0
2018,2,12,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.85,7.3,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.05,6.35,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.1,6.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.0,5.85,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.0,5.75,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.9,5.55,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,13,6,45,16.0,2.0,2.7,5.95,1.5,0.0,0.0
2018,2,13,7,0,32.0,4.0,2.7,6.2,3.0,0.0,0.0
2018,2,13,7,15,208.0,15.5,2.8,6.7,29.5,14.1,0.0
2018,2,13,7,30,384.0,27.0,2.9,7.2,56.0,22.68,9.89
2018,2,13,7,45,504.0,33.5,3.0,7.75,100.5,29.59,20.31
2018,2,13,8,0,624.0,40.0,3.1,8.3,145.0,34.47,25.38
2018,2,13,8,15,686.5,45.0,3.1,8.85,193.5,37.84,28.73
2018,2,13,8,30,749.0,50.0,3.1,9.4,242.0,41.25,31.94
2018,2,13,8,45,788.0,54.0,3.15,10.0,289.5,43.69,34.13
2018,2,13,9,0,827.0,58.0,3.2,10.6,337.0,46.12,36.24
2018,2,13,9,15,854.5,60.5,3.1,11.05,381.5,47.29,37.16
2018,2,13,9,30,882.0,63.0,3.0,11.5,426.0,55.2,44.1
2018,2,13,9,45,901.5,64.5,2.9,12.0,465.0,61.5,49.52
2018,2,13,10,0,921.0,66.0,2.8,12.5,504.0,115.31,60.68
2018,2,13,10,15,933.0,68.0,2.7,12.85,537.5,169.88,96.35
2018,2,13,10,30,945.0,70.0,2.6,13.2,571.0,224.73,140.72
2018,2,13,10,45,951.5,71.5,2.45,13.5,596.0,278.01,187.85
2018,2,13,11,0,958.0,73.0,2.3,13.8,621.0,330.55,235.54
2018,2,13,11,15,962.5,74.0,2.15,14.05,639.0,381.07,281.43
2018,2,13,11,30,967.0,75.0,2.0,14.3,657.0,430.21,325.23
2018,2,13,11,45,969.0,76.0,1.85,14.5,668.0,476.74,365.79
2018,2,13,12,0,971.0,77.0,1.7,14.7,679.0,521.28,403.43
2018,2,13,12,15,971.5,77.0,1.6,14.85,681.5,561.95,437.18
2018,2,13,12,30,972.0,77.0,1.5,15.0,684.0,600.13,467.97
2018,2,13,12,45,970.0,77.0,1.4,15.15,678.5,634.24,494.79
2018,2,13,13,0,968.0,77.0,1.3,15.3,673.0,665.4,518.66
2018,2,13,13,15,963.0,77.0,1.15,15.4,659.5,691.62,537.88
2018,2,13,13,30,958.0,77.0,1.0,15.5,646.0,714.54,554.08
2018,2,13,13,45,950.0,76.0,0.9,15.55,624.5,730.99,565.95
2018,2,13,14,0,942.0,75.0,0.8,15.6,603.0,743.91,574.33
2018,2,13,14,15,930.5,74.5,0.7,15.6,574.5,751.39,578.8
2018,2,13,14,30,919.0,74.0,0.6,15.6,546.0,755.32,580.9
2018,2,13,14,45,902.5,72.5,0.55,15.6,511.0,750.97,578.17
2018,2,13,15,0,886.0,71.0,0.5,15.6,476.0,743.19,573.25
2018,2,13,15,15,864.5,68.5,0.5,15.6,435.0,733.37,567.75
2018,2,13,15,30,843.0,66.0,0.5,15.6,394.0,714.41,555.75
2018,2,13,15,45,747.5,69.0,0.5,15.1,335.0,645.62,508.87
2018,2,13,16,0,652.0,72.0,0.5,14.6,276.0,580.39,463.46
2018,2,13,16,15,549.5,69.0,0.65,14.05,222.0,498.5,404.01
2018,2,13,16,30,447.0,66.0,0.8,13.5,168.0,417.1,341.38
2018,2,13,16,45,382.5,55.5,0.95,12.9,128.5,354.18,290.45
2018,2,13,17,0,318.0,45.0,1.1,12.3,89.0,291.37,236.28
2018,2,13,17,15,219.5,31.5,1.2,11.9,56.5,209.86,156.61
2018,2,13,17,30,121.0,18.0,1.3,11.5,24.0,112.97,0.0
2018,2,13,17,45,60.5,9.0,1.4,11.1,12.0,41.61,0.0
2018,2,13,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,14,6,45,10.5,1.5,1.4,7.95,1.5,0.0,0.0
2018,2,14,7,0,21.0,3.0,1.4,8.0,3.0,0.0,0.0
2018,2,14,7,15,22.0,12.0,1.4,8.6,13.0,10.91,0.0
2018,2,14,7,30,23.0,21.0,1.4,9.2,23.0,17.99,7.41
2018,2,14,7,45,97.0,40.5,1.45,9.75,56.0,32.3,22.64
2018,2,14,8,0,171.0,60.0,1.5,10.3,89.0,46.95,36.35
2018,2,14,8,15,212.5,77.0,1.6,10.65,124.5,59.34,47.84
2018,2,14,8,30,254.0,94.0,1.7,11.0,160.0,71.38,58.82
2018,2,14,8,45,147.0,102.0,1.8,11.4,142.0,80.12,66.62
2018,2,14,9,0,40.0,110.0,1.9,11.8,124.0,89.41,74.73
2018,2,14,9,15,25.0,121.5,2.1,12.2,130.5,98.13,82.21
2018,2,14,9,30,10.0,133.0,2.3,12.6,137.0,111.31,93.5
2018,2,14,9,45,36.5,141.0,2.45,13.05,158.0,113.62,95.14
2018,2,14,10,0,63.0,149.0,2.6,13.5,179.0,125.55,98.24
2018,2,14,10,15,269.0,166.5,2.65,13.75,308.5,158.91,115.86
2018,2,14,10,30,475.0,184.0,2.7,14.0,438.0,222.17,158.49
2018,2,14,10,45,468.5,196.5,2.75,14.25,456.5,259.85,191.13
2018,2,14,11,0,462.0,209.0,2.8,14.5,475.0,296.63,223.57
2018,2,14,11,15,416.0,229.0,2.85,14.6,474.5,325.42,250.48
2018,2,14,11,30,370.0,249.0,2.9,14.7,474.0,349.74,272.93
2018,2,14,11,45,522.0,207.0,2.95,14.8,530.0,401.43,314.3
2018,2,14,12,0,674.0,165.0,3.0,14.9,586.0,464.94,365.65
2018,2,14,12,15,606.0,188.0,3.05,14.85,567.5,483.26,382.59
2018,2,14,12,30,538.0,211.0,3.1,14.8,549.0,492.4,391.74
2018,2,14,12,45,740.0,147.5,3.2,14.75,608.5,576.35,459.8
2018,2,14,13,0,942.0,84.0,3.3,14.7,668.0,660.67,527.73
2018,2,14,13,15,939.0,82.5,3.4,14.55,654.5,686.04,549.27
2018,2,14,13,30,936.0,81.0,3.5,14.4,641.0,708.22,568.54
2018,2,14,13,45,930.0,79.5,3.6,14.25,620.5,725.09,583.69
2018,2,14,14,0,924.0,78.0,3.7,14.1,600.0,738.54,595.4
2018,2,14,14,15,915.0,76.0,3.8,13.85,572.0,745.86,602.69
2018,2,14,14,30,906.0,74.0,3.9,13.6,544.0,749.67,607.55
2018,2,14,14,45,893.5,71.5,4.0,13.35,509.5,746.89,607.58
2018,2,14,15,0,881.0,69.0,4.1,13.1,475.0,740.69,605.12
2018,2,14,15,15,859.5,67.0,4.1,13.1,435.0,731.39,599.4
2018,2,14,15,30,838.0,65.0,4.1,13.1,395.0,712.97,586.6
2018,2,14,15,45,802.5,62.5,4.05,12.45,349.0,680.8,564.09
2018,2,14,16,0,767.0,60.0,4.0,11.8,303.0,646.18,538.94
2018,2,14,16,15,701.5,57.0,3.85,11.3,252.5,587.68,493.15
2018,2,14,16,30,636.0,54.0,3.7,10.8,202.0,534.09,449.36
2018,2,14,16,45,416.0,52.5,3.55,10.25,140.5,374.89,315.64
2018,2,14,17,0,196.0,51.0,3.4,9.7,79.0,223.18,184.28
2018,2,14,17,15,123.0,34.5,3.45,9.45,50.0,141.83,108.06
2018,2,14,17,30,50.0,18.0,3.5,9.2,21.0,63.04,0.0
2018,2,14,17,45,25.0,9.0,3.55,8.95,10.5,22.08,0.0
2018,2,14,18,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.5,8.15,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.95,5.9,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.0,5.55,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,15,6,45,28.0,3.0,3.05,6.1,2.5,0.0,0.0
2018,2,15,7,0,56.0,6.0,3.1,6.3,5.0,0.0,0.0
2018,2,15,7,15,184.5,18.0,3.25,6.8,30.5,16.37,0.0
2018,2,15,7,30,313.0,30.0,3.4,7.3,56.0,25.11,13.54
2018,2,15,7,45,469.0,36.0,3.55,7.8,104.0,28.96,19.95
2018,2,15,8,0,625.0,42.0,3.7,8.3,152.0,36.08,26.9
2018,2,15,8,15,707.5,45.0,3.7,8.85,204.5,37.68,28.62
2018,2,15,8,30,790.0,48.0,3.7,9.4,257.0,39.5,30.37
2018,2,15,8,45,827.5,51.0,3.75,9.9,305.5,45.86,36.12
2018,2,15,9,0,865.0,54.0,3.8,10.4,354.0,48.47,38.37
2018,2,15,9,15,888.5,57.5,3.8,10.9,399.0,51.27,40.74
2018,2,15,9,30,912.0,61.0,3.8,11.4,444.0,53.98,42.99
2018,2,15,9,45,927.0,63.5,3.75,11.85,483.5,67.47,42.88
2018,2,15,10,0,942.0,66.0,3.7,12.3,523.0,123.27,64.77
2018,2,15,10,15,955.0,67.5,3.65,12.65,557.0,178.9,102.6
2018,2,15,10,30,968.0,69.0,3.6,13.0,591.0,234.88,148.77
2018,2,15,10,45,977.5,69.5,3.5,13.35,617.5,289.35,197.43
2018,2,15,11,0,987.0,70.0,3.4,13.7,644.0,343.3,246.76
2018,2,15,11,15,993.0,71.0,3.35,13.95,663.5,395.79,294.87
2018,2,15,11,30,999.0,72.0,3.3,14.2,683.0,446.99,341.06
2018,2,15,11,45,1002.0,72.5,3.3,14.4,694.0,494.95,383.77
2018,2,15,12,0,1005.0,73.0,3.3,14.6,705.0,540.91,423.78
2018,2,15,12,15,1002.0,73.0,3.3,14.7,705.5,581.16,458.57
2018,2,15,12,30,999.0,73.0,3.3,14.8,706.0,618.57,490.3
2018,2,15,12,45,996.0,73.5,3.3,14.95,700.0,653.49,519.28
2018,2,15,13,0,993.0,74.0,3.3,15.1,694.0,685.34,545.33
2018,2,15,13,15,989.0,73.5,3.25,15.1,680.5,712.32,567.41
2018,2,15,13,30,985.0,73.0,3.2,15.1,667.0,735.94,586.64
2018,2,15,13,45,977.0,72.5,3.15,15.15,645.0,753.4,600.55
2018,2,15,14,0,969.0,72.0,3.1,15.2,623.0,767.24,611.04
2018,2,15,14,15,957.0,70.5,3.05,15.1,593.0,773.45,616.43
2018,2,15,14,30,945.0,69.0,3.0,15.0,563.0,775.96,619.28
2018,2,15,14,45,930.5,67.0,2.95,14.95,527.0,772.4,617.71
2018,2,15,15,0,916.0,65.0,2.9,14.9,491.0,765.29,613.66
2018,2,15,15,15,882.0,65.0,2.9,14.9,446.5,742.88,598.45
2018,2,15,15,30,848.0,65.0,2.9,14.9,402.0,723.8,585.66
2018,2,15,15,45,733.5,70.0,2.6,14.2,338.0,642.8,525.53
2018,2,15,16,0,619.0,75.0,2.3,13.5,274.0,565.69,467.17
2018,2,15,16,15,541.0,70.5,2.3,12.75,225.0,498.86,415.5
2018,2,15,16,30,463.0,66.0,2.3,12.0,176.0,432.04,361.5
2018,2,15,16,45,391.5,56.5,2.25,11.2,135.0,364.71,304.88
2018,2,15,17,0,320.0,47.0,2.2,10.4,94.0,297.35,245.73
2018,2,15,17,15,228.5,34.0,2.25,10.1,61.0,219.96,171.21
2018,2,15,17,30,137.0,21.0,2.3,9.8,28.0,130.41,0.0
2018,2,15,17,45,68.5,10.5,2.3,9.5,14.0,47.85,0.0
2018,2,15,18,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,16,6,45,25.0,3.0,1.5,8.55,3.0,0.0,0.0
2018,2,16,7,0,50.0,6.0,1.5,8.5,6.0,5.46,0.0
2018,2,16,7,15,187.5,18.5,1.5,8.95,32.5,16.83,0.0
2018,2,16,7,30,325.0,31.0,1.5,9.4,59.0,25.9,14.72
2018,2,16,7,45,442.0,38.0,1.55,9.9,102.5,30.54,21.26
2018,2,16,8,0,559.0,45.0,1.6,10.4,146.0,35.28,26.02
2018,2,16,8,15,635.5,50.0,1.6,10.9,196.0,41.76,32.11
2018,2,16,8,30,712.0,55.0,1.6,11.4,246.0,45.04,35.14
2018,2,16,8,45,755.0,58.0,1.65,11.85,293.5,46.48,36.41
2018,2,16,9,0,798.0,61.0,1.7,12.3,341.0,48.0,37.67
2018,2,16,9,15,825.0,64.0,1.7,12.75,385.0,49.45,38.82
2018,2,16,9,30,852.0,67.0,1.7,13.2,429.0,50.92,39.96
2018,2,16,9,45,871.0,69.0,1.75,13.6,468.0,73.35,45.89
2018,2,16,10,0,890.0,71.0,1.8,14.0,507.0,126.28,67.76
2018,2,16,10,15,903.0,73.0,1.75,14.3,540.0,179.7,104.38
2018,2,16,10,30,916.0,75.0,1.7,14.6,573.0,233.55,148.45
2018,2,16,10,45,925.0,76.5,1.65,14.85,599.0,286.26,194.85
2018,2,16,11,0,934.0,78.0,1.6,15.1,625.0,338.52,241.68
2018,2,16,11,15,940.0,78.5,1.55,15.35,643.5,388.25,286.21
2018,2,16,11,30,946.0,79.0,1.5,15.6,662.0,436.77,328.8
2018,2,16,11,45,949.5,79.5,1.45,15.85,673.0,482.8,368.3
2018,2,16,12,0,953.0,80.0,1.4,16.1,684.0,526.98,405.16
2018,2,16,12,15,953.5,80.5,1.4,16.25,687.0,567.61,438.7
2018,2,16,12,30,954.0,81.0,1.4,16.4,690.0,605.8,469.53
2018,2,16,12,45,952.5,80.5,1.4,16.55,684.5,639.25,496.19
2018,2,16,13,0,951.0,80.0,1.4,16.7,679.0,669.8,520.17
2018,2,16,13,15,946.5,79.5,1.45,16.75,665.5,695.42,540.79
2018,2,16,13,30,942.0,79.0,1.5,16.8,652.0,717.79,558.84
2018,2,16,13,45,934.5,78.0,1.6,16.8,630.5,734.23,572.79
2018,2,16,14,0,927.0,77.0,1.7,16.8,609.0,747.19,583.52
2018,2,16,14,15,916.5,75.0,1.75,16.75,580.0,753.38,589.28
2018,2,16,14,30,906.0,73.0,1.8,16.7,551.0,756.0,592.69
2018,2,16,14,45,891.5,71.5,1.85,16.65,516.5,752.77,592.08
2018,2,16,15,0,877.0,70.0,1.9,16.6,482.0,746.17,589.14
2018,2,16,15,15,856.5,67.5,1.9,16.6,441.5,736.9,583.81
2018,2,16,15,30,836.0,65.0,1.9,16.6,401.0,718.4,571.69
2018,2,16,15,45,741.5,69.5,1.8,15.95,343.0,651.15,523.86
2018,2,16,16,0,647.0,74.0,1.7,15.3,285.0,587.29,477.55
2018,2,16,16,15,551.0,71.5,1.8,14.7,232.0,509.42,418.95
2018,2,16,16,30,455.0,69.0,1.9,14.1,179.0,431.83,357.49
2018,2,16,16,45,382.5,58.5,2.05,13.55,137.0,358.81,297.47
2018,2,16,17,0,310.0,48.0,2.2,13.0,95.0,293.22,240.53
2018,2,16,17,15,221.0,34.5,2.3,12.5,62.0,216.28,168.63
2018,2,16,17,30,132.0,21.0,2.4,12.0,29.0,128.86,17.58
2018,2,16,17,45,66.0,10.5,2.45,11.55,14.5,46.66,0.0
2018,2,16,18,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,17,6,45,23.0,3.0,1.1,10.4,3.0,0.0,0.0
2018,2,17,7,0,46.0,6.0,1.1,10.5,6.0,5.46,0.0
2018,2,17,7,15,164.5,19.0,1.05,10.85,32.0,16.05,0.0
2018,2,17,7,30,283.0,32.0,1.0,11.2,58.0,26.59,15.7
2018,2,17,7,45,412.0,40.0,1.0,11.55,103.0,32.1,22.57
2018,2,17,8,0,541.0,48.0,1.0,11.9,148.0,37.65,28.02
2018,2,17,8,15,627.0,51.0,1.0,12.45,198.5,42.48,32.58
2018,2,17,8,30,713.0,54.0,1.0,13.0,249.0,44.03,34.03
2018,2,17,8,45,752.5,57.5,1.05,13.6,296.0,45.91,35.65
2018,2,17,9,0,792.0,61.0,1.1,14.2,343.0,47.83,37.23
2018,2,17,9,15,820.0,63.5,1.05,14.75,386.5,48.9,38.02
2018,2,17,9,30,848.0,66.0,1.0,15.3,430.0,50.01,38.81
2018,2,17,9,45,868.0,67.5,0.95,15.9,469.0,75.34,45.01
2018,2,17,10,0,888.0,69.0,0.9,16.5,508.0,127.89,67.56
2018,2,17,10,15,901.0,70.5,0.9,16.75,540.5,180.85,103.94
2018,2,17,10,30,914.0,72.0,0.9,17.0,573.0,234.23,147.28
2018,2,17,10,45,923.0,72.5,0.9,17.3,598.5,286.02,192.27
2018,2,17,11,0,932.0,73.0,0.9,17.6,624.0,337.33,237.53
2018,2,17,11,15,937.5,73.5,0.95,17.8,642.0,386.75,281.23
2018,2,17,11,30,943.0,74.0,1.0,18.0,660.0,434.9,323.08
2018,2,17,11,45,946.0,75.0,1.1,18.15,671.0,480.98,362.66
2018,2,17,12,0,949.0,76.0,1.2,18.3,682.0,525.19,399.86
2018,2,17,12,15,950.0,76.0,1.3,18.3,684.5,565.39,433.49
2018,2,17,12,30,951.0,76.0,1.4,18.3,687.0,603.17,464.64
2018,2,17,12,45,949.5,75.0,1.55,18.35,681.0,635.92,491.85
2018,2,17,13,0,948.0,74.0,1.7,18.4,675.0,665.75,516.53
2018,2,17,13,15,943.5,73.5,1.8,18.3,661.5,691.14,537.62
2018,2,17,13,30,939.0,73.0,1.9,18.2,648.0,713.28,556.18
2018,2,17,13,45,931.5,72.5,2.0,18.15,627.0,730.03,569.95
2018,2,17,14,0,924.0,72.0,2.1,18.1,606.0,743.33,580.94
2018,2,17,14,15,913.5,70.5,2.2,17.9,577.5,749.87,587.57
2018,2,17,14,30,903.0,69.0,2.3,17.7,549.0,752.87,591.87
2018,2,17,14,45,887.5,67.5,2.4,17.5,514.5,748.69,591.12
2018,2,17,15,0,872.0,66.0,2.5,17.3,480.0,741.13,588.0
2018,2,17,15,15,852.0,64.0,2.5,17.3,440.0,726.36,578.57
2018,2,17,15,30,832.0,62.0,2.5,17.3,400.0,715.05,571.64
2018,2,17,15,45,772.0,63.5,2.55,16.55,350.0,669.42,540.66
2018,2,17,16,0,712.0,65.0,2.6,15.8,300.0,621.64,507.19
2018,2,17,16,15,571.5,69.0,2.6,15.1,239.5,523.29,432.31
2018,2,17,16,30,431.0,73.0,2.6,14.4,179.0,417.28,347.16
2018,2,17,16,45,368.5,62.0,2.6,13.75,138.5,355.65,295.78
2018,2,17,17,0,306.0,51.0,2.6,13.1,98.0,296.01,243.51
2018,2,17,17,15,211.0,36.5,2.7,12.75,63.5,213.64,167.94
2018,2,17,17,30,116.0,22.0,2.8,12.4,29.0,122.56,34.87
2018,2,17,17,45,58.0,11.0,2.9,12.05,14.5,42.81,0.0
2018,2,17,18,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,18,6,45,25.0,4.5,3.75,8.75,4.5,0.0,0.0
2018,2,18,7,0,50.0,9.0,3.9,8.9,9.0,8.19,0.0
2018,2,18,7,15,156.5,22.5,4.15,9.15,35.0,17.89,0.0
2018,2,18,7,30,263.0,36.0,4.4,9.4,61.0,28.26,17.59
2018,2,18,7,45,393.5,46.0,4.6,9.65,108.0,37.38,27.42
2018,2,18,8,0,524.0,56.0,4.8,9.9,155.0,44.46,34.34
2018,2,18,8,15,600.0,61.5,4.85,10.15,205.0,47.35,37.24
2018,2,18,8,30,676.0,67.0,4.9,10.4,255.0,50.34,40.05
2018,2,18,8,45,719.0,71.5,5.0,10.65,302.5,52.4,41.89
2018,2,18,9,0,762.0,76.0,5.1,10.9,350.0,59.82,48.48
2018,2,18,9,15,702.5,94.0,5.15,11.1,370.5,65.86,53.76
2018,2,18,9,30,643.0,112.0,5.2,11.3,391.0,76.87,63.41
2018,2,18,9,45,735.5,103.0,5.25,11.5,449.0,87.56,56.55
2018,2,18,10,0,828.0,94.0,5.3,11.7,507.0,138.43,79.6
2018,2,18,10,15,867.0,90.0,5.35,11.85,547.0,188.36,114.51
2018,2,18,10,30,906.0,86.0,5.4,12.0,587.0,247.16,163.3
2018,2,18,10,45,914.0,88.0,5.5,12.1,613.0,299.91,211.51
2018,2,18,11,0,922.0,90.0,5.6,12.2,639.0,352.13,260.26
2018,2,18,11,15,926.0,92.0,5.65,12.2,657.5,402.25,307.31
2018,2,18,11,30,930.0,94.0,5.7,12.2,676.0,451.05,352.59
2018,2,18,11,45,931.0,96.5,5.8,12.25,687.0,497.46,395.09
2018,2,18,12,0,932.0,99.0,5.9,12.3,698.0,541.92,435.1
2018,2,18,12,15,932.0,99.0,6.0,12.2,700.5,581.47,470.69
2018,2,18,12,30,932.0,99.0,6.1,12.1,703.0,618.58,503.69
2018,2,18,12,45,930.0,98.5,6.2,12.0,697.0,651.43,532.81
2018,2,18,13,0,928.0,98.0,6.3,11.9,691.0,681.41,559.25
2018,2,18,13,15,924.0,97.5,6.35,11.7,678.0,707.12,582.1
2018,2,18,13,30,920.0,97.0,6.4,11.5,665.0,729.66,602.26
2018,2,18,13,45,914.5,95.5,6.45,11.3,644.5,746.87,618.15
2018,2,18,14,0,909.0,94.0,6.5,11.1,624.0,765.65,634.22
2018,2,18,14,15,889.0,94.0,6.5,10.9,592.0,767.67,637.21
2018,2,18,14,30,869.0,94.0,6.5,10.7,560.0,765.92,637.46
2018,2,18,14,45,861.5,90.0,6.5,10.45,527.5,765.39,638.92
2018,2,18,15,0,854.0,86.0,6.5,10.2,495.0,761.42,637.78
2018,2,18,15,15,831.0,83.5,6.5,10.2,454.0,744.15,625.55
2018,2,18,15,30,808.0,81.0,6.5,10.2,413.0,723.67,610.71
2018,2,18,15,45,774.5,77.5,6.35,9.7,367.0,691.24,586.64
2018,2,18,16,0,741.0,74.0,6.2,9.2,321.0,661.52,564.17
2018,2,18,16,15,662.5,71.5,6.1,8.9,267.5,594.18,509.7
2018,2,18,16,30,584.0,69.0,6.0,8.6,214.0,526.32,452.54
2018,2,18,16,45,478.5,60.0,5.85,8.25,162.0,432.94,371.5
2018,2,18,17,0,373.0,51.0,5.7,7.9,110.0,342.05,290.14
2018,2,18,17,15,287.0,40.0,5.65,7.7,76.0,267.55,218.05
2018,2,18,17,30,201.0,29.0,5.6,7.5,42.0,187.15,79.48
2018,2,18,17,45,105.5,15.5,5.5,7.3,22.0,74.14,0.0
2018,2,18,18,0,10.0,2.0,5.4,7.1,2.0,0.0,0.0
2018,2,18,18,15,5.0,1.0,5.35,7.0,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.3,6.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.3,6.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.3,6.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.25,6.55,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.15,6.4,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.1,6.3,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.05,6.2,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.0,6.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.0,6.05,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.9,5.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.8,5.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.75,5.7,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.7,5.6,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.3,5.15,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.25,5.05,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.2,4.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.25,4.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.3,4.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.3,4.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.35,4.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.4,4.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.45,4.75,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.5,4.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.5,4.65,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.5,4.55,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.5,4.45,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.5,4.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.45,4.35,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.4,4.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.4,4.2,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.4,4.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.35,4.05,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.3,4.1,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.3,4.2,0.0,0.0,0.0
2018,2,19,6,45,5.5,3.0,4.35,4.35,3.0,0.0,0.0
2018,2,19,7,0,11.0,6.0,4.4,4.5,6.0,5.46,0.0
2018,2,19,7,15,130.5,22.0,4.5,4.8,34.5,17.41,0.0
2018,2,19,7,30,250.0,38.0,4.6,5.1,63.0,29.76,19.59
2018,2,19,7,45,410.5,45.5,4.65,5.45,113.0,36.73,27.4
2018,2,19,8,0,571.0,53.0,4.7,5.8,163.0,41.74,32.49
2018,2,19,8,15,637.0,58.5,4.7,6.1,212.5,44.79,35.53
2018,2,19,8,30,703.0,64.0,4.7,6.4,262.0,47.87,38.45
2018,2,19,8,45,745.5,67.0,4.65,6.7,309.5,53.57,43.63
2018,2,19,9,0,788.0,70.0,4.6,7.0,357.0,54.8,44.65
2018,2,19,9,15,818.5,72.0,4.5,7.25,402.0,55.24,44.9
2018,2,19,9,30,849.0,74.0,4.4,7.5,447.0,55.77,45.23
2018,2,19,9,45,872.0,75.0,4.35,7.75,487.0,80.05,46.58
2018,2,19,10,0,895.0,76.0,4.3,8.0,527.0,140.39,78.94
2018,2,19,10,15,909.5,77.5,4.25,8.2,560.5,194.3,118.92
2018,2,19,10,30,924.0,79.0,4.2,8.4,594.0,248.78,165.93
2018,2,19,10,45,935.0,80.0,4.15,8.6,621.5,302.31,215.14
2018,2,19,11,0,946.0,81.0,4.1,8.8,649.0,355.56,264.85
2018,2,19,11,15,953.5,81.5,4.05,8.95,668.5,406.65,312.56
2018,2,19,11,30,961.0,82.0,4.0,9.1,688.0,456.65,358.45
2018,2,19,11,45,964.5,82.5,4.0,9.3,699.0,503.56,400.86
2018,2,19,12,0,968.0,83.0,4.0,9.5,710.0,548.59,440.66
2018,2,19,12,15,968.0,83.5,4.05,9.6,712.5,589.72,476.75
2018,2,19,12,30,968.0,84.0,4.1,9.7,715.0,628.32,510.06
2018,2,19,12,45,806.0,134.5,4.1,9.8,657.0,618.27,503.41
2018,2,19,13,0,644.0,185.0,4.1,9.9,599.0,595.73,486.07
2018,2,19,13,15,712.0,160.0,4.15,9.9,609.5,639.67,523.15
2018,2,19,13,30,780.0,135.0,4.2,9.9,620.0,683.25,559.51
2018,2,19,13,45,859.0,108.5,4.2,9.95,626.5,730.15,598.1
2018,2,19,14,0,938.0,82.0,4.2,10.0,633.0,772.33,631.25
2018,2,19,14,15,928.0,80.5,4.2,9.95,604.0,779.6,637.6
2018,2,19,14,30,918.0,79.0,4.2,9.9,575.0,783.28,641.62
2018,2,19,14,45,904.0,76.5,4.2,9.8,539.5,779.28,640.08
2018,2,19,15,0,890.0,74.0,4.2,9.7,504.0,771.78,636.02
2018,2,19,15,15,869.0,71.5,4.2,9.7,462.5,762.08,630.1
2018,2,19,15,30,848.0,69.0,4.2,9.7,421.0,742.89,616.81
2018,2,19,15,45,771.5,71.5,4.0,9.4,365.0,685.27,573.04
2018,2,19,16,0,695.0,74.0,3.8,9.1,309.0,630.63,531.11
2018,2,19,16,15,679.5,65.5,3.65,8.6,267.0,601.56,508.94
2018,2,19,16,30,664.0,57.0,3.5,8.1,225.0,570.37,483.62
2018,2,19,16,45,500.0,54.5,3.4,7.6,165.5,443.39,377.48
2018,2,19,17,0,336.0,52.0,3.3,7.1,106.0,318.92,269.56
2018,2,19,17,15,241.5,38.5,3.3,6.8,70.5,236.63,193.31
2018,2,19,17,30,147.0,25.0,3.3,6.5,35.0,149.67,75.87
2018,2,19,17,45,85.5,14.0,3.35,6.2,18.5,61.68,0.0
2018,2,19,18,0,24.0,3.0,3.4,5.9,2.0,0.0,0.0
2018,2,19,18,15,12.0,1.5,3.35,5.75,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.25,5.45,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.15,5.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.05,4.85,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.95,4.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.85,4.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.7,3.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.65,3.55,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.65,3.4,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.7,3.25,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.65,3.1,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.6,2.95,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.55,2.8,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.5,2.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.45,2.55,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.35,2.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.3,2.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.3,2.05,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.15,2.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.05,2.45,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,20,6,45,7.5,2.0,1.9,3.15,2.0,0.0,0.0
2018,2,20,7,0,15.0,4.0,1.8,3.5,4.0,3.64,0.0
2018,2,20,7,15,7.5,16.5,1.75,4.05,16.5,14.53,0.0
2018,2,20,7,30,0.0,29.0,1.7,4.6,29.0,25.29,16.16
2018,2,20,7,45,2.0,48.0,1.65,5.2,48.5,40.96,31.37
2018,2,20,8,0,4.0,67.0,1.6,5.8,68.0,56.42,45.92
2018,2,20,8,15,19.0,88.0,1.45,6.2,93.5,73.17,61.46
2018,2,20,8,30,34.0,109.0,1.3,6.6,119.0,86.66,73.75
2018,2,20,8,45,173.5,122.5,1.2,7.05,185.5,94.14,80.35
2018,2,20,9,0,313.0,136.0,1.1,7.5,252.0,99.32,84.72
2018,2,20,9,15,504.0,120.0,1.15,7.8,332.0,83.15,69.95
2018,2,20,9,30,695.0,104.0,1.2,8.1,412.0,70.66,58.52
2018,2,20,9,45,768.0,97.0,1.25,8.4,464.5,90.04,55.37
2018,2,20,10,0,841.0,90.0,1.3,8.7,517.0,142.73,81.92
2018,2,20,10,15,872.5,87.5,1.35,8.9,555.5,193.84,119.1
2018,2,20,10,30,904.0,85.0,1.4,9.1,594.0,253.09,168.76
2018,2,20,10,45,912.5,87.0,1.5,9.25,620.0,305.97,216.64
2018,2,20,11,0,921.0,89.0,1.6,9.4,646.0,358.39,264.71
2018,2,20,11,15,926.5,90.5,1.6,9.55,665.0,408.64,310.44
2018,2,20,11,30,932.0,92.0,1.6,9.7,684.0,457.7,354.19
2018,2,20,11,45,934.5,92.5,1.65,9.8,694.5,503.13,394.3
2018,2,20,12,0,937.0,93.0,1.7,9.9,705.0,546.66,431.9
2018,2,20,12,15,938.5,92.5,1.75,9.95,707.5,586.66,465.97
2018,2,20,12,30,940.0,92.0,1.8,10.0,710.0,624.27,497.47
2018,2,20,12,45,939.5,91.0,1.9,10.05,704.5,657.67,525.51
2018,2,20,13,0,939.0,90.0,2.0,10.1,699.0,688.24,551.0
2018,2,20,13,15,933.0,90.0,2.05,10.1,684.5,713.26,571.76
2018,2,20,13,30,927.0,90.0,2.1,10.1,670.0,734.98,589.86
2018,2,20,13,45,918.0,89.0,2.15,10.1,648.0,750.2,602.38
2018,2,20,14,0,909.0,88.0,2.2,10.1,626.0,761.91,612.04
2018,2,20,14,15,736.0,127.0,2.25,10.0,549.5,701.26,567.83
2018,2,20,14,30,563.0,166.0,2.3,9.9,473.0,619.52,505.68
2018,2,20,14,45,358.5,189.0,2.35,9.85,380.0,484.59,399.98
2018,2,20,15,0,154.0,212.0,2.4,9.8,287.0,348.38,288.64
2018,2,20,15,15,180.5,188.0,2.4,9.8,269.0,345.58,288.69
2018,2,20,15,30,207.0,164.0,2.4,9.8,251.0,341.23,286.84
2018,2,20,15,45,244.0,144.0,2.45,9.4,235.5,361.97,305.84
2018,2,20,16,0,281.0,124.0,2.5,9.0,220.0,366.54,311.52
2018,2,20,16,15,306.5,105.0,2.45,8.55,195.5,361.46,308.56
2018,2,20,16,30,332.0,86.0,2.4,8.1,171.0,369.14,315.05
2018,2,20,16,45,288.0,72.0,2.35,7.6,134.5,317.85,270.64
2018,2,20,17,0,244.0,58.0,2.3,7.1,98.0,267.63,225.64
2018,2,20,17,15,181.5,42.5,2.3,6.8,66.5,205.3,167.51
2018,2,20,17,30,119.0,27.0,2.3,6.5,35.0,137.92,78.62
2018,2,20,17,45,70.5,15.0,2.35,6.15,18.5,54.24,0.0
2018,2,20,18,0,22.0,3.0,2.4,5.8,2.0,0.0,0.0
2018,2,20,18,15,11.0,1.5,2.35,5.65,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,21,6,45,28.5,4.5,1.8,4.9,5.0,0.0,0.0
2018,2,21,7,0,57.0,9.0,1.9,5.0,10.0,8.19,0.0
2018,2,21,7,15,152.0,23.5,1.95,5.25,37.5,18.55,0.6
2018,2,21,7,30,247.0,38.0,2.0,5.5,65.0,29.62,20.05
2018,2,21,7,45,408.5,45.0,2.1,5.75,116.0,35.83,26.74
2018,2,21,8,0,570.0,52.0,2.2,6.0,167.0,40.49,31.43
2018,2,21,8,15,636.5,56.5,2.2,6.45,216.5,42.79,33.73
2018,2,21,8,30,703.0,61.0,2.2,6.9,266.0,49.42,39.83
2018,2,21,8,45,742.5,65.5,2.2,7.35,314.0,51.92,42.04
2018,2,21,9,0,782.0,70.0,2.2,7.8,362.0,54.42,44.16
2018,2,21,9,15,811.0,72.0,2.15,8.2,406.5,54.85,44.38
2018,2,21,9,30,840.0,74.0,2.1,8.6,451.0,55.38,44.66
2018,2,21,9,45,862.0,75.5,2.05,9.05,491.0,86.66,48.59
2018,2,21,10,0,884.0,77.0,2.0,9.5,531.0,147.04,83.03
2018,2,21,10,15,896.0,79.5,1.9,9.75,564.0,200.94,123.76
2018,2,21,10,30,908.0,82.0,1.8,10.0,597.0,255.2,170.36
2018,2,21,10,45,916.0,83.5,1.65,10.3,623.0,307.75,217.77
2018,2,21,11,0,924.0,85.0,1.5,10.6,649.0,359.77,264.86
2018,2,21,11,15,929.0,87.0,1.35,10.8,668.0,410.39,310.1
2018,2,21,11,30,934.0,89.0,1.2,11.0,687.0,459.77,352.95
2018,2,21,11,45,936.0,90.0,1.0,11.2,697.5,505.49,391.15
2018,2,21,12,0,938.0,91.0,0.8,11.4,708.0,549.27,426.11
2018,2,21,12,15,937.5,92.0,0.8,11.5,710.5,589.62,458.95
2018,2,21,12,30,937.0,93.0,0.8,11.6,713.0,627.5,489.1
2018,2,21,12,45,906.5,102.5,0.75,11.7,698.5,652.88,508.69
2018,2,21,13,0,876.0,112.0,0.7,11.8,684.0,676.82,526.58
2018,2,21,13,15,791.0,136.0,0.8,11.8,644.5,674.28,526.6
2018,2,21,13,30,706.0,160.0,0.9,11.8,605.0,664.58,521.28
2018,2,21,13,45,803.5,126.5,1.0,11.8,617.5,716.8,563.2
2018,2,21,14,0,901.0,93.0,1.1,11.8,630.0,765.38,600.3
2018,2,21,14,15,885.5,92.5,1.2,11.7,600.0,774.83,608.82
2018,2,21,14,30,870.0,92.0,1.3,11.6,570.0,775.6,611.79
2018,2,21,14,45,848.0,91.5,1.35,11.5,533.5,767.87,608.28
2018,2,21,15,0,826.0,91.0,1.4,11.4,497.0,756.64,602.39
2018,2,21,15,15,803.5,88.0,1.4,11.4,456.0,738.85,591.0
2018,2,21,15,30,781.0,85.0,1.4,11.4,415.0,717.93,577.26
2018,2,21,15,45,742.0,81.0,1.65,11.05,367.5,685.11,557.35
2018,2,21,16,0,703.0,77.0,1.9,10.7,320.0,646.08,531.56
2018,2,21,16,15,603.5,73.5,1.95,10.1,260.5,561.63,468.21
2018,2,21,16,30,504.0,70.0,2.0,9.5,201.0,477.72,402.0
2018,2,21,16,45,464.5,59.5,2.1,8.95,161.0,428.8,361.73
2018,2,21,17,0,425.0,49.0,2.2,8.4,121.0,379.89,318.68
2018,2,21,17,15,314.0,39.0,2.3,8.0,82.5,286.24,234.54
2018,2,21,17,30,203.0,29.0,2.4,7.6,44.0,194.45,122.41
2018,2,21,17,45,113.0,16.0,2.5,7.2,23.0,80.0,0.0
2018,2,21,18,0,23.0,3.0,2.6,6.8,2.0,0.0,0.0
2018,2,21,18,15,11.5,1.5,2.6,6.7,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.45,5.2,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.45,5.2,0.0,0.0,0.0
