Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,13,30,516.0,242.0,2.8,11.7,616.0,659.96,527.3
2018,3,14,13,45,695.5,174.5,2.8,11.75,662.0,757.28,604.12
2018,3,14,14,0,875.0,107.0,2.8,11.8,708.0,839.28,664.41
2018,3,14,14,15,903.5,93.0,2.85,11.85,690.5,862.75,681.83
2018,3,14,14,30,932.0,79.0,2.9,11.9,673.0,882.68,697.38
2018,3,14,14,45,920.0,77.5,2.9,11.9,636.5,879.26,696.16
2018,3,14,15,0,908.0,76.0,2.9,11.9,600.0,872.29,692.75
2018,3,14,15,15,891.5,74.0,2.9,11.9,557.5,857.46,683.81
2018,3,14,15,30,875.0,72.0,2.9,11.9,515.0,839.4,672.6
2018,3,14,15,45,852.5,69.5,2.95,11.8,468.0,812.65,655.54
2018,3,14,16,0,830.0,67.0,3.0,11.7,421.0,791.06,642.09
2018,3,14,16,15,796.0,64.0,2.95,11.45,370.0,749.13,612.67
2018,3,14,16,30,762.0,61.0,2.9,11.2,319.0,705.37,581.11
2018,3,14,16,45,713.0,56.5,2.85,10.9,267.0,646.67,536.77
2018,3,14,17,0,664.0,52.0,2.8,10.6,215.0,587.58,490.07
2018,3,14,17,15,504.0,49.0,2.75,10.2,156.0,458.07,384.45
2018,3,14,17,30,344.0,46.0,2.7,9.8,97.0,329.7,273.96
2018,3,14,17,45,213.5,31.0,2.7,9.4,58.5,214.85,166.84
2018,3,14,18,0,83.0,16.0,2.7,9.0,20.0,91.29,0.0
2018,3,14,18,15,41.5,8.0,2.7,8.8,10.0,31.15,0.0
2018,3,14,18,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,15,6,15,6.5,2.0,2.75,7.8,2.0,0.0,0.0
2018,3,15,6,30,13.0,4.0,2.9,8.2,4.0,3.64,0.0
2018,3,15,6,45,6.5,7.5,3.05,8.6,7.5,6.72,0.0
2018,3,15,7,0,0.0,11.0,3.2,9.0,11.0,9.66,2.75
2018,3,15,7,15,0.0,17.0,3.3,9.15,17.0,14.94,7.77
2018,3,15,7,30,0.0,23.0,3.4,9.3,23.0,20.23,12.74
2018,3,15,7,45,0.0,23.5,3.45,9.45,23.5,20.67,13.23
2018,3,15,8,0,0.0,24.0,3.5,9.6,24.0,21.12,13.65
2018,3,15,8,15,0.0,28.5,3.55,9.65,28.5,25.1,17.25
2018,3,15,8,30,0.0,33.0,3.6,9.7,33.0,29.08,20.82
2018,3,15,8,45,0.0,44.5,3.65,9.8,44.5,39.27,29.95
2018,3,15,9,0,0.0,56.0,3.7,9.9,56.0,49.48,39.0
2018,3,15,9,15,62.5,108.0,3.75,10.0,143.0,85.98,67.36
2018,3,15,9,30,125.0,160.0,3.8,10.1,230.0,133.09,102.86
2018,3,15,9,45,255.0,175.5,3.85,10.25,330.5,163.59,121.15
2018,3,15,10,0,385.0,191.0,3.9,10.4,431.0,210.74,154.75
2018,3,15,10,15,236.0,199.5,4.0,10.55,349.0,212.01,163.26
2018,3,15,10,30,87.0,208.0,4.1,10.7,267.0,195.92,155.79
2018,3,15,10,45,180.0,235.0,4.2,10.85,362.5,252.49,200.66
2018,3,15,11,0,273.0,262.0,4.3,11.0,458.0,325.14,259.11
2018,3,15,11,15,221.5,294.5,4.35,11.05,456.0,346.33,277.59
2018,3,15,11,30,170.0,327.0,4.4,11.1,454.0,364.38,292.76
2018,3,15,11,45,129.5,338.0,4.45,11.15,435.5,364.4,293.12
2018,3,15,12,0,89.0,349.0,4.5,11.2,417.0,359.03,288.8
2018,3,15,12,15,51.0,289.0,4.5,11.25,328.0,290.15,233.77
2018,3,15,12,30,13.0,229.0,4.5,11.3,239.0,212.3,170.51
2018,3,15,12,45,7.5,172.5,4.55,11.3,178.5,158.95,127.06
2018,3,15,13,0,2.0,116.0,4.6,11.3,118.0,104.66,82.2
2018,3,15,13,15,14.5,171.0,4.6,11.3,182.0,164.11,131.87
2018,3,15,13,30,27.0,226.0,4.6,11.3,246.0,233.1,188.73
2018,3,15,13,45,23.0,233.0,4.6,11.35,249.5,239.46,193.83
2018,3,15,14,0,19.0,240.0,4.6,11.4,253.0,235.78,190.92
2018,3,15,14,15,17.5,208.0,4.55,11.4,219.5,205.13,166.2
2018,3,15,14,30,16.0,176.0,4.5,11.4,186.0,174.08,140.99
2018,3,15,14,45,18.5,180.0,4.5,11.35,191.0,181.22,147.37
2018,3,15,15,0,21.0,184.0,4.5,11.3,196.0,188.76,154.09
2018,3,15,15,15,11.5,161.5,4.5,11.3,168.0,159.35,129.65
2018,3,15,15,30,2.0,139.0,4.5,11.3,140.0,129.75,104.84
2018,3,15,15,45,46.0,151.5,4.3,11.15,171.5,192.69,159.86
2018,3,15,16,0,90.0,164.0,4.1,11.0,203.0,248.17,208.04
2018,3,15,16,15,120.0,149.5,4.0,10.9,194.5,273.39,230.4
2018,3,15,16,30,150.0,135.0,3.9,10.8,186.0,282.41,239.24
2018,3,15,16,45,232.5,109.5,3.8,10.65,174.0,329.29,280.56
2018,3,15,17,0,315.0,84.0,3.7,10.5,162.0,371.24,316.12
2018,3,15,17,15,263.5,68.0,3.65,10.35,123.0,307.94,260.61
2018,3,15,17,30,212.0,52.0,3.6,10.2,84.0,246.98,205.56
2018,3,15,17,45,137.0,36.0,3.55,10.05,53.5,159.21,123.88
2018,3,15,18,0,62.0,20.0,3.5,9.9,23.0,77.13,0.0
2018,3,15,18,15,31.0,10.0,3.45,9.75,11.5,27.01,0.0
2018,3,15,18,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,16,6,15,3.5,4.5,2.5,7.45,4.5,0.0,0.0
2018,3,16,6,30,7.0,9.0,2.6,7.6,9.0,8.19,0.0
2018,3,16,6,45,14.0,23.5,2.7,7.8,25.0,20.24,7.5
2018,3,16,7,0,21.0,38.0,2.8,8.0,41.0,32.32,22.71
2018,3,16,7,15,45.0,57.0,2.85,8.1,66.0,47.52,37.17
2018,3,16,7,30,69.0,76.0,2.9,8.2,91.0,60.5,49.39
2018,3,16,7,45,55.0,81.0,3.0,8.3,95.0,67.45,55.92
2018,3,16,8,0,41.0,86.0,3.1,8.4,99.0,72.06,60.12
2018,3,16,8,15,207.5,107.5,3.15,8.55,190.0,79.86,67.05
2018,3,16,8,30,374.0,129.0,3.2,8.7,281.0,88.37,74.49
2018,3,16,8,45,269.5,123.5,3.25,8.8,240.0,89.81,75.52
2018,3,16,9,0,165.0,118.0,3.3,8.9,199.0,84.52,70.54
2018,3,16,9,15,180.5,144.0,3.35,9.1,239.5,105.57,82.12
2018,3,16,9,30,196.0,170.0,3.4,9.3,280.0,137.93,104.19
2018,3,16,9,45,233.5,210.5,3.45,9.45,350.5,185.66,140.68
2018,3,16,10,0,271.0,251.0,3.5,9.6,421.0,238.64,182.83
2018,3,16,10,15,291.0,272.0,3.6,9.75,463.0,278.86,216.13
2018,3,16,10,30,311.0,293.0,3.7,9.9,505.0,321.66,251.9
2018,3,16,10,45,472.0,253.0,3.8,10.05,587.5,368.28,288.36
2018,3,16,11,0,633.0,213.0,3.9,10.2,670.0,433.34,341.26
2018,3,16,11,15,784.0,158.0,3.95,10.3,737.5,493.73,391.75
2018,3,16,11,30,935.0,103.0,4.0,10.4,805.0,568.05,453.48
2018,3,16,11,45,936.5,104.0,4.1,10.55,814.5,613.83,492.41
2018,3,16,12,0,938.0,105.0,4.2,10.7,824.0,657.58,529.07
2018,3,16,12,15,939.0,105.0,4.25,10.75,825.5,697.87,562.37
2018,3,16,12,30,940.0,105.0,4.3,10.8,827.0,735.71,593.2
2018,3,16,12,45,707.5,176.5,4.35,10.85,717.5,679.85,549.33
2018,3,16,13,0,475.0,248.0,4.4,10.9,608.0,601.06,486.69
2018,3,16,13,15,538.5,232.5,4.45,10.9,633.0,653.82,529.95
2018,3,16,13,30,602.0,217.0,4.5,10.9,658.0,711.63,576.05
2018,3,16,13,45,759.5,158.5,4.55,10.9,697.5,798.35,645.34
2018,3,16,14,0,917.0,100.0,4.6,10.9,737.0,873.51,701.89
2018,3,16,14,15,908.0,98.5,4.6,10.8,707.0,879.71,707.33
2018,3,16,14,30,899.0,97.0,4.6,10.7,677.0,882.35,710.77
2018,3,16,14,45,886.5,94.5,4.65,10.6,640.0,877.35,709.1
2018,3,16,15,0,874.0,92.0,4.7,10.5,603.0,876.77,710.93
2018,3,16,15,15,856.0,89.5,4.7,10.5,560.0,860.35,700.42
2018,3,16,15,30,838.0,87.0,4.7,10.5,517.0,840.68,687.58
2018,3,16,15,45,814.0,83.0,4.55,10.2,469.5,811.04,666.94
2018,3,16,16,0,790.0,79.0,4.4,9.9,422.0,778.68,644.04
2018,3,16,16,15,696.5,82.5,4.2,9.7,358.5,701.38,585.32
2018,3,16,16,30,603.0,86.0,4.0,9.5,295.0,620.24,522.46
2018,3,16,16,45,572.5,76.0,3.8,9.3,249.0,572.55,484.91
2018,3,16,17,0,542.0,66.0,3.6,9.1,203.0,524.11,444.97
2018,3,16,17,15,475.0,57.5,3.45,8.85,157.5,450.73,382.39
2018,3,16,17,30,408.0,49.0,3.3,8.6,112.0,379.23,317.96
2018,3,16,17,45,265.0,35.5,3.1,8.35,70.5,256.63,204.63
2018,3,16,18,0,122.0,22.0,2.9,8.1,29.0,128.77,3.4
2018,3,16,18,15,61.0,11.0,2.85,8.0,14.5,45.4,0.0
2018,3,16,18,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,17,6,15,0.0,3.5,1.2,7.05,3.5,0.0,0.0
2018,3,17,6,30,0.0,7.0,1.2,7.4,7.0,6.37,0.0
2018,3,17,6,45,0.0,18.0,1.2,7.75,18.0,15.85,5.74
2018,3,17,7,0,0.0,29.0,1.2,8.1,29.0,25.57,16.95
2018,3,17,7,15,0.0,26.0,1.25,8.35,26.0,22.88,15.07
2018,3,17,7,30,0.0,23.0,1.3,8.6,23.0,20.23,12.85
2018,3,17,7,45,2.0,49.0,1.35,8.85,49.5,43.25,33.93
2018,3,17,8,0,4.0,75.0,1.4,9.1,76.0,65.44,54.01
2018,3,17,8,15,39.0,122.0,1.45,9.2,137.5,98.2,83.27
2018,3,17,8,30,74.0,169.0,1.5,9.3,199.0,129.57,110.79
2018,3,17,8,45,77.5,188.5,1.5,9.4,223.5,143.06,122.19
2018,3,17,9,0,81.0,208.0,1.5,9.5,248.0,156.21,133.19
2018,3,17,9,15,155.0,228.0,1.5,9.65,313.0,166.84,132.78
2018,3,17,9,30,229.0,248.0,1.5,9.8,378.0,200.41,153.63
2018,3,17,9,45,325.0,247.0,1.5,10.0,445.0,224.56,167.2
2018,3,17,10,0,421.0,246.0,1.5,10.2,512.0,260.92,193.01
2018,3,17,10,15,414.0,261.5,1.5,10.3,534.0,299.39,226.22
2018,3,17,10,30,407.0,277.0,1.5,10.4,556.0,341.69,262.42
2018,3,17,10,45,332.0,299.5,1.55,10.5,532.5,358.33,279.43
2018,3,17,11,0,257.0,322.0,1.6,10.6,509.0,367.56,289.4
2018,3,17,11,15,279.0,295.5,1.6,10.65,502.5,376.14,297.53
2018,3,17,11,30,301.0,269.0,1.6,10.7,496.0,384.74,305.78
2018,3,17,11,45,338.5,293.5,1.65,10.8,552.0,445.1,353.46
2018,3,17,12,0,376.0,318.0,1.7,10.9,608.0,508.9,402.74
2018,3,17,12,15,366.5,322.5,1.8,10.9,605.5,528.26,418.28
2018,3,17,12,30,357.0,327.0,1.9,10.9,603.0,546.08,432.78
2018,3,17,12,45,337.0,332.0,1.95,10.9,590.5,555.4,440.37
2018,3,17,13,0,317.0,337.0,2.0,10.9,578.0,562.59,446.28
2018,3,17,13,15,367.0,300.5,2.05,10.9,574.5,581.05,462.62
2018,3,17,13,30,417.0,264.0,2.1,10.9,571.0,610.15,486.72
2018,3,17,13,45,420.5,251.5,2.15,10.9,553.0,615.49,491.96
2018,3,17,14,0,424.0,239.0,2.2,10.9,535.0,618.81,495.93
2018,3,17,14,15,410.5,247.5,2.2,10.9,524.5,627.59,502.96
2018,3,17,14,30,397.0,256.0,2.2,10.9,514.0,620.5,498.42
2018,3,17,14,45,497.5,209.5,2.2,10.9,514.5,679.13,546.09
2018,3,17,15,0,598.0,163.0,2.2,10.9,515.0,727.0,585.14
2018,3,17,15,15,658.0,138.0,2.2,10.9,499.5,754.13,606.42
2018,3,17,15,30,718.0,113.0,2.2,10.9,484.0,776.59,624.34
2018,3,17,15,45,752.0,96.5,2.1,10.8,454.0,782.2,629.45
2018,3,17,16,0,786.0,80.0,2.0,10.7,424.0,779.27,628.41
2018,3,17,16,15,756.0,75.5,1.9,10.45,374.5,738.85,599.88
2018,3,17,16,30,726.0,71.0,1.8,10.2,325.0,696.49,569.51
2018,3,17,16,45,666.5,66.0,1.7,9.95,270.5,634.78,523.23
2018,3,17,17,0,607.0,61.0,1.6,9.7,216.0,568.48,471.57
2018,3,17,17,15,520.0,54.5,1.6,9.25,166.0,481.28,401.58
2018,3,17,17,30,433.0,48.0,1.6,8.8,116.0,397.02,329.38
2018,3,17,17,45,273.0,35.0,1.6,8.35,72.5,262.29,209.37
2018,3,17,18,0,113.0,22.0,1.6,7.9,29.0,124.39,23.36
2018,3,17,18,15,56.5,11.0,1.65,7.75,14.5,42.92,0.0
2018,3,17,18,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,18,6,15,16.5,5.5,1.25,5.75,6.0,0.0,0.0
2018,3,18,6,30,33.0,11.0,1.3,6.2,12.0,10.01,0.0
2018,3,18,6,45,91.0,27.5,1.4,6.6,38.0,22.27,11.46
2018,3,18,7,0,149.0,44.0,1.5,7.0,64.0,35.05,25.52
2018,3,18,7,15,100.0,60.5,1.5,7.4,76.5,49.03,38.8
2018,3,18,7,30,51.0,77.0,1.5,7.8,89.0,63.47,52.24
2018,3,18,7,45,119.0,103.5,1.45,8.2,140.0,80.42,67.68
2018,3,18,8,0,187.0,130.0,1.4,8.6,191.0,98.84,84.12
2018,3,18,8,15,212.5,149.5,1.45,9.15,229.5,107.25,91.27
2018,3,18,8,30,238.0,169.0,1.5,9.7,268.0,119.14,101.36
2018,3,18,8,45,177.5,191.0,1.55,10.3,269.5,138.6,117.87
2018,3,18,9,0,117.0,213.0,1.6,10.9,271.0,151.35,128.29
2018,3,18,9,15,89.5,229.0,1.65,11.25,276.0,174.91,139.62
2018,3,18,9,30,62.0,245.0,1.7,11.6,281.0,192.63,152.83
2018,3,18,9,45,96.5,270.0,1.75,11.95,330.0,222.42,174.54
2018,3,18,10,0,131.0,295.0,1.8,12.3,379.0,249.34,194.35
2018,3,18,10,15,172.5,310.0,1.75,12.5,426.0,283.7,220.49
2018,3,18,10,30,214.0,325.0,1.7,12.7,473.0,322.71,250.72
2018,3,18,10,45,206.5,338.5,1.65,12.9,485.5,347.09,270.67
2018,3,18,11,0,199.0,352.0,1.6,13.1,498.0,370.74,289.71
2018,3,18,11,15,198.5,361.5,1.55,13.15,509.5,393.9,308.13
2018,3,18,11,30,198.0,371.0,1.5,13.2,521.0,416.89,326.1
2018,3,18,11,45,201.5,375.0,1.4,13.25,529.5,437.45,341.85
2018,3,18,12,0,205.0,379.0,1.3,13.3,538.0,457.92,357.29
2018,3,18,12,15,255.0,369.0,1.3,13.2,567.0,499.3,389.43
2018,3,18,12,30,305.0,359.0,1.3,13.1,596.0,541.35,421.81
2018,3,18,12,45,398.0,324.5,1.3,12.95,631.0,593.47,462.49
2018,3,18,13,0,491.0,290.0,1.3,12.8,666.0,656.72,510.69
2018,3,18,13,15,402.0,313.5,1.25,12.75,617.5,622.34,484.27
2018,3,18,13,30,313.0,337.0,1.2,12.7,569.0,591.11,460.45
2018,3,18,13,45,322.0,324.0,1.2,12.6,556.5,598.63,467.59
2018,3,18,14,0,331.0,311.0,1.2,12.5,544.0,604.77,473.42
2018,3,18,14,15,265.5,306.5,1.2,12.4,488.5,555.42,436.91
2018,3,18,14,30,200.0,302.0,1.2,12.3,433.0,488.95,387.57
2018,3,18,14,45,142.0,281.5,1.15,12.2,372.0,423.05,337.59
2018,3,18,15,0,84.0,261.0,1.1,12.1,311.0,340.2,273.32
2018,3,18,15,15,60.5,232.5,1.1,12.1,267.0,291.87,235.92
2018,3,18,15,30,37.0,204.0,1.1,12.1,223.0,242.74,196.87
2018,3,18,15,45,55.0,183.0,0.95,11.7,208.5,237.51,194.32
2018,3,18,16,0,73.0,162.0,0.8,11.3,194.0,231.32,190.7
2018,3,18,16,15,104.5,148.5,0.75,11.05,188.5,259.47,215.26
2018,3,18,16,30,136.0,135.0,0.7,10.8,183.0,271.31,226.23
2018,3,18,16,45,131.0,111.0,0.7,10.55,151.5,238.13,199.45
2018,3,18,17,0,126.0,87.0,0.7,10.3,120.0,203.76,171.14
2018,3,18,17,15,93.0,67.5,0.75,10.15,89.0,154.55,128.62
2018,3,18,17,30,60.0,48.0,0.8,10.0,58.0,105.99,85.77
2018,3,18,17,45,61.5,35.0,0.85,9.85,42.0,92.7,71.59
2018,3,18,18,0,63.0,22.0,0.9,9.7,26.0,82.77,24.01
2018,3,18,18,15,31.5,11.0,0.95,9.65,13.0,28.43,0.0
2018,3,18,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,19,6,15,25.5,7.5,2.1,5.75,8.5,0.0,0.0
2018,3,19,6,30,51.0,15.0,2.2,6.5,17.0,13.64,0.0
2018,3,19,6,45,153.5,31.5,2.3,7.25,50.0,24.6,14.0
2018,3,19,7,0,256.0,48.0,2.4,8.0,83.0,36.99,27.21
2018,3,19,7,15,413.5,54.0,2.45,8.55,139.5,42.33,32.63
2018,3,19,7,30,571.0,60.0,2.5,9.1,196.0,45.81,36.05
2018,3,19,7,45,658.0,62.5,2.55,9.65,254.5,46.33,36.58
2018,3,19,8,0,745.0,65.0,2.6,10.2,313.0,51.56,41.22
2018,3,19,8,15,755.0,73.5,2.8,10.7,359.0,56.93,45.89
2018,3,19,8,30,765.0,82.0,3.0,11.2,405.0,62.01,50.21
2018,3,19,8,45,685.0,109.5,3.15,11.7,423.5,73.31,60.0
2018,3,19,9,0,605.0,137.0,3.3,12.2,442.0,89.82,74.25
2018,3,19,9,15,637.0,141.5,3.3,12.5,487.5,115.05,76.78
2018,3,19,9,30,669.0,146.0,3.3,12.8,533.0,161.36,102.01
2018,3,19,9,45,762.5,128.0,3.25,13.05,596.5,204.39,130.5
2018,3,19,10,0,856.0,110.0,3.2,13.3,660.0,262.34,176.29
2018,3,19,10,15,719.5,164.0,3.15,13.5,641.5,312.32,226.14
2018,3,19,10,30,583.0,218.0,3.1,13.7,623.0,353.91,267.29
2018,3,19,10,45,532.0,248.0,3.0,13.9,627.5,393.86,303.03
2018,3,19,11,0,481.0,278.0,2.9,14.1,632.0,428.76,333.31
2018,3,19,11,15,515.0,272.0,2.8,14.3,659.0,470.42,367.28
2018,3,19,11,30,549.0,266.0,2.7,14.5,686.0,514.11,402.25
2018,3,19,11,45,533.5,276.0,2.65,14.75,688.0,544.99,426.75
2018,3,19,12,0,518.0,286.0,2.6,15.0,690.0,573.66,448.95
2018,3,19,12,15,404.5,323.0,2.45,15.15,638.5,560.11,437.8
2018,3,19,12,30,291.0,360.0,2.3,15.3,587.0,534.16,416.9
2018,3,19,12,45,313.0,350.5,2.2,15.5,593.0,558.47,435.61
2018,3,19,13,0,335.0,341.0,2.1,15.7,599.0,582.75,453.84
2018,3,19,13,15,267.5,348.0,2.0,15.75,551.5,553.45,430.98
2018,3,19,13,30,200.0,355.0,1.9,15.8,504.0,509.48,397.42
2018,3,19,13,45,205.0,343.5,1.8,15.9,492.0,512.12,400.06
2018,3,19,14,0,210.0,332.0,1.7,16.0,480.0,513.85,401.73
2018,3,19,14,15,232.5,315.0,1.6,15.8,473.0,523.65,410.41
2018,3,19,14,30,255.0,298.0,1.5,15.6,466.0,547.19,428.97
2018,3,19,14,45,342.0,260.5,1.35,15.35,472.5,588.7,462.44
2018,3,19,15,0,429.0,223.0,1.2,15.1,479.0,644.02,504.94
2018,3,19,15,15,436.0,204.0,1.2,15.1,448.0,633.17,498.34
2018,3,19,15,30,443.0,185.0,1.2,15.1,417.0,619.83,490.64
2018,3,19,15,45,355.5,180.0,0.9,14.85,355.5,522.56,417.03
2018,3,19,16,0,268.0,175.0,0.6,14.6,294.0,443.47,355.84
2018,3,19,16,15,307.0,147.0,0.55,14.4,268.0,441.11,357.05
2018,3,19,16,30,346.0,119.0,0.5,14.2,242.0,452.59,367.38
2018,3,19,16,45,380.0,98.5,0.5,14.0,214.5,448.88,365.86
2018,3,19,17,0,414.0,78.0,0.5,13.8,187.0,441.29,360.51
2018,3,19,17,15,358.5,65.0,0.65,13.4,144.5,375.04,307.78
2018,3,19,17,30,303.0,52.0,0.8,13.0,102.0,311.33,254.42
2018,3,19,17,45,235.5,37.5,1.0,12.6,68.0,240.8,190.8
2018,3,19,18,0,168.0,23.0,1.2,12.2,34.0,162.96,67.62
2018,3,19,18,15,84.0,11.5,1.25,11.95,17.0,59.79,0.0
2018,3,19,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.5,1.35,9.95,2.5,2.27,0.0
2018,3,20,6,30,0.0,5.0,1.5,10.1,5.0,4.38,0.0
2018,3,20,6,45,0.0,9.5,1.65,10.25,9.5,8.34,1.14
2018,3,20,7,0,0.0,14.0,1.8,10.4,14.0,12.3,5.25
2018,3,20,7,15,0.0,17.5,2.0,10.5,17.5,15.38,8.23
2018,3,20,7,30,0.0,21.0,2.2,10.6,21.0,18.47,11.14
2018,3,20,7,45,0.0,24.5,2.35,10.75,24.5,21.56,13.98
2018,3,20,8,0,0.0,28.0,2.5,10.9,28.0,24.65,16.78
2018,3,20,8,15,0.0,27.5,2.6,11.05,27.5,24.22,16.33
2018,3,20,8,30,0.0,27.0,2.7,11.2,27.0,23.79,15.87
2018,3,20,8,45,0.0,41.5,2.75,11.35,41.5,36.62,27.33
2018,3,20,9,0,0.0,56.0,2.8,11.5,56.0,49.49,38.69
2018,3,20,9,15,0.0,51.0,2.9,11.55,51.0,45.07,32.93
2018,3,20,9,30,0.0,46.0,3.0,11.6,46.0,40.66,29.07
2018,3,20,9,45,0.0,67.5,3.1,11.65,67.5,59.76,45.15
2018,3,20,10,0,0.0,89.0,3.2,11.7,89.0,78.91,61.12
2018,3,20,10,15,0.5,121.0,3.3,11.7,121.5,106.54,84.02
2018,3,20,10,30,1.0,153.0,3.4,11.7,154.0,133.94,106.51
2018,3,20,10,45,5.0,185.0,3.5,11.7,189.0,162.76,129.94
2018,3,20,11,0,9.0,217.0,3.6,11.7,224.0,192.19,153.76
2018,3,20,11,15,13.0,237.0,3.7,11.65,247.0,212.29,169.95
2018,3,20,11,30,17.0,257.0,3.8,11.6,270.0,233.03,186.67
2018,3,20,11,45,11.0,221.0,3.95,11.6,229.5,200.59,160.42
2018,3,20,12,0,5.0,185.0,4.1,11.6,189.0,166.68,132.84
2018,3,20,12,15,3.0,162.5,4.2,11.55,165.0,146.15,116.09
2018,3,20,12,30,1.0,140.0,4.3,11.5,141.0,125.15,98.84
2018,3,20,12,45,0.5,122.0,4.35,11.5,122.5,108.89,85.45
2018,3,20,13,0,0.0,104.0,4.4,11.5,104.0,92.47,71.88
2018,3,20,13,15,0.0,103.5,4.2,11.5,103.5,92.04,71.58
2018,3,20,13,30,0.0,103.0,4.0,11.5,103.0,91.6,71.27
2018,3,20,13,45,0.0,102.0,3.8,11.55,102.0,90.7,70.59
2018,3,20,14,0,0.0,101.0,3.6,11.6,101.0,89.79,69.91
2018,3,20,14,15,0.0,89.0,3.5,11.55,89.0,78.95,60.99
2018,3,20,14,30,0.0,77.0,3.4,11.5,77.0,68.24,52.13
2018,3,20,14,45,0.0,74.5,3.25,11.5,74.5,65.99,50.36
2018,3,20,15,0,0.0,72.0,3.1,11.5,72.0,63.75,48.59
2018,3,20,15,15,0.0,71.0,3.1,11.5,71.0,62.84,47.96
2018,3,20,15,30,0.0,70.0,3.1,11.5,70.0,61.93,47.33
2018,3,20,15,45,0.0,81.0,3.1,11.4,81.0,71.69,55.82
2018,3,20,16,0,0.0,92.0,3.1,11.3,92.0,82.45,65.18
2018,3,20,16,15,0.0,80.0,3.05,11.25,80.0,71.2,55.76
2018,3,20,16,30,0.0,68.0,3.0,11.2,68.0,60.11,46.39
2018,3,20,16,45,0.0,61.5,3.0,11.15,61.5,54.34,41.49
2018,3,20,17,0,0.0,55.0,3.0,11.1,55.0,48.58,36.48
2018,3,20,17,15,0.0,44.0,3.1,11.05,44.0,38.83,27.89
2018,3,20,17,30,0.0,33.0,3.2,11.0,33.0,29.09,19.2
2018,3,20,17,45,5.0,23.0,3.25,10.95,23.5,23.58,14.0
2018,3,20,18,0,10.0,13.0,3.3,10.9,14.0,17.94,3.91
2018,3,20,18,15,10.0,7.5,3.15,10.9,8.0,12.72,0.0
2018,3,20,18,30,10.0,2.0,3.0,10.9,2.0,0.0,0.0
2018,3,20,18,45,5.0,1.0,2.85,10.85,1.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.65,11.55,1.5,1.36,0.0
2018,3,21,6,30,0.0,3.0,1.7,11.7,3.0,2.63,0.0
2018,3,21,6,45,0.0,4.5,1.75,11.85,4.5,3.94,0.0
2018,3,21,7,0,0.0,6.0,1.8,12.0,6.0,5.26,0.0
2018,3,21,7,15,0.0,8.0,1.8,12.15,8.0,7.02,0.65
2018,3,21,7,30,0.0,10.0,1.8,12.3,10.0,8.78,2.29
2018,3,21,7,45,0.0,12.0,1.8,12.4,12.0,10.54,3.91
2018,3,21,8,0,0.0,14.0,1.8,12.5,14.0,12.31,5.5
2018,3,21,8,15,0.0,18.5,1.85,12.7,18.5,16.28,9.06
2018,3,21,8,30,0.0,23.0,1.9,12.9,23.0,20.26,12.58
2018,3,21,8,45,0.0,31.5,1.9,13.05,31.5,27.78,19.24
2018,3,21,9,0,0.0,40.0,1.9,13.2,40.0,35.31,25.85
2018,3,21,9,15,0.0,57.0,1.95,13.4,57.0,50.4,37.18
2018,3,21,9,30,0.0,74.0,2.0,13.6,74.0,65.52,49.73
2018,3,21,9,45,1.0,113.0,2.05,13.8,113.5,99.43,77.71
2018,3,21,10,0,2.0,152.0,2.1,14.0,153.0,132.24,104.37
2018,3,21,10,15,6.0,184.5,2.25,14.25,188.5,160.6,126.98
2018,3,21,10,30,10.0,217.0,2.4,14.5,224.0,189.56,149.92
2018,3,21,10,45,10.5,223.5,2.55,14.75,231.0,196.75,155.37
2018,3,21,11,0,11.0,230.0,2.7,15.0,238.0,203.98,160.93
2018,3,21,11,15,16.0,253.5,2.8,15.1,265.5,227.69,179.65
2018,3,21,11,30,21.0,277.0,2.9,15.2,293.0,252.21,198.92
2018,3,21,11,45,19.0,273.0,3.0,15.25,287.5,250.03,197.14
2018,3,21,12,0,17.0,269.0,3.1,15.3,282.0,247.46,195.12
2018,3,21,12,15,19.5,278.5,3.1,15.3,293.5,259.4,204.62
2018,3,21,12,30,22.0,288.0,3.1,15.3,305.0,271.67,214.36
2018,3,21,12,45,19.5,277.5,3.1,15.3,292.5,262.56,207.24
2018,3,21,13,0,17.0,267.0,3.1,15.3,280.0,253.01,199.83
2018,3,21,13,15,22.0,277.0,3.15,15.35,293.5,267.99,211.97
2018,3,21,13,30,27.0,287.0,3.2,15.4,307.0,293.31,232.19
2018,3,21,13,45,30.5,285.5,3.25,15.4,307.5,298.48,236.64
2018,3,21,14,0,34.0,284.0,3.3,15.4,308.0,303.84,241.34
2018,3,21,14,15,30.0,254.5,3.35,15.35,275.0,273.59,217.92
2018,3,21,14,30,26.0,225.0,3.4,15.3,242.0,242.41,193.61
2018,3,21,14,45,21.5,198.5,3.45,15.3,212.0,202.16,161.66
2018,3,21,15,0,17.0,172.0,3.5,15.3,182.0,173.2,138.5
2018,3,21,15,15,23.0,167.0,3.5,15.3,179.5,185.25,149.0
2018,3,21,15,30,29.0,162.0,3.5,15.3,177.0,187.26,151.3
2018,3,21,15,45,42.5,156.5,3.5,15.05,176.5,195.3,159.04
2018,3,21,16,0,56.0,151.0,3.5,14.8,176.0,203.38,166.82
2018,3,21,16,15,66.0,131.0,3.5,14.65,157.5,190.69,157.33
2018,3,21,16,30,76.0,111.0,3.5,14.5,139.0,190.77,158.24
2018,3,21,16,45,87.0,105.0,3.5,14.35,132.0,194.93,162.28
2018,3,21,17,0,98.0,99.0,3.5,14.2,125.0,199.8,166.47
2018,3,21,17,15,74.5,80.0,3.55,14.15,97.5,159.8,131.66
2018,3,21,17,30,51.0,61.0,3.6,14.1,70.0,108.67,87.06
2018,3,21,17,45,33.5,42.5,3.65,14.0,47.5,75.57,57.03
2018,3,21,18,0,16.0,24.0,3.7,13.9,25.0,39.12,17.2
2018,3,21,18,15,10.0,13.0,3.7,13.85,13.5,17.74,0.0
2018,3,21,18,30,4.0,2.0,3.7,13.8,2.0,0.0,0.0
2018,3,21,18,45,2.0,1.0,3.7,13.75,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.0,13.45,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.0,13.35,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.9,13.15,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.85,13.05,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,22,6,15,4.5,2.5,3.55,12.8,2.5,2.27,0.0
2018,3,22,6,30,9.0,5.0,3.6,12.8,5.0,4.59,0.0
2018,3,22,6,45,4.5,6.0,3.65,12.8,6.0,5.37,0.0
2018,3,22,7,0,0.0,7.0,3.7,12.8,7.0,6.14,0.0
2018,3,22,7,15,0.0,9.5,3.8,12.75,9.5,8.34,1.82
2018,3,22,7,30,0.0,12.0,3.9,12.7,12.0,10.54,3.86
2018,3,22,7,45,2.5,39.0,3.95,12.65,40.0,34.39,25.4
2018,3,22,8,0,5.0,66.0,4.0,12.6,68.0,58.36,46.89
2018,3,22,8,15,91.5,101.5,4.1,12.45,141.5,80.51,66.53
2018,3,22,8,30,178.0,137.0,4.2,12.3,215.0,98.09,81.93
2018,3,22,8,45,312.0,155.5,4.3,12.15,310.5,110.19,92.37
2018,3,22,9,0,446.0,174.0,4.4,12.0,406.0,112.58,94.23
2018,3,22,9,15,392.5,206.0,4.45,11.9,422.5,155.07,113.5
2018,3,22,9,30,339.0,238.0,4.5,11.8,439.0,205.47,151.81
2018,3,22,9,45,603.0,169.5,4.55,11.75,555.0,218.88,150.5
2018,3,22,10,0,867.0,101.0,4.6,11.7,671.0,276.7,190.4
2018,3,22,10,15,859.5,110.5,4.65,11.8,697.5,325.65,236.38
2018,3,22,10,30,852.0,120.0,4.7,11.9,724.0,379.84,286.52
2018,3,22,10,45,642.0,209.0,4.75,12.0,673.0,413.75,322.33
2018,3,22,11,0,432.0,298.0,4.8,12.1,622.0,429.88,340.28
2018,3,22,11,15,645.5,217.0,4.85,12.3,713.0,496.99,395.13
2018,3,22,11,30,859.0,136.0,4.9,12.5,804.0,579.83,463.08
2018,3,22,11,45,900.5,119.0,4.95,12.7,826.5,630.81,505.49
2018,3,22,12,0,942.0,102.0,5.0,12.9,849.0,681.92,547.47
2018,3,22,12,15,943.5,102.5,5.05,13.0,851.0,722.82,580.73
2018,3,22,12,30,945.0,103.0,5.1,13.1,853.0,761.29,611.62
2018,3,22,12,45,944.5,103.5,5.15,13.2,847.5,795.7,637.81
2018,3,22,13,0,944.0,104.0,5.2,13.3,842.0,827.25,661.42
2018,3,22,13,15,943.0,102.5,5.25,13.25,828.0,853.4,681.46
2018,3,22,13,30,942.0,101.0,5.3,13.2,814.0,876.32,699.26
2018,3,22,13,45,939.5,100.0,5.35,13.15,793.0,895.2,714.23
2018,3,22,14,0,937.0,99.0,5.4,13.1,772.0,910.66,726.88
2018,3,22,14,15,930.5,97.5,5.4,12.95,742.5,918.66,734.2
2018,3,22,14,30,924.0,96.0,5.4,12.8,713.0,923.07,739.12
2018,3,22,14,45,914.5,94.0,5.45,12.6,677.0,920.71,739.72
2018,3,22,15,0,905.0,92.0,5.5,12.4,641.0,914.82,737.9
2018,3,22,15,15,888.5,90.0,5.5,12.4,597.5,907.71,734.47
2018,3,22,15,30,872.0,88.0,5.5,12.4,554.0,889.04,722.5
2018,3,22,15,45,851.5,84.0,5.5,11.95,506.0,861.28,704.91
2018,3,22,16,0,831.0,80.0,5.5,11.5,458.0,830.62,684.88
2018,3,22,16,15,777.5,74.0,5.35,11.15,395.5,767.19,638.03
2018,3,22,16,30,724.0,68.0,5.2,10.8,333.0,702.66,589.36
2018,3,22,16,45,674.0,62.5,5.1,10.5,280.0,641.07,541.68
2018,3,22,17,0,624.0,57.0,5.0,10.2,227.0,584.82,496.51
2018,3,22,17,15,533.5,52.0,4.85,9.8,175.5,495.38,421.98
2018,3,22,17,30,443.0,47.0,4.7,9.4,124.0,409.53,346.99
2018,3,22,17,45,329.0,37.5,4.55,9.05,84.0,306.8,253.26
2018,3,22,18,0,215.0,28.0,4.4,8.7,44.0,206.25,127.47
2018,3,22,18,15,116.5,15.5,4.3,8.55,23.0,83.35,0.0
2018,3,22,18,30,18.0,3.0,4.2,8.4,2.0,0.0,0.0
2018,3,22,18,45,9.0,1.5,4.1,8.25,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.5,7.55,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,23,6,15,67.0,12.0,1.95,7.9,16.0,10.91,0.0
2018,3,23,6,30,134.0,24.0,2.0,8.5,32.0,18.95,0.0
2018,3,23,6,45,284.0,36.5,2.0,9.15,75.0,29.98,20.05
2018,3,23,7,0,434.0,49.0,2.0,9.8,118.0,39.38,29.49
2018,3,23,7,15,516.0,57.0,2.15,10.1,168.5,44.31,34.39
2018,3,23,7,30,598.0,65.0,2.3,10.4,219.0,49.19,38.99
2018,3,23,7,45,660.5,69.5,2.4,10.75,274.0,51.06,40.7
2018,3,23,8,0,723.0,74.0,2.5,11.1,329.0,53.0,42.34
2018,3,23,8,15,667.0,91.0,2.55,11.3,354.0,63.31,51.44
2018,3,23,8,30,611.0,108.0,2.6,11.5,379.0,73.02,59.89
2018,3,23,8,45,631.0,119.0,2.65,11.7,425.5,78.4,64.4
2018,3,23,9,0,651.0,130.0,2.7,11.9,472.0,83.47,68.61
2018,3,23,9,15,646.5,138.5,2.8,12.05,501.5,125.77,80.19
2018,3,23,9,30,642.0,147.0,2.9,12.2,531.0,171.79,110.25
2018,3,23,9,45,774.0,121.5,3.0,12.35,613.5,222.48,145.43
2018,3,23,10,0,906.0,96.0,3.1,12.5,696.0,286.07,195.6
2018,3,23,10,15,859.0,118.5,3.2,12.6,708.5,335.81,243.16
2018,3,23,10,30,812.0,141.0,3.3,12.7,721.0,387.11,291.14
2018,3,23,10,45,803.0,151.0,3.4,12.8,740.5,437.63,336.46
2018,3,23,11,0,794.0,161.0,3.5,12.9,760.0,486.3,379.15
2018,3,23,11,15,731.5,189.5,3.55,12.95,750.5,519.43,408.78
2018,3,23,11,30,669.0,218.0,3.6,13.0,741.0,549.52,434.62
2018,3,23,11,45,576.5,259.0,3.7,13.05,713.5,565.71,448.54
2018,3,23,12,0,484.0,300.0,3.8,13.1,686.0,574.06,455.48
2018,3,23,12,15,651.0,229.0,3.85,13.05,748.5,650.24,517.21
2018,3,23,12,30,818.0,158.0,3.9,13.0,811.0,730.83,581.66
2018,3,23,12,45,882.5,131.0,4.0,13.0,829.5,779.92,620.5
2018,3,23,13,0,947.0,104.0,4.1,13.0,848.0,833.32,660.02
2018,3,23,13,15,942.5,103.5,4.1,12.95,832.0,857.71,677.94
2018,3,23,13,30,938.0,103.0,4.1,12.9,816.0,878.75,693.72
2018,3,23,13,45,752.5,162.5,4.15,12.85,723.5,818.29,650.64
2018,3,23,14,0,567.0,222.0,4.2,12.8,631.0,733.67,587.19
2018,3,23,14,15,477.0,245.5,4.2,12.7,580.0,693.23,556.64
2018,3,23,14,30,387.0,269.0,4.2,12.6,529.0,634.81,511.99
2018,3,23,14,45,361.0,262.5,4.2,12.5,494.5,612.49,496.13
2018,3,23,15,0,335.0,256.0,4.2,12.4,460.0,588.52,478.68
2018,3,23,15,15,311.5,237.0,4.2,12.4,416.5,550.83,450.63
2018,3,23,15,30,288.0,218.0,4.2,12.4,373.0,511.52,421.03
2018,3,23,15,45,481.0,162.0,4.15,12.1,394.0,632.13,522.23
2018,3,23,16,0,674.0,106.0,4.1,11.8,415.0,735.82,605.2
2018,3,23,16,15,608.0,103.5,4.0,11.6,358.0,668.87,554.6
2018,3,23,16,30,542.0,101.0,3.9,11.4,301.0,601.5,503.48
2018,3,23,16,45,550.5,85.5,3.75,11.2,262.5,578.99,486.65
2018,3,23,17,0,559.0,70.0,3.6,11.0,224.0,553.64,466.24
2018,3,23,17,15,486.5,61.0,3.45,10.7,174.5,473.5,400.04
2018,3,23,17,30,414.0,52.0,3.3,10.4,125.0,395.96,332.6
2018,3,23,17,45,301.0,41.0,3.1,10.1,84.5,291.1,238.91
2018,3,23,18,0,188.0,30.0,2.9,9.8,44.0,194.3,126.28
2018,3,23,18,15,98.5,16.0,2.95,9.7,23.0,73.33,0.0
2018,3,23,18,30,9.0,2.0,3.0,9.6,2.0,0.0,0.0
2018,3,23,18,45,4.5,1.0,3.0,9.55,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,24,6,15,89.5,12.0,1.75,6.8,18.0,10.91,0.0
2018,3,24,6,30,179.0,24.0,1.8,7.3,36.0,18.95,2.98
2018,3,24,6,45,207.5,41.0,1.9,7.8,66.5,31.82,22.0
2018,3,24,7,0,236.0,58.0,2.0,8.3,97.0,44.16,34.02
2018,3,24,7,15,431.0,60.5,2.05,8.55,162.5,46.79,36.89
2018,3,24,7,30,626.0,63.0,2.1,8.8,228.0,47.44,37.68
2018,3,24,7,45,527.0,88.5,2.15,9.05,247.5,65.54,54.1
2018,3,24,8,0,428.0,114.0,2.2,9.3,267.0,80.42,67.37
2018,3,24,8,15,391.5,138.5,2.3,9.55,294.5,95.18,80.32
2018,3,24,8,30,355.0,163.0,2.4,9.8,322.0,115.86,98.34
2018,3,24,8,45,393.0,177.0,2.45,10.05,370.5,116.08,98.11
2018,3,24,9,0,431.0,191.0,2.5,10.3,419.0,122.7,103.52
2018,3,24,9,15,373.0,216.5,2.6,10.5,425.5,173.23,128.13
2018,3,24,9,30,315.0,242.0,2.7,10.7,432.0,208.93,155.41
2018,3,24,9,45,287.0,266.5,2.85,10.9,448.0,243.44,184.28
2018,3,24,10,0,259.0,291.0,3.0,11.1,464.0,275.4,212.18
2018,3,24,10,15,315.5,296.5,3.1,11.2,516.5,316.1,244.62
2018,3,24,10,30,372.0,302.0,3.2,11.3,569.0,362.6,282.38
2018,3,24,10,45,400.0,305.0,3.35,11.4,601.0,401.54,315.06
2018,3,24,11,0,428.0,308.0,3.5,11.5,633.0,440.05,347.33
2018,3,24,11,15,438.5,311.0,3.6,11.5,650.0,475.85,377.36
2018,3,24,11,30,449.0,314.0,3.7,11.5,667.0,511.97,407.23
2018,3,24,11,45,368.0,338.0,3.8,11.55,629.5,511.27,407.56
2018,3,24,12,0,287.0,362.0,3.9,11.6,592.0,503.35,401.64
2018,3,24,12,15,247.5,367.0,4.0,11.55,565.5,500.15,399.66
2018,3,24,12,30,208.0,372.0,4.1,11.5,539.0,488.47,390.9
2018,3,24,12,45,136.0,351.5,4.2,11.45,460.5,429.56,344.72
2018,3,24,13,0,64.0,331.0,4.3,11.4,382.0,356.33,286.31
2018,3,24,13,15,107.5,330.5,4.3,11.3,413.5,405.66,327.11
2018,3,24,13,30,151.0,330.0,4.3,11.2,445.0,448.61,362.45
2018,3,24,13,45,294.0,305.5,4.35,11.1,521.5,564.15,456.83
2018,3,24,14,0,437.0,281.0,4.4,11.0,598.0,684.97,553.12
2018,3,24,14,15,642.5,200.5,4.4,10.85,645.5,797.51,643.95
2018,3,24,14,30,848.0,120.0,4.4,10.7,693.0,897.7,719.71
2018,3,24,14,45,769.0,136.5,4.4,10.6,634.5,859.34,692.42
2018,3,24,15,0,690.0,153.0,4.4,10.5,576.0,813.4,660.22
2018,3,24,15,15,744.0,128.0,4.4,10.5,555.5,835.23,678.54
2018,3,24,15,30,798.0,103.0,4.4,10.5,535.0,847.4,689.35
2018,3,24,15,45,795.5,93.5,4.35,10.15,492.5,829.38,678.24
2018,3,24,16,0,793.0,84.0,4.3,9.8,450.0,808.05,664.74
2018,3,24,16,15,635.5,99.0,4.2,9.6,371.0,688.5,574.38
2018,3,24,16,30,478.0,114.0,4.1,9.4,292.0,559.79,473.77
