Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,16,45,392.5,105.5,3.95,9.2,237.0,473.06,403.28
2018,3,24,17,0,307.0,97.0,3.8,9.0,182.0,389.31,332.94
2018,3,24,17,15,241.5,80.5,3.65,8.8,139.0,297.91,254.99
2018,3,24,17,30,176.0,64.0,3.5,8.6,96.0,226.28,191.39
2018,3,24,17,45,119.0,46.5,3.35,8.4,65.0,162.6,133.15
2018,3,24,18,0,62.0,29.0,3.2,8.2,34.0,87.74,57.38
2018,3,24,18,15,33.5,15.5,3.15,8.15,18.0,34.17,0.0
2018,3,24,18,30,5.0,2.0,3.1,8.1,2.0,0.0,0.0
2018,3,24,18,45,2.5,1.0,3.0,8.05,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,25,5,45,3.0,1.0,2.1,6.7,1.0,0.0,0.0
2018,3,25,6,0,6.0,2.0,2.1,6.8,2.0,0.0,0.0
2018,3,25,6,15,103.5,16.0,2.15,7.25,23.0,14.55,0.0
2018,3,25,6,30,201.0,30.0,2.2,7.7,44.0,23.74,8.17
2018,3,25,6,45,330.5,40.5,2.3,8.15,86.5,33.33,23.47
2018,3,25,7,0,460.0,51.0,2.4,8.6,129.0,40.74,30.99
2018,3,25,7,15,362.0,65.5,2.5,8.85,140.0,49.09,38.95
2018,3,25,7,30,264.0,80.0,2.6,9.1,151.0,58.15,47.35
2018,3,25,7,45,207.5,108.5,2.7,9.3,171.5,80.88,67.87
2018,3,25,8,0,151.0,137.0,2.8,9.5,192.0,103.94,88.37
2018,3,25,8,15,281.5,144.5,2.85,9.75,265.5,104.16,88.23
2018,3,25,8,30,412.0,152.0,2.9,10.0,339.0,101.91,85.89
2018,3,25,8,45,631.0,119.5,2.95,10.25,440.5,78.04,64.37
2018,3,25,9,0,850.0,87.0,3.0,10.5,542.0,65.45,52.95
2018,3,25,9,15,870.5,88.5,3.0,10.7,587.0,118.95,64.96
2018,3,25,9,30,891.0,90.0,3.0,10.9,632.0,182.73,108.39
2018,3,25,9,45,907.5,90.5,3.05,11.1,671.5,238.37,153.74
2018,3,25,10,0,924.0,91.0,3.1,11.3,711.0,295.12,204.02
2018,3,25,10,15,934.0,92.0,3.1,11.45,743.5,351.25,255.32
2018,3,25,10,30,944.0,93.0,3.1,11.6,776.0,407.36,306.36
2018,3,25,10,45,736.5,175.0,3.15,11.75,718.5,433.41,335.65
2018,3,25,11,0,529.0,257.0,3.2,11.9,661.0,448.03,352.32
2018,3,25,11,15,627.5,226.5,3.25,12.0,715.5,504.6,398.8
2018,3,25,11,30,726.0,196.0,3.3,12.1,770.0,568.13,450.33
2018,3,25,11,45,599.0,245.5,3.3,12.2,722.5,573.35,455.19
2018,3,25,12,0,472.0,295.0,3.3,12.3,675.0,566.68,450.04
2018,3,25,12,15,283.5,314.0,3.35,12.35,542.5,478.7,381.8
2018,3,25,12,30,95.0,333.0,3.4,12.4,410.0,368.87,294.1
2018,3,25,12,45,154.0,302.0,3.4,12.45,425.0,397.69,318.94
2018,3,25,13,0,213.0,271.0,3.4,12.5,440.0,430.5,346.47
2018,3,25,13,15,460.0,229.0,3.4,12.5,585.0,608.39,488.78
2018,3,25,13,30,707.0,187.0,3.4,12.5,730.0,791.36,628.88
2018,3,25,13,45,531.5,228.5,3.4,12.5,630.0,699.87,557.92
2018,3,25,14,0,356.0,270.0,3.4,12.5,530.0,592.45,475.03
2018,3,25,14,15,338.5,247.0,3.4,12.5,486.0,562.52,453.9
2018,3,25,14,30,321.0,224.0,3.4,12.5,442.0,529.96,430.12
2018,3,25,14,45,592.0,161.0,3.35,12.45,536.5,732.18,590.61
2018,3,25,15,0,863.0,98.0,3.3,12.4,631.0,901.99,714.89
2018,3,25,15,15,869.0,89.5,3.3,12.4,594.5,898.6,712.75
2018,3,25,15,30,875.0,81.0,3.3,12.4,558.0,883.02,703.44
2018,3,25,15,45,852.5,78.5,3.25,12.25,509.5,863.33,691.32
2018,3,25,16,0,830.0,76.0,3.2,12.1,461.0,832.41,670.89
2018,3,25,16,15,795.0,72.0,3.15,11.8,407.5,786.49,639.37
2018,3,25,16,30,760.0,68.0,3.1,11.5,354.0,738.81,605.82
2018,3,25,16,45,692.0,64.5,3.05,11.25,295.5,663.86,549.98
2018,3,25,17,0,624.0,61.0,3.0,11.0,237.0,595.41,497.24
2018,3,25,17,15,542.0,55.5,3.0,10.6,185.5,510.63,429.27
2018,3,25,17,30,460.0,50.0,3.0,10.2,134.0,428.89,360.21
2018,3,25,17,45,366.5,40.0,3.05,9.75,93.5,337.72,278.86
2018,3,25,18,0,273.0,30.0,3.1,9.3,53.0,250.28,178.1
2018,3,25,18,15,152.5,17.5,3.15,9.1,28.5,107.62,0.0
2018,3,25,18,30,32.0,5.0,3.2,8.9,4.0,0.0,0.0
2018,3,25,18,45,16.0,2.5,3.2,8.7,2.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.0,5.85,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.0,5.15,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.95,5.05,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.9,4.95,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.9,4.85,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,3,26,5,45,13.0,1.5,2.9,5.45,1.0,0.0,0.0
2018,3,26,6,0,26.0,3.0,2.9,5.7,2.0,0.0,0.0
2018,3,26,6,15,117.0,15.5,3.0,6.4,22.5,14.1,0.0
2018,3,26,6,30,208.0,28.0,3.1,7.1,43.0,22.07,9.16
2018,3,26,6,45,364.5,37.0,3.2,7.75,90.0,29.86,20.62
2018,3,26,7,0,521.0,46.0,3.3,8.4,137.0,36.24,27.02
2018,3,26,7,15,614.0,50.5,3.4,9.0,192.5,38.59,29.45
2018,3,26,7,30,707.0,55.0,3.5,9.6,248.0,44.86,35.22
2018,3,26,7,45,749.0,58.5,3.55,10.2,301.0,46.53,36.68
2018,3,26,8,0,791.0,62.0,3.6,10.8,354.0,48.24,38.07
2018,3,26,8,15,820.0,65.5,3.65,11.3,406.0,49.86,39.34
2018,3,26,8,30,849.0,69.0,3.7,11.8,458.0,51.44,40.54
2018,3,26,8,45,870.0,71.5,3.75,12.3,506.5,60.68,48.52
2018,3,26,9,0,891.0,74.0,3.8,12.8,555.0,70.33,56.77
2018,3,26,9,15,906.0,76.0,3.8,13.1,598.5,125.62,67.45
2018,3,26,9,30,921.0,78.0,3.8,13.4,642.0,182.33,105.57
2018,3,26,9,45,932.5,79.0,3.8,13.7,680.0,238.85,152.1
2018,3,26,10,0,944.0,80.0,3.8,14.0,718.0,295.96,202.83
2018,3,26,10,15,951.5,82.0,3.75,14.25,750.0,353.0,254.71
2018,3,26,10,30,959.0,84.0,3.7,14.5,782.0,409.77,305.98
2018,3,26,10,45,964.0,85.5,3.65,14.7,806.5,464.62,354.77
2018,3,26,11,0,969.0,87.0,3.6,14.9,831.0,518.48,401.42
2018,3,26,11,15,972.0,87.5,3.6,15.1,847.0,569.26,444.48
2018,3,26,11,30,975.0,88.0,3.6,15.3,863.0,618.38,485.03
2018,3,26,11,45,976.0,88.0,3.55,15.45,871.0,664.0,521.8
2018,3,26,12,0,977.0,88.0,3.5,15.6,879.0,707.38,555.92
2018,3,26,12,15,973.5,90.0,3.5,15.7,878.5,747.17,586.84
2018,3,26,12,30,970.0,92.0,3.5,15.8,878.0,784.11,614.26
2018,3,26,12,45,963.0,94.5,3.45,15.9,868.5,815.97,636.6
2018,3,26,13,0,956.0,97.0,3.4,16.0,859.0,844.55,656.55
2018,3,26,13,15,951.5,96.0,3.4,16.0,842.5,868.26,673.58
2018,3,26,13,30,947.0,95.0,3.4,16.0,826.0,888.56,688.31
2018,3,26,13,45,923.0,100.5,3.4,16.0,795.5,895.74,693.95
2018,3,26,14,0,899.0,106.0,3.4,16.0,765.0,898.99,697.08
2018,3,26,14,15,869.5,111.0,3.4,15.95,727.0,893.12,694.1
2018,3,26,14,30,840.0,116.0,3.4,15.9,689.0,892.13,694.8
2018,3,26,14,45,810.5,117.0,3.45,15.85,645.5,875.05,684.49
2018,3,26,15,0,781.0,118.0,3.5,15.8,602.0,854.54,671.89
2018,3,26,15,15,780.0,107.0,3.5,15.8,562.5,842.72,665.19
2018,3,26,15,30,779.0,96.0,3.5,15.8,523.0,827.41,655.97
2018,3,26,15,45,768.5,90.0,3.45,15.45,480.5,806.41,643.21
2018,3,26,16,0,758.0,84.0,3.4,15.1,438.0,782.55,628.26
2018,3,26,16,15,742.5,77.5,3.3,14.7,392.5,751.12,607.29
2018,3,26,16,30,727.0,71.0,3.2,14.3,347.0,717.37,584.09
2018,3,26,16,45,669.5,68.0,3.1,13.9,293.0,657.18,539.84
2018,3,26,17,0,612.0,65.0,3.0,13.5,239.0,593.11,491.0
2018,3,26,17,15,568.0,56.5,3.0,12.9,192.5,532.85,443.48
2018,3,26,17,30,524.0,48.0,3.0,12.3,146.0,473.49,393.67
2018,3,26,17,45,419.0,39.5,3.05,11.7,102.0,373.95,306.86
2018,3,26,18,0,314.0,31.0,3.1,11.1,58.0,280.12,203.68
2018,3,26,18,15,176.0,18.5,3.1,10.95,31.5,123.05,0.0
2018,3,26,18,30,38.0,6.0,3.1,10.8,5.0,0.0,0.0
2018,3,26,18,45,19.0,3.0,3.1,10.65,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,27,5,45,9.5,1.5,2.8,9.3,1.0,0.0,0.0
2018,3,27,6,0,19.0,3.0,2.8,9.5,2.0,0.0,0.0
2018,3,27,6,15,140.0,15.5,2.9,10.15,25.5,14.1,0.0
2018,3,27,6,30,261.0,28.0,3.0,10.8,49.0,23.29,11.16
2018,3,27,6,45,390.0,37.5,3.1,11.45,94.5,30.15,20.65
2018,3,27,7,0,519.0,47.0,3.2,12.1,140.0,36.9,27.23
2018,3,27,7,15,591.0,53.0,3.25,12.55,192.0,40.37,30.63
2018,3,27,7,30,663.0,59.0,3.3,13.0,244.0,43.84,33.83
2018,3,27,7,45,644.5,73.0,3.35,13.45,282.5,52.85,41.83
2018,3,27,8,0,626.0,87.0,3.4,13.9,321.0,61.32,49.21
2018,3,27,8,15,452.5,134.0,3.45,14.3,315.5,91.81,75.89
2018,3,27,8,30,279.0,181.0,3.5,14.7,310.0,126.08,105.38
2018,3,27,8,45,406.5,174.0,3.5,15.15,384.0,113.23,93.7
2018,3,27,9,0,534.0,167.0,3.5,15.6,458.0,116.12,85.51
2018,3,27,9,15,692.5,133.5,3.45,15.95,541.5,138.43,83.83
2018,3,27,9,30,851.0,100.0,3.4,16.3,625.0,184.98,109.34
2018,3,27,9,45,872.0,98.5,3.35,16.65,665.0,245.83,158.64
2018,3,27,10,0,893.0,97.0,3.3,17.0,705.0,300.46,206.08
2018,3,27,10,15,813.5,135.0,3.25,17.3,707.5,350.91,253.87
2018,3,27,10,30,734.0,173.0,3.2,17.6,710.0,394.55,294.62
2018,3,27,10,45,640.5,220.5,3.1,17.9,700.0,437.04,332.32
2018,3,27,11,0,547.0,268.0,3.0,18.2,690.0,469.89,360.43
2018,3,27,11,15,578.5,263.5,3.0,18.4,718.5,515.43,396.85
2018,3,27,11,30,610.0,259.0,3.0,18.6,747.0,562.78,433.99
2018,3,27,11,45,625.5,256.0,3.0,18.8,760.5,603.3,465.41
2018,3,27,12,0,641.0,253.0,3.0,19.0,774.0,643.68,496.2
2018,3,27,12,15,719.5,213.5,3.0,19.1,798.5,694.24,535.24
2018,3,27,12,30,798.0,174.0,3.0,19.2,823.0,744.65,573.82
2018,3,27,12,45,877.5,131.5,2.95,19.35,839.5,790.65,607.98
2018,3,27,13,0,957.0,89.0,2.9,19.5,856.0,841.02,642.56
2018,3,27,13,15,953.5,88.5,2.95,19.55,840.0,865.8,659.98
2018,3,27,13,30,950.0,88.0,3.0,19.6,824.0,887.23,675.37
2018,3,27,13,45,944.5,86.5,3.0,19.6,800.5,902.47,686.43
2018,3,27,14,0,939.0,85.0,3.0,19.6,777.0,914.13,695.21
2018,3,27,14,15,930.0,84.0,3.0,19.55,746.0,919.69,700.11
2018,3,27,14,30,921.0,83.0,3.0,19.5,715.0,921.62,702.76
2018,3,27,14,45,908.5,82.0,3.0,19.4,677.5,916.87,701.13
2018,3,27,15,0,896.0,81.0,3.0,19.3,640.0,908.63,697.31
2018,3,27,15,15,880.5,79.0,3.0,19.3,597.0,893.16,688.33
2018,3,27,15,30,865.0,77.0,3.0,19.3,554.0,874.49,677.23
2018,3,27,15,45,837.5,76.0,3.0,18.9,505.0,852.05,664.48
2018,3,27,16,0,810.0,75.0,3.0,18.5,456.0,818.64,643.75
2018,3,27,16,15,758.5,74.5,2.9,17.95,400.0,763.13,606.3
2018,3,27,16,30,707.0,74.0,2.8,17.4,344.0,706.45,567.14
2018,3,27,16,45,653.0,68.0,2.75,16.9,289.5,645.59,523.62
2018,3,27,17,0,599.0,62.0,2.7,16.4,235.0,580.42,474.99
2018,3,27,17,15,524.0,56.5,2.7,15.75,185.5,501.13,413.32
2018,3,27,17,30,449.0,51.0,2.7,15.1,136.0,424.55,350.4
2018,3,27,17,45,336.5,41.5,2.65,14.4,94.0,320.78,261.14
2018,3,27,18,0,224.0,32.0,2.6,13.7,52.0,225.87,165.48
2018,3,27,18,15,127.0,18.5,2.6,13.45,28.5,93.76,0.0
2018,3,27,18,30,30.0,5.0,2.6,13.2,5.0,0.0,0.0
2018,3,27,18,45,15.0,2.5,2.55,13.0,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,5,45,19.5,3.0,1.05,11.2,2.5,0.0,0.0
2018,3,28,6,0,39.0,6.0,1.0,11.3,5.0,0.0,0.0
2018,3,28,6,15,179.0,17.5,1.1,11.9,30.5,15.92,0.0
2018,3,28,6,30,319.0,29.0,1.2,12.5,56.0,24.09,12.68
2018,3,28,6,45,435.5,37.0,1.25,13.05,101.5,29.6,20.16
2018,3,28,7,0,552.0,45.0,1.3,13.6,147.0,35.09,25.55
2018,3,28,7,15,618.0,51.0,1.45,14.0,199.0,38.68,28.99
2018,3,28,7,30,684.0,57.0,1.6,14.4,251.0,46.13,35.71
2018,3,28,7,45,727.5,61.0,1.75,14.8,304.0,48.16,37.44
2018,3,28,8,0,771.0,65.0,1.9,15.2,357.0,50.18,39.1
2018,3,28,8,15,800.5,68.5,1.95,15.6,408.5,51.7,40.25
2018,3,28,8,30,830.0,72.0,2.0,16.0,460.0,53.18,41.35
2018,3,28,8,45,851.0,74.5,2.05,16.45,508.0,62.47,49.24
2018,3,28,9,0,872.0,77.0,2.1,16.9,556.0,80.41,49.01
2018,3,28,9,15,889.0,78.5,2.1,17.3,600.0,134.56,71.99
2018,3,28,9,30,906.0,80.0,2.1,17.7,644.0,190.33,110.3
2018,3,28,9,45,919.5,81.0,2.05,18.15,682.5,246.46,156.05
2018,3,28,10,0,933.0,82.0,2.0,18.6,721.0,303.39,205.3
2018,3,28,10,15,941.0,83.0,2.05,18.95,752.0,359.21,254.65
2018,3,28,10,30,949.0,84.0,2.1,19.3,783.0,414.77,303.22
2018,3,28,10,45,955.0,84.5,2.1,19.65,807.0,468.63,349.27
2018,3,28,11,0,961.0,85.0,2.1,20.0,831.0,521.56,393.22
2018,3,28,11,15,964.5,86.0,2.1,20.2,848.0,572.5,434.53
2018,3,28,11,30,968.0,87.0,2.1,20.4,865.0,621.86,473.41
2018,3,28,11,45,970.0,87.5,2.15,20.65,873.5,668.08,509.1
2018,3,28,12,0,972.0,88.0,2.2,20.9,882.0,712.18,542.38
2018,3,28,12,15,971.0,88.5,2.25,21.0,882.0,751.91,572.18
2018,3,28,12,30,970.0,89.0,2.3,21.1,882.0,788.93,598.31
2018,3,28,12,45,967.0,89.0,2.35,21.2,873.5,821.1,620.46
2018,3,28,13,0,964.0,89.0,2.4,21.3,865.0,850.13,640.49
2018,3,28,13,15,960.5,88.5,2.4,21.3,849.0,875.01,657.58
2018,3,28,13,30,957.0,88.0,2.4,21.3,833.0,896.52,672.48
2018,3,28,13,45,951.5,86.5,2.4,21.3,809.0,911.81,683.31
2018,3,28,14,0,946.0,85.0,2.4,21.3,785.0,923.49,691.91
2018,3,28,14,15,938.0,84.0,2.4,21.2,754.5,929.91,697.43
2018,3,28,14,30,930.0,83.0,2.4,21.1,724.0,932.71,700.75
2018,3,28,14,45,919.5,81.5,2.4,21.0,687.0,929.1,699.95
2018,3,28,15,0,909.0,80.0,2.4,20.9,650.0,921.97,696.99
2018,3,28,15,15,894.0,78.0,2.4,20.9,607.0,906.77,688.43
2018,3,28,15,30,879.0,76.0,2.4,20.9,564.0,888.33,677.79
2018,3,28,15,45,859.0,73.0,2.35,20.5,516.0,861.16,661.72
2018,3,28,16,0,839.0,70.0,2.3,20.1,468.0,831.27,643.64
2018,3,28,16,15,811.5,67.0,2.2,19.6,417.0,800.85,624.71
2018,3,28,16,30,784.0,64.0,2.1,19.1,366.0,759.99,597.8
2018,3,28,16,45,719.0,62.0,2.0,18.55,308.0,688.29,547.6
2018,3,28,17,0,654.0,60.0,1.9,18.0,250.0,622.3,499.88
2018,3,28,17,15,548.0,56.5,1.9,17.35,194.0,520.53,423.01
2018,3,28,17,30,442.0,53.0,1.9,16.7,138.0,423.03,345.29
2018,3,28,17,45,338.0,42.5,1.9,16.0,96.0,323.77,261.45
2018,3,28,18,0,234.0,32.0,1.9,15.3,54.0,232.01,171.68
2018,3,28,18,15,135.5,18.5,1.9,15.05,29.5,99.21,0.0
2018,3,28,18,30,37.0,5.0,1.9,14.8,5.0,4.55,0.0
2018,3,28,18,45,18.5,2.5,1.85,14.55,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,29,5,45,17.5,3.0,1.0,12.9,2.5,0.0,0.0
2018,3,29,6,0,35.0,6.0,1.0,13.0,5.0,0.0,0.0
2018,3,29,6,15,131.5,19.0,1.05,13.6,28.5,17.28,0.0
2018,3,29,6,30,228.0,32.0,1.1,14.2,52.0,25.1,14.08
2018,3,29,6,45,386.5,40.0,1.1,14.8,102.0,31.97,22.14
2018,3,29,7,0,545.0,48.0,1.1,15.4,152.0,37.45,27.46
2018,3,29,7,15,621.0,53.5,1.2,15.75,206.0,40.55,30.46
2018,3,29,7,30,697.0,59.0,1.3,16.1,260.0,47.75,36.9
2018,3,29,7,45,739.0,62.5,1.35,16.5,313.0,49.3,38.18
2018,3,29,8,0,781.0,66.0,1.4,16.9,366.0,50.89,39.43
2018,3,29,8,15,810.0,70.0,1.45,17.35,418.0,52.76,40.88
2018,3,29,8,30,839.0,74.0,1.5,17.8,470.0,54.57,42.23
2018,3,29,8,45,860.5,76.5,1.55,18.2,519.0,63.87,50.08
2018,3,29,9,0,882.0,79.0,1.6,18.6,568.0,86.28,50.8
2018,3,29,9,15,898.5,81.5,1.6,19.0,612.5,141.72,75.94
2018,3,29,9,30,915.0,84.0,1.6,19.4,657.0,198.77,115.64
2018,3,29,9,45,927.5,85.0,1.6,19.85,695.5,255.3,161.62
2018,3,29,10,0,940.0,86.0,1.6,20.3,734.0,312.51,210.73
2018,3,29,10,15,948.0,88.0,1.65,20.65,766.0,369.54,260.42
2018,3,29,10,30,956.0,90.0,1.7,21.0,798.0,426.34,309.24
2018,3,29,10,45,961.5,91.0,1.7,21.3,822.5,480.84,355.06
2018,3,29,11,0,967.0,92.0,1.7,21.6,847.0,534.37,398.73
2018,3,29,11,15,970.5,93.0,1.7,21.85,863.5,585.67,439.46
2018,3,29,11,30,974.0,94.0,1.7,22.1,880.0,635.39,477.73
2018,3,29,11,45,963.5,99.5,1.7,22.3,884.0,678.78,510.41
2018,3,29,12,0,953.0,105.0,1.7,22.5,888.0,719.16,540.05
2018,3,29,12,15,965.5,99.0,1.7,22.55,892.0,761.74,571.12
2018,3,29,12,30,978.0,93.0,1.7,22.6,896.0,802.32,598.89
2018,3,29,12,45,918.0,119.5,1.7,22.7,868.0,816.91,608.25
2018,3,29,13,0,858.0,146.0,1.7,22.8,840.0,831.54,617.97
2018,3,29,13,15,840.5,149.0,1.75,22.7,818.0,847.59,629.73
2018,3,29,13,30,823.0,152.0,1.8,22.6,796.0,859.96,639.13
2018,3,29,13,45,835.5,141.0,1.85,22.55,778.0,880.16,653.82
2018,3,29,14,0,848.0,130.0,1.9,22.5,760.0,897.24,666.48
2018,3,29,14,15,850.5,121.5,2.0,22.25,732.0,904.85,674.08
2018,3,29,14,30,853.0,113.0,2.1,22.0,704.0,908.92,679.58
2018,3,29,14,45,885.0,97.0,2.15,21.8,681.5,918.84,688.58
2018,3,29,15,0,917.0,81.0,2.2,21.6,659.0,933.21,700.7
2018,3,29,15,15,904.0,79.0,2.2,21.6,616.5,919.71,693.19
2018,3,29,15,30,891.0,77.0,2.2,21.6,574.0,902.91,683.81
2018,3,29,15,45,871.5,74.5,2.2,21.0,526.0,876.61,669.51
2018,3,29,16,0,852.0,72.0,2.2,20.4,478.0,856.08,659.08
2018,3,29,16,15,802.0,71.5,2.1,19.85,420.5,800.82,622.92
2018,3,29,16,30,752.0,71.0,2.0,19.3,363.0,744.31,585.21
2018,3,29,16,45,714.5,66.0,1.9,18.75,311.5,691.57,548.99
2018,3,29,17,0,677.0,61.0,1.8,18.2,260.0,638.01,510.6
2018,3,29,17,15,611.0,54.5,1.75,17.5,207.5,566.83,457.39
2018,3,29,17,30,545.0,48.0,1.7,16.8,155.0,492.45,398.67
2018,3,29,17,45,441.5,40.5,1.65,16.05,110.0,393.7,316.63
2018,3,29,18,0,338.0,33.0,1.6,15.3,65.0,300.65,225.51
2018,3,29,18,15,193.5,19.5,1.6,15.05,35.5,163.63,0.0
2018,3,29,18,30,49.0,6.0,1.6,14.8,6.0,33.46,0.0
2018,3,29,18,45,24.5,3.0,1.55,14.5,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,3,30,5,45,13.0,2.5,0.55,11.5,2.5,0.0,0.0
2018,3,30,6,0,26.0,5.0,0.6,11.6,5.0,4.55,0.0
2018,3,30,6,15,75.0,19.5,0.7,12.15,25.5,15.83,0.0
2018,3,30,6,30,124.0,34.0,0.8,12.7,46.0,27.27,16.51
2018,3,30,6,45,199.0,49.5,0.9,13.2,82.5,37.88,27.56
2018,3,30,7,0,274.0,65.0,1.0,13.7,119.0,48.92,37.87
2018,3,30,7,15,448.5,68.5,0.95,14.05,187.0,52.15,41.01
2018,3,30,7,30,623.0,72.0,0.9,14.4,255.0,53.41,42.2
2018,3,30,7,45,643.5,80.5,0.9,14.8,301.0,58.0,46.18
2018,3,30,8,0,664.0,89.0,0.9,15.2,347.0,62.32,49.8
2018,3,30,8,15,536.5,129.0,0.85,15.75,355.5,88.41,72.32
2018,3,30,8,30,409.0,169.0,0.8,16.3,364.0,111.75,91.97
2018,3,30,8,45,413.5,188.0,0.75,16.85,402.5,121.39,99.61
2018,3,30,9,0,418.0,207.0,0.7,17.4,441.0,145.86,106.06
2018,3,30,9,15,410.0,228.0,0.65,17.9,472.0,187.91,130.98
2018,3,30,9,30,402.0,249.0,0.6,18.4,503.0,237.27,167.25
2018,3,30,9,45,469.0,241.5,0.6,18.9,554.5,266.49,187.47
2018,3,30,10,0,536.0,234.0,0.6,19.4,606.0,310.37,220.9
2018,3,30,10,15,526.0,249.0,0.55,19.8,627.5,352.92,255.89
2018,3,30,10,30,516.0,264.0,0.5,20.2,649.0,394.36,289.17
2018,3,30,10,45,490.0,285.5,0.45,20.6,660.0,432.81,319.3
2018,3,30,11,0,464.0,307.0,0.4,21.0,671.0,468.63,346.25
2018,3,30,11,15,486.5,305.5,0.35,21.25,694.0,508.94,375.65
2018,3,30,11,30,509.0,304.0,0.3,21.5,717.0,550.44,405.12
2018,3,30,11,45,482.5,317.5,0.3,21.75,712.0,575.37,422.62
2018,3,30,12,0,456.0,331.0,0.3,22.0,707.0,597.4,437.75
2018,3,30,12,15,431.5,342.0,0.35,22.1,698.0,615.81,450.94
2018,3,30,12,30,407.0,353.0,0.4,22.2,689.0,627.03,459.15
2018,3,30,12,45,501.0,311.0,0.45,22.35,720.5,687.14,502.36
2018,3,30,13,0,595.0,269.0,0.5,22.5,752.0,744.61,542.92
2018,3,30,13,15,475.5,308.5,0.6,22.5,690.0,707.33,517.37
2018,3,30,13,30,356.0,348.0,0.7,22.5,628.0,653.77,481.35
2018,3,30,13,45,386.0,324.5,0.8,22.5,620.0,669.62,495.63
2018,3,30,14,0,416.0,301.0,0.9,22.5,612.0,696.78,516.62
2018,3,30,14,15,502.0,257.5,1.0,22.5,617.5,740.45,550.37
2018,3,30,14,30,588.0,214.0,1.1,22.5,623.0,781.41,582.18
2018,3,30,14,45,557.5,211.0,1.15,22.5,582.5,758.48,567.69
2018,3,30,15,0,527.0,208.0,1.2,22.5,542.0,733.01,552.05
2018,3,30,15,15,451.0,213.5,1.2,22.5,485.5,673.66,511.23
2018,3,30,15,30,375.0,219.0,1.2,22.5,429.0,596.4,457.5
2018,3,30,15,45,297.5,210.5,1.3,22.45,368.5,518.89,402.79
2018,3,30,16,0,220.0,202.0,1.4,22.4,308.0,425.33,334.29
2018,3,30,16,15,220.5,178.0,1.4,21.8,274.5,414.35,328.46
2018,3,30,16,30,221.0,154.0,1.4,21.2,241.0,384.97,308.05
2018,3,30,16,45,292.5,125.0,1.45,20.65,222.5,405.14,327.25
2018,3,30,17,0,364.0,96.0,1.5,20.1,204.0,436.95,354.05
2018,3,30,17,15,349.0,79.5,1.6,19.2,166.5,396.45,322.88
2018,3,30,17,30,334.0,63.0,1.7,18.3,129.0,355.51,289.68
2018,3,30,17,45,265.5,49.0,1.8,17.45,91.5,281.4,226.74
2018,3,30,18,0,197.0,35.0,1.9,16.6,54.0,212.82,160.62
2018,3,30,18,15,115.5,20.5,1.95,16.2,30.0,120.0,0.0
2018,3,30,18,30,34.0,6.0,2.0,15.8,6.0,24.95,0.0
2018,3,30,18,45,17.0,3.0,2.05,15.4,3.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,31,5,45,6.0,2.5,1.9,11.95,2.5,0.0,0.0
2018,3,31,6,0,12.0,5.0,1.9,12.0,5.0,4.55,0.0
2018,3,31,6,15,7.0,12.0,1.95,12.3,12.0,10.77,0.0
2018,3,31,6,30,2.0,19.0,2.0,12.6,19.0,16.73,8.2
2018,3,31,6,45,1.0,27.5,2.0,12.9,27.5,24.23,15.68
2018,3,31,7,0,0.0,36.0,2.0,13.2,36.0,31.73,22.71
2018,3,31,7,15,0.0,40.0,2.0,13.5,40.0,35.26,26.04
2018,3,31,7,30,0.0,44.0,2.0,13.8,44.0,38.8,29.25
2018,3,31,7,45,0.5,72.5,2.0,14.1,72.5,63.77,51.42
2018,3,31,8,0,1.0,101.0,2.0,14.4,101.0,86.87,71.6
2018,3,31,8,15,31.5,148.5,1.95,14.8,163.5,117.59,98.02
2018,3,31,8,30,62.0,196.0,1.9,15.2,226.0,148.56,124.14
2018,3,31,8,45,109.0,223.5,1.85,15.55,282.5,157.52,131.12
2018,3,31,9,0,156.0,251.0,1.8,15.9,339.0,182.18,141.15
2018,3,31,9,15,212.5,263.0,1.85,16.4,392.5,210.23,157.79
2018,3,31,9,30,269.0,275.0,1.9,16.9,446.0,235.5,173.81
2018,3,31,9,45,305.0,284.5,1.9,17.4,489.0,270.63,200.15
2018,3,31,10,0,341.0,294.0,1.9,17.9,532.0,309.71,230.5
2018,3,31,10,15,350.5,308.0,1.95,18.3,562.0,347.31,260.95
2018,3,31,10,30,360.0,322.0,2.0,18.7,592.0,386.0,291.96
2018,3,31,10,45,466.0,294.5,2.1,19.05,655.0,431.7,327.34
2018,3,31,11,0,572.0,267.0,2.2,19.4,718.0,491.1,373.39
2018,3,31,11,15,652.0,238.0,2.25,19.6,762.0,543.47,414.39
2018,3,31,11,30,732.0,209.0,2.3,19.8,806.0,601.38,459.17
2018,3,31,11,45,687.5,230.5,2.35,20.0,795.5,630.59,481.44
2018,3,31,12,0,643.0,252.0,2.4,20.2,785.0,654.95,499.65
2018,3,31,12,15,601.5,272.5,2.5,20.2,771.0,675.77,515.45
2018,3,31,12,30,560.0,293.0,2.6,20.2,757.0,692.0,527.63
2018,3,31,12,45,519.0,306.0,2.65,20.25,733.0,698.4,532.39
2018,3,31,13,0,478.0,319.0,2.7,20.3,709.0,700.9,534.28
2018,3,31,13,15,446.0,323.0,2.8,20.15,681.5,698.68,533.68
2018,3,31,13,30,414.0,327.0,2.9,20.0,654.0,693.26,530.75
2018,3,31,13,45,446.0,302.5,2.95,19.85,645.5,712.43,546.93
2018,3,31,14,0,478.0,278.0,3.0,19.7,637.0,729.86,561.81
2018,3,31,14,15,445.0,276.0,3.0,19.5,599.5,710.37,548.61
2018,3,31,14,30,412.0,274.0,3.0,19.3,562.0,688.18,533.64
2018,3,31,14,45,421.0,257.0,3.0,19.1,538.0,686.0,534.3
2018,3,31,15,0,430.0,240.0,3.0,18.9,514.0,681.52,533.25
2018,3,31,15,15,426.5,224.5,3.0,18.9,481.0,664.98,522.79
2018,3,31,15,30,423.0,209.0,3.0,18.9,448.0,646.24,510.77
2018,3,31,15,45,390.5,196.5,2.95,18.35,402.5,585.54,467.91
2018,3,31,16,0,358.0,184.0,2.9,17.8,357.0,541.45,436.55
2018,3,31,16,15,340.5,164.0,2.85,17.3,314.5,500.28,407.08
2018,3,31,16,30,323.0,144.0,2.8,16.8,272.0,458.02,376.02
2018,3,31,16,45,336.0,122.0,2.7,16.35,238.5,454.44,374.78
2018,3,31,17,0,349.0,100.0,2.6,15.9,205.0,431.1,357.46
2018,3,31,17,15,298.5,84.5,2.6,15.2,162.0,365.46,304.28
2018,3,31,17,30,248.0,69.0,2.6,14.5,119.0,301.97,250.89
2018,3,31,17,45,202.5,52.5,2.65,13.85,85.5,243.35,199.39
2018,3,31,18,0,157.0,36.0,2.7,13.2,52.0,188.06,145.05
2018,3,31,18,15,93.5,21.5,2.7,12.85,29.5,99.91,0.0
2018,3,31,18,30,30.0,7.0,2.7,12.5,7.0,23.63,0.0
2018,3,31,18,45,15.0,3.5,2.7,12.2,3.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,1,5,45,4.5,3.0,2.45,9.95,3.0,0.0,0.0
2018,4,1,6,0,9.0,6.0,2.5,10.2,6.0,5.46,0.0
2018,4,1,6,15,109.5,22.5,2.55,10.7,33.5,17.77,0.0
2018,4,1,6,30,210.0,39.0,2.6,11.2,61.0,30.4,19.97
2018,4,1,6,45,354.5,49.0,2.65,11.75,111.0,39.38,29.17
2018,4,1,7,0,499.0,59.0,2.7,12.3,161.0,46.19,35.71
2018,4,1,7,15,440.5,77.0,2.7,12.7,186.0,57.14,45.72
2018,4,1,7,30,382.0,95.0,2.7,13.1,211.0,68.58,55.93
2018,4,1,7,45,320.5,123.5,2.65,13.5,233.0,91.34,75.96
2018,4,1,8,0,259.0,152.0,2.6,13.9,255.0,108.9,91.06
2018,4,1,8,15,347.5,158.5,2.55,14.4,316.0,113.05,94.2
2018,4,1,8,30,436.0,165.0,2.5,14.9,377.0,108.74,89.97
2018,4,1,8,45,597.0,142.0,2.5,15.35,463.5,91.31,74.44
2018,4,1,9,0,758.0,119.0,2.5,15.8,550.0,105.23,63.47
2018,4,1,9,15,814.0,111.0,2.5,16.15,605.0,158.45,91.73
2018,4,1,9,30,870.0,103.0,2.5,16.5,660.0,210.12,128.3
2018,4,1,9,45,886.0,103.0,2.55,16.85,698.5,272.25,180.21
2018,4,1,10,0,902.0,103.0,2.6,17.2,737.0,327.7,228.82
2018,4,1,10,15,911.0,104.5,2.65,17.45,768.5,382.82,277.78
2018,4,1,10,30,920.0,106.0,2.7,17.7,800.0,437.84,325.94
2018,4,1,10,45,926.5,107.5,2.75,17.9,824.5,491.45,372.0
2018,4,1,11,0,933.0,109.0,2.8,18.1,849.0,544.27,416.19
2018,4,1,11,15,937.0,109.5,2.9,18.25,865.0,593.93,457.06
2018,4,1,11,30,941.0,110.0,3.0,18.4,881.0,642.09,495.78
2018,4,1,11,45,943.0,110.5,3.1,18.5,889.5,687.32,531.54
2018,4,1,12,0,945.0,111.0,3.2,18.6,898.0,730.5,565.05
2018,4,1,12,15,945.0,111.0,3.3,18.65,898.0,769.58,595.15
2018,4,1,12,30,945.0,111.0,3.4,18.7,898.0,806.1,621.79
2018,4,1,12,45,943.5,109.5,3.5,18.75,889.0,837.3,644.15
2018,4,1,13,0,942.0,108.0,3.6,18.8,880.0,865.48,664.44
2018,4,1,13,15,938.0,107.5,3.7,18.75,863.5,889.44,682.13
2018,4,1,13,30,934.0,107.0,3.8,18.7,847.0,910.08,697.64
2018,4,1,13,45,928.0,105.5,3.9,18.65,823.0,924.56,709.03
2018,4,1,14,0,922.0,104.0,4.0,18.6,799.0,935.5,718.16
2018,4,1,14,15,907.0,104.0,4.1,18.4,764.5,936.46,720.94
2018,4,1,14,30,892.0,104.0,4.2,18.2,730.0,933.8,721.41
2018,4,1,14,45,867.5,104.5,4.25,18.05,687.0,928.34,719.69
2018,4,1,15,0,843.0,105.0,4.3,17.9,644.0,911.0,709.7
2018,4,1,15,15,817.5,103.0,4.3,17.9,597.5,886.53,694.09
2018,4,1,15,30,792.0,101.0,4.3,17.9,551.0,859.03,676.31
2018,4,1,15,45,772.5,96.0,4.4,17.3,504.0,830.57,659.94
2018,4,1,16,0,753.0,91.0,4.5,16.7,457.0,799.47,641.31
2018,4,1,16,15,742.0,85.5,4.5,16.25,414.0,772.72,624.55
2018,4,1,16,30,731.0,80.0,4.5,15.8,371.0,748.72,609.41
2018,4,1,16,45,687.0,75.0,4.45,15.3,318.0,691.23,567.77
2018,4,1,17,0,643.0,70.0,4.4,14.8,265.0,633.48,524.52
2018,4,1,17,15,579.5,63.0,4.4,14.25,213.5,558.37,465.67
2018,4,1,17,30,516.0,56.0,4.4,13.7,162.0,485.12,405.36
2018,4,1,17,45,414.0,46.0,4.35,13.15,115.5,383.95,318.09
2018,4,1,18,0,312.0,36.0,4.3,12.6,69.0,288.87,227.94
2018,4,1,18,15,183.0,23.0,4.3,12.35,39.5,168.23,5.38
2018,4,1,18,30,54.0,10.0,4.3,12.1,10.0,40.26,0.0
2018,4,1,18,45,27.0,5.0,4.3,11.85,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,2,5,45,7.0,4.0,3.45,10.2,4.0,0.0,0.0
2018,4,2,6,0,14.0,8.0,3.5,10.4,8.0,7.28,0.0
2018,4,2,6,15,70.5,23.5,3.65,10.75,30.5,19.0,0.0
2018,4,2,6,30,127.0,39.0,3.8,11.1,53.0,31.11,20.85
2018,4,2,6,45,190.5,56.0,3.9,11.4,89.5,44.06,33.4
2018,4,2,7,0,254.0,73.0,4.0,11.7,126.0,54.53,43.27
2018,4,2,7,15,244.5,93.5,4.05,12.1,156.5,71.0,58.23
2018,4,2,7,30,235.0,114.0,4.1,12.5,187.0,84.73,70.47
2018,4,2,7,45,285.5,131.5,4.15,12.9,235.5,96.31,80.55
2018,4,2,8,0,336.0,149.0,4.2,13.3,284.0,107.5,90.09
2018,4,2,8,15,406.0,156.0,4.1,13.7,340.5,104.81,87.31
2018,4,2,8,30,476.0,163.0,4.0,14.1,397.0,107.49,89.22
2018,4,2,8,45,541.0,161.5,3.95,14.5,452.0,104.64,86.32
2018,4,2,9,0,606.0,160.0,3.9,14.9,507.0,130.09,86.77
2018,4,2,9,15,658.0,155.5,3.8,15.25,558.0,170.25,107.79
2018,4,2,9,30,710.0,151.0,3.7,15.6,609.0,216.45,141.13
2018,4,2,9,45,803.5,124.5,3.6,15.9,670.5,267.2,180.89
2018,4,2,10,0,897.0,98.0,3.5,16.2,732.0,326.62,230.26
2018,4,2,10,15,905.5,99.5,3.4,16.5,763.0,381.2,279.08
2018,4,2,10,30,914.0,101.0,3.3,16.8,794.0,435.62,326.94
2018,4,2,10,45,919.5,102.5,3.2,17.05,817.5,488.36,372.36
2018,4,2,11,0,925.0,104.0,3.1,17.3,841.0,540.22,415.7
2018,4,2,11,15,928.0,104.5,3.1,17.55,856.5,588.81,455.52
2018,4,2,11,30,931.0,105.0,3.1,17.8,872.0,635.82,493.03
2018,4,2,11,45,931.5,106.5,3.05,18.0,880.0,680.39,527.59
2018,4,2,12,0,932.0,108.0,3.0,18.2,888.0,722.84,559.7
2018,4,2,12,15,932.0,108.5,3.0,18.3,888.0,761.74,589.01
2018,4,2,12,30,932.0,109.0,3.0,18.4,888.0,798.12,614.67
2018,4,2,12,45,930.0,108.0,3.0,18.45,879.5,828.86,636.07
2018,4,2,13,0,928.0,107.0,3.0,18.5,871.0,856.61,655.39
2018,4,2,13,15,923.0,107.0,3.0,18.5,854.5,879.76,671.68
2018,4,2,13,30,918.0,107.0,3.0,18.5,838.0,899.61,685.79
2018,4,2,13,45,910.0,107.5,2.95,18.5,814.5,914.01,695.92
2018,4,2,14,0,902.0,108.0,2.9,18.5,791.0,924.96,703.83
2018,4,2,14,15,895.0,106.0,2.9,18.4,760.5,930.67,708.97
2018,4,2,14,30,888.0,104.0,2.9,18.3,730.0,932.87,711.94
2018,4,2,14,45,877.5,100.5,2.85,18.2,692.5,926.73,708.96
2018,4,2,15,0,867.0,97.0,2.8,18.1,655.0,917.12,703.82
2018,4,2,15,15,851.5,94.5,2.8,18.1,612.0,909.77,700.54
2018,4,2,15,30,836.0,92.0,2.8,18.1,569.0,890.36,688.94
2018,4,2,15,45,813.5,89.5,2.75,17.8,521.5,861.64,671.27
2018,4,2,16,0,791.0,87.0,2.7,17.5,474.0,830.26,651.61
2018,4,2,16,15,749.0,85.0,2.7,17.1,420.0,780.12,618.62
2018,4,2,16,30,707.0,83.0,2.7,16.7,366.0,734.14,587.94
2018,4,2,16,45,667.5,78.0,2.7,16.35,315.5,680.76,550.53
2018,4,2,17,0,628.0,73.0,2.7,16.0,265.0,626.91,511.3
2018,4,2,17,15,534.0,67.5,2.75,15.35,209.0,530.39,437.51
2018,4,2,17,30,440.0,62.0,2.8,14.7,153.0,437.25,362.41
2018,4,2,17,45,327.0,49.5,2.85,14.0,106.5,325.65,268.16
2018,4,2,18,0,214.0,37.0,2.9,13.3,60.0,226.71,178.4
2018,4,2,18,15,126.5,23.0,2.85,13.0,34.5,134.44,23.72
2018,4,2,18,30,39.0,9.0,2.8,12.7,9.0,30.76,0.0
2018,4,2,18,45,19.5,4.5,2.75,12.35,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,3,5,45,15.0,4.0,2.05,8.6,4.5,0.0,0.0
2018,4,3,6,0,30.0,8.0,2.0,8.9,9.0,7.28,0.0
2018,4,3,6,15,117.0,25.5,2.05,9.4,37.5,20.07,3.81
2018,4,3,6,30,204.0,43.0,2.1,9.9,66.0,33.38,23.16
2018,4,3,6,45,352.5,53.5,2.15,10.45,119.0,41.02,30.94
2018,4,3,7,0,501.0,64.0,2.2,11.0,172.0,50.1,39.49
2018,4,3,7,15,563.5,72.0,2.2,11.4,224.0,54.57,43.69
2018,4,3,7,30,626.0,80.0,2.2,11.8,276.0,58.93,47.59
2018,4,3,7,45,673.5,85.5,2.15,12.25,330.5,61.1,49.37
2018,4,3,8,0,721.0,91.0,2.1,12.7,385.0,63.24,51.05
2018,4,3,8,15,750.5,95.0,2.1,13.15,435.5,64.09,51.55
2018,4,3,8,30,780.0,99.0,2.1,13.6,486.0,71.83,58.1
2018,4,3,8,45,802.5,102.5,2.1,14.05,534.0,72.4,58.29
2018,4,3,9,0,825.0,106.0,2.1,14.5,582.0,114.16,66.16
2018,4,3,9,15,842.0,108.5,2.05,14.85,625.5,167.26,97.11
2018,4,3,9,30,859.0,111.0,2.0,15.2,669.0,222.19,139.12
2018,4,3,9,45,850.0,120.5,1.95,15.55,698.5,278.21,187.49
2018,4,3,10,0,841.0,130.0,1.9,15.9,728.0,332.9,235.99
2018,4,3,10,15,795.0,155.0,1.9,16.15,739.5,385.99,283.76
2018,4,3,10,30,749.0,180.0,1.9,16.4,751.0,428.84,322.13
2018,4,3,10,45,758.5,183.5,1.9,16.65,776.5,479.33,364.18
2018,4,3,11,0,768.0,187.0,1.9,16.9,802.0,529.81,405.01
2018,4,3,11,15,747.5,202.0,1.9,17.05,810.0,573.47,439.73
2018,4,3,11,30,727.0,217.0,1.9,17.2,818.0,614.28,471.26
2018,4,3,11,45,775.0,195.5,1.95,17.35,841.5,663.82,509.39
2018,4,3,12,0,823.0,174.0,2.0,17.5,865.0,714.14,547.47
2018,4,3,12,15,800.5,185.0,2.05,17.55,857.0,744.5,570.0
2018,4,3,12,30,778.0,196.0,2.1,17.6,849.0,773.98,591.55
2018,4,3,12,45,794.0,185.5,2.15,17.65,846.5,804.77,614.73
2018,4,3,13,0,810.0,175.0,2.2,17.7,844.0,836.39,637.56
2018,4,3,13,15,841.5,155.5,2.3,17.6,839.0,869.9,661.86
2018,4,3,13,30,873.0,136.0,2.4,17.5,834.0,900.91,684.5
2018,4,3,13,45,858.5,136.5,2.45,17.45,806.0,909.9,691.64
2018,4,3,14,0,844.0,137.0,2.5,17.4,778.0,915.24,696.68
2018,4,3,14,15,846.5,128.5,2.6,17.3,750.0,922.68,703.91
2018,4,3,14,30,849.0,120.0,2.7,17.2,722.0,926.6,708.87
2018,4,3,14,45,840.0,118.0,2.75,17.05,687.5,923.78,709.11
2018,4,3,15,0,831.0,116.0,2.8,16.9,653.0,917.58,707.21
2018,4,3,15,15,811.0,112.5,2.8,16.9,608.0,896.27,694.12
2018,4,3,15,30,791.0,109.0,2.8,16.9,563.0,871.85,678.99
2018,4,3,15,45,761.5,104.5,2.85,16.4,511.5,834.81,656.39
2018,4,3,16,0,732.0,100.0,2.9,15.9,460.0,800.89,635.7
2018,4,3,16,15,705.0,97.5,2.9,15.45,414.5,764.63,612.39
2018,4,3,16,30,678.0,95.0,2.9,15.0,369.0,726.59,587.16
2018,4,3,16,45,634.0,87.5,2.9,14.6,316.0,666.75,544.43
2018,4,3,17,0,590.0,80.0,2.9,14.2,263.0,606.7,500.02
2018,4,3,17,15,518.5,72.0,2.8,13.65,210.5,525.05,436.42
2018,4,3,17,30,447.0,64.0,2.7,13.1,158.0,445.63,371.35
2018,4,3,17,45,349.5,52.0,2.65,12.5,113.0,345.69,286.12
