Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,18,0,252.0,40.0,2.6,11.9,68.0,256.87,204.45
2018,4,3,18,15,145.0,24.0,2.55,11.65,38.5,148.85,45.19
2018,4,3,18,30,38.0,8.0,2.5,11.4,9.0,29.35,0.0
2018,4,3,18,45,19.0,4.0,2.45,11.15,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,4,5,45,12.0,5.0,2.4,9.8,5.5,0.0,0.0
2018,4,4,6,0,24.0,10.0,2.5,10.0,11.0,9.1,0.0
2018,4,4,6,15,98.0,26.0,2.55,10.35,37.0,21.02,6.68
2018,4,4,6,30,172.0,42.0,2.6,10.7,63.0,32.43,22.44
2018,4,4,6,45,236.5,57.5,2.65,11.05,101.0,43.64,33.25
2018,4,4,7,0,301.0,73.0,2.7,11.4,139.0,54.44,43.34
2018,4,4,7,15,284.0,93.0,2.65,11.8,168.5,70.87,58.22
2018,4,4,7,30,267.0,113.0,2.6,12.2,198.0,84.22,70.07
2018,4,4,7,45,255.5,137.0,2.55,12.55,230.0,99.61,83.49
2018,4,4,8,0,244.0,161.0,2.5,12.9,262.0,114.27,96.03
2018,4,4,8,15,236.0,187.0,2.45,13.3,294.5,129.47,108.81
2018,4,4,8,30,228.0,213.0,2.4,13.7,327.0,152.37,128.03
2018,4,4,8,45,228.5,233.5,2.3,14.05,357.0,164.45,137.72
2018,4,4,9,0,229.0,254.0,2.2,14.4,387.0,193.28,147.42
2018,4,4,9,15,247.0,271.0,2.2,14.7,424.0,215.22,160.76
2018,4,4,9,30,265.0,288.0,2.2,15.0,461.0,249.38,186.39
2018,4,4,9,45,218.5,309.0,2.15,15.3,457.0,282.25,214.63
2018,4,4,10,0,172.0,330.0,2.1,15.6,453.0,301.19,231.61
2018,4,4,10,15,218.0,343.0,2.1,15.8,505.5,341.28,262.38
2018,4,4,10,30,264.0,356.0,2.1,16.0,558.0,380.23,292.53
2018,4,4,10,45,376.0,331.5,2.1,16.2,629.0,432.32,332.47
2018,4,4,11,0,488.0,307.0,2.1,16.4,700.0,491.03,377.86
2018,4,4,11,15,609.0,261.0,2.1,16.45,761.0,549.86,423.86
2018,4,4,11,30,730.0,215.0,2.1,16.5,822.0,617.31,476.07
2018,4,4,11,45,793.5,185.5,2.1,16.55,850.5,670.02,516.61
2018,4,4,12,0,857.0,156.0,2.1,16.6,879.0,724.2,557.76
2018,4,4,12,15,843.0,160.5,2.15,16.5,871.5,755.76,581.75
2018,4,4,12,30,829.0,165.0,2.2,16.4,864.0,784.12,603.28
2018,4,4,12,45,633.5,250.0,2.3,16.3,781.0,745.9,574.13
2018,4,4,13,0,438.0,335.0,2.4,16.2,698.0,690.84,532.36
2018,4,4,13,15,427.0,335.0,2.4,16.05,683.5,701.01,540.94
2018,4,4,13,30,416.0,335.0,2.4,15.9,669.0,708.95,547.41
2018,4,4,13,45,321.5,347.5,2.4,15.75,601.0,643.28,499.16
2018,4,4,14,0,227.0,360.0,2.4,15.6,533.0,569.98,444.74
2018,4,4,14,15,184.5,348.5,2.4,15.5,485.5,528.13,414.11
2018,4,4,14,30,142.0,337.0,2.4,15.4,438.0,484.43,381.38
2018,4,4,14,45,155.5,319.0,2.4,15.35,424.5,483.64,382.56
2018,4,4,15,0,169.0,301.0,2.4,15.3,411.0,481.9,382.84
2018,4,4,15,15,195.5,276.0,2.4,15.3,395.0,482.83,385.68
2018,4,4,15,30,222.0,251.0,2.4,15.3,379.0,482.1,387.31
2018,4,4,15,45,202.5,231.5,2.35,15.05,341.0,444.62,359.48
2018,4,4,16,0,183.0,212.0,2.3,14.8,303.0,406.53,330.94
2018,4,4,16,15,174.5,189.0,2.3,14.5,268.5,373.13,306.15
2018,4,4,16,30,166.0,166.0,2.3,14.2,234.0,338.91,280.16
2018,4,4,16,45,155.5,143.0,2.25,13.9,199.5,302.29,251.47
2018,4,4,17,0,145.0,120.0,2.2,13.6,165.0,265.07,221.53
2018,4,4,17,15,76.5,95.5,2.1,13.2,119.0,180.15,149.42
2018,4,4,17,30,8.0,71.0,2.0,12.8,73.0,77.27,60.53
2018,4,4,17,45,4.0,52.5,1.95,12.4,53.5,55.83,41.74
2018,4,4,18,0,0.0,34.0,1.9,12.0,34.0,33.58,21.87
2018,4,4,18,15,0.0,19.5,1.9,11.9,19.5,18.23,2.23
2018,4,4,18,30,0.0,5.0,1.9,11.8,5.0,4.55,0.0
2018,4,4,18,45,0.0,2.5,1.95,11.7,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.5,1.7,10.1,1.5,0.0,0.0
2018,4,5,6,0,0.0,3.0,1.7,10.3,3.0,2.73,0.0
2018,4,5,6,15,0.0,6.5,1.75,10.5,6.5,5.7,0.0
2018,4,5,6,30,0.0,10.0,1.8,10.7,10.0,8.78,2.01
2018,4,5,6,45,0.0,13.0,1.8,10.9,13.0,11.41,4.58
2018,4,5,7,0,0.0,16.0,1.8,11.1,16.0,14.06,7.09
2018,4,5,7,15,1.0,44.5,1.85,11.5,45.0,39.25,29.94
2018,4,5,7,30,2.0,73.0,1.9,11.9,74.0,63.86,52.0
2018,4,5,7,45,1.5,89.0,1.95,12.3,89.5,77.19,63.68
2018,4,5,8,0,1.0,105.0,2.0,12.7,105.0,90.38,75.05
2018,4,5,8,15,1.0,105.0,2.0,13.15,105.5,91.06,75.26
2018,4,5,8,30,1.0,105.0,2.0,13.6,106.0,91.56,75.31
2018,4,5,8,45,3.0,124.5,2.0,14.05,126.5,107.42,88.7
2018,4,5,9,0,5.0,144.0,2.0,14.5,147.0,123.81,97.63
2018,4,5,9,15,4.5,153.5,1.95,14.7,156.5,132.41,104.25
2018,4,5,9,30,4.0,163.0,1.9,14.9,166.0,140.98,110.88
2018,4,5,9,45,8.0,195.5,1.85,15.15,201.5,168.95,132.94
2018,4,5,10,0,12.0,228.0,1.8,15.4,237.0,197.54,155.22
2018,4,5,10,15,9.0,209.0,1.8,15.45,216.0,183.14,143.56
2018,4,5,10,30,6.0,190.0,1.8,15.5,195.0,167.59,131.09
2018,4,5,10,45,12.5,223.5,1.8,15.55,233.5,199.5,156.3
2018,4,5,11,0,19.0,257.0,1.8,15.6,272.0,232.33,181.94
2018,4,5,11,15,68.0,323.5,1.9,15.5,380.0,313.8,245.53
2018,4,5,11,30,117.0,390.0,2.0,15.4,488.0,403.64,314.4
2018,4,5,11,45,65.0,319.0,2.05,15.25,373.5,321.09,251.17
2018,4,5,12,0,13.0,248.0,2.1,15.1,259.0,228.14,178.66
2018,4,5,12,15,10.0,219.5,2.15,14.85,228.0,202.14,158.61
2018,4,5,12,30,7.0,191.0,2.2,14.6,197.0,175.42,137.57
2018,4,5,12,45,6.0,186.0,2.2,14.35,191.0,170.8,134.1
2018,4,5,13,0,5.0,181.0,2.2,14.1,185.0,166.04,130.47
2018,4,5,13,15,3.0,163.5,2.1,13.9,166.0,148.93,116.81
2018,4,5,13,30,1.0,146.0,2.0,13.7,147.0,131.56,102.88
2018,4,5,13,45,0.5,130.0,1.95,13.5,130.5,116.68,90.97
2018,4,5,14,0,0.0,114.0,1.9,13.3,114.0,101.7,78.9
2018,4,5,14,15,0.0,114.5,1.8,13.15,114.5,102.2,79.49
2018,4,5,14,30,0.0,115.0,1.7,13.0,115.0,102.7,80.09
2018,4,5,14,45,0.0,121.5,1.65,12.85,121.5,108.83,85.36
2018,4,5,15,0,0.0,128.0,1.6,12.7,128.0,115.14,90.8
2018,4,5,15,15,0.0,126.0,1.6,12.7,126.0,113.56,89.72
2018,4,5,15,30,0.0,124.0,1.6,12.7,124.0,112.07,88.74
2018,4,5,15,45,0.5,124.0,1.4,12.5,124.0,113.14,89.98
2018,4,5,16,0,1.0,124.0,1.2,12.3,124.0,114.52,91.48
2018,4,5,16,15,2.0,120.5,1.2,12.15,121.0,113.14,90.72
2018,4,5,16,30,3.0,117.0,1.2,12.0,118.0,112.17,90.29
2018,4,5,16,45,12.0,112.5,1.2,11.9,116.5,117.42,95.37
2018,4,5,17,0,21.0,108.0,1.2,11.8,115.0,123.29,100.82
2018,4,5,17,15,22.0,93.0,1.2,11.7,99.0,120.44,98.35
2018,4,5,17,30,23.0,78.0,1.2,11.6,83.0,107.15,86.68
2018,4,5,17,45,12.5,58.0,1.25,11.45,60.5,69.52,53.73
2018,4,5,18,0,2.0,38.0,1.3,11.3,38.0,40.83,28.08
2018,4,5,18,15,6.0,23.0,1.3,11.25,23.0,27.54,8.46
2018,4,5,18,30,10.0,8.0,1.3,11.2,8.0,13.12,0.0
2018,4,5,18,45,5.0,4.0,1.35,11.15,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,2.8,11.85,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,2.9,11.9,2.0,1.82,0.0
2018,4,6,6,15,0.0,4.0,2.95,12.0,4.0,3.5,0.0
2018,4,6,6,30,0.0,6.0,3.0,12.1,6.0,5.26,0.0
2018,4,6,6,45,0.0,7.5,3.1,12.2,7.5,6.58,0.22
2018,4,6,7,0,0.0,9.0,3.2,12.3,9.0,7.9,1.47
2018,4,6,7,15,0.0,11.5,3.25,12.45,11.5,10.1,3.49
2018,4,6,7,30,0.0,14.0,3.3,12.6,14.0,12.31,5.48
2018,4,6,7,45,0.0,16.5,3.35,12.8,16.5,14.52,7.45
2018,4,6,8,0,0.0,19.0,3.4,13.0,19.0,16.73,9.39
2018,4,6,8,15,0.0,22.5,3.35,13.2,22.5,19.83,12.11
2018,4,6,8,30,0.0,26.0,3.3,13.4,26.0,22.93,14.81
2018,4,6,8,45,0.0,29.5,3.25,13.6,29.5,26.04,17.49
2018,4,6,9,0,0.0,33.0,3.2,13.8,33.0,29.15,19.06
2018,4,6,9,15,0.0,37.5,3.25,13.95,37.5,33.15,22.36
2018,4,6,9,30,0.0,42.0,3.3,14.1,42.0,37.16,25.63
2018,4,6,9,45,0.0,46.0,3.35,14.25,46.0,40.73,28.53
2018,4,6,10,0,0.0,50.0,3.4,14.4,50.0,44.3,31.42
2018,4,6,10,15,0.0,58.5,3.4,14.5,58.5,51.87,37.64
2018,4,6,10,30,0.0,67.0,3.4,14.6,67.0,59.46,43.84
2018,4,6,10,45,0.0,83.5,3.45,14.7,83.5,74.18,55.89
2018,4,6,11,0,0.0,100.0,3.5,14.8,100.0,88.75,67.74
2018,4,6,11,15,0.5,115.0,3.5,14.85,115.5,102.21,78.65
2018,4,6,11,30,1.0,130.0,3.5,14.9,131.0,115.77,89.62
2018,4,6,11,45,1.0,120.0,3.55,14.95,121.0,107.15,82.55
2018,4,6,12,0,1.0,110.0,3.6,15.0,111.0,98.44,75.44
2018,4,6,12,15,0.5,94.5,3.6,15.0,95.0,84.41,63.98
2018,4,6,12,30,0.0,79.0,3.6,15.0,79.0,70.25,52.39
2018,4,6,12,45,3.0,118.5,3.6,15.0,121.0,107.9,83.29
2018,4,6,13,0,6.0,158.0,3.6,15.0,163.0,146.08,114.35
2018,4,6,13,15,5.5,164.0,3.55,14.95,168.5,151.51,118.77
2018,4,6,13,30,5.0,170.0,3.5,14.9,174.0,156.97,123.28
2018,4,6,13,45,5.0,176.0,3.45,14.85,180.0,162.94,128.25
2018,4,6,14,0,5.0,182.0,3.4,14.8,186.0,169.03,133.34
2018,4,6,14,15,4.0,173.5,3.25,14.75,176.5,160.67,126.75
2018,4,6,14,30,3.0,165.0,3.1,14.7,167.0,152.22,120.1
2018,4,6,14,45,2.5,156.0,3.0,14.65,157.5,143.69,113.4
2018,4,6,15,0,2.0,147.0,2.9,14.6,148.0,135.1,106.65
2018,4,6,15,15,3.0,133.5,2.9,14.6,135.0,123.51,97.48
2018,4,6,15,30,4.0,120.0,2.9,14.6,122.0,111.85,88.19
2018,4,6,15,45,32.5,159.0,2.8,14.45,175.5,188.79,153.13
2018,4,6,16,0,61.0,198.0,2.7,14.3,229.0,263.48,215.22
2018,4,6,16,15,93.5,183.0,2.65,14.25,224.5,278.17,228.85
2018,4,6,16,30,126.0,168.0,2.6,14.2,220.0,307.31,254.12
2018,4,6,16,45,86.5,135.5,2.55,14.1,169.0,219.31,181.8
2018,4,6,17,0,47.0,103.0,2.5,14.0,118.0,147.9,121.65
2018,4,6,17,15,23.5,81.5,2.5,13.95,89.0,105.01,84.77
2018,4,6,17,30,0.0,60.0,2.5,13.9,60.0,56.42,42.5
2018,4,6,17,45,0.0,44.5,2.45,13.8,44.5,41.27,29.25
2018,4,6,18,0,0.0,29.0,2.4,13.7,29.0,25.58,15.36
2018,4,6,18,15,6.5,18.0,2.45,13.7,18.0,21.75,6.73
2018,4,6,18,30,13.0,7.0,2.5,13.7,7.0,13.99,0.0
2018,4,6,18,45,6.5,3.5,2.5,13.65,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,5,45,1.0,2.0,2.7,12.4,2.0,0.0,0.0
2018,4,7,6,0,2.0,4.0,2.7,12.4,4.0,3.64,0.0
2018,4,7,6,15,1.5,11.5,2.8,12.55,11.5,10.1,2.02
2018,4,7,6,30,1.0,19.0,2.9,12.7,19.0,16.71,8.94
2018,4,7,6,45,0.5,22.0,3.0,12.8,22.0,19.35,11.61
2018,4,7,7,0,0.0,25.0,3.1,12.9,25.0,21.99,14.14
2018,4,7,7,15,2.5,57.5,3.2,13.05,58.5,50.8,40.08
2018,4,7,7,30,5.0,90.0,3.3,13.2,92.0,77.27,63.64
2018,4,7,7,45,18.5,120.5,3.45,13.35,128.5,101.25,84.67
2018,4,7,8,0,32.0,151.0,3.6,13.5,165.0,118.82,99.78
2018,4,7,8,15,100.5,185.0,3.6,13.75,235.5,134.7,113.17
2018,4,7,8,30,169.0,219.0,3.6,14.0,306.0,155.43,130.57
2018,4,7,8,45,311.0,216.5,3.65,14.25,394.5,147.96,123.59
2018,4,7,9,0,453.0,214.0,3.7,14.5,483.0,170.2,119.98
2018,4,7,9,15,413.5,240.0,3.7,14.65,499.0,213.05,151.96
2018,4,7,9,30,374.0,266.0,3.7,14.8,515.0,259.92,191.17
2018,4,7,9,45,285.0,303.5,3.7,15.0,499.5,289.99,219.8
2018,4,7,10,0,196.0,341.0,3.7,15.2,484.0,318.98,246.63
2018,4,7,10,15,202.0,356.0,3.75,15.3,508.5,348.41,270.55
2018,4,7,10,30,208.0,371.0,3.8,15.4,533.0,378.61,294.92
2018,4,7,10,45,213.5,378.0,3.8,15.5,548.5,403.47,314.95
2018,4,7,11,0,219.0,385.0,3.8,15.6,564.0,428.65,335.03
2018,4,7,11,15,219.5,392.0,3.85,15.6,574.0,451.37,353.19
2018,4,7,11,30,220.0,399.0,3.9,15.6,584.0,473.9,371.01
2018,4,7,11,45,159.0,400.5,3.9,15.65,535.0,452.15,354.14
2018,4,7,12,0,98.0,402.0,3.9,15.7,486.0,422.56,330.88
2018,4,7,12,15,103.5,400.5,3.85,15.65,489.0,433.89,340.04
2018,4,7,12,30,109.0,399.0,3.8,15.6,492.0,450.91,353.34
2018,4,7,12,45,120.0,396.5,3.8,15.6,498.0,467.3,366.33
2018,4,7,13,0,131.0,394.0,3.8,15.6,504.0,483.87,379.5
2018,4,7,13,15,274.0,359.5,3.85,15.5,584.0,590.96,464.6
2018,4,7,13,30,417.0,325.0,3.9,15.4,664.0,704.73,552.66
2018,4,7,13,45,376.5,326.0,3.9,15.35,625.5,673.24,529.13
2018,4,7,14,0,336.0,327.0,3.9,15.3,587.0,649.93,512.07
2018,4,7,14,15,438.0,286.0,3.9,15.15,610.5,724.57,571.33
2018,4,7,14,30,540.0,245.0,3.9,15.0,634.0,785.15,619.55
2018,4,7,14,45,598.0,215.0,3.95,14.9,625.5,813.94,643.66
2018,4,7,15,0,656.0,185.0,4.0,14.8,617.0,846.8,670.1
2018,4,7,15,15,696.5,163.0,4.0,14.8,594.5,862.34,682.79
2018,4,7,15,30,737.0,141.0,4.0,14.8,572.0,873.65,692.71
2018,4,7,15,45,721.0,133.5,3.95,14.45,526.5,845.98,675.07
2018,4,7,16,0,705.0,126.0,3.9,14.1,481.0,815.66,655.6
2018,4,7,16,15,670.0,119.5,3.85,13.9,429.0,767.32,622.01
2018,4,7,16,30,635.0,113.0,3.8,13.7,377.0,717.48,586.69
2018,4,7,16,45,587.0,106.0,3.7,13.45,324.5,655.02,540.6
2018,4,7,17,0,539.0,99.0,3.6,13.2,272.0,592.28,492.89
2018,4,7,17,15,468.5,89.5,3.4,12.85,220.5,508.01,425.7
2018,4,7,17,30,398.0,80.0,3.2,12.5,169.0,431.21,361.43
2018,4,7,17,45,294.0,66.5,3.0,12.1,122.5,329.31,273.94
2018,4,7,18,0,190.0,53.0,2.8,11.7,76.0,225.22,181.87
2018,4,7,18,15,107.5,33.0,2.65,11.5,45.0,136.67,79.5
2018,4,7,18,30,25.0,13.0,2.5,11.3,14.0,26.52,0.0
2018,4,7,18,45,12.5,6.5,2.4,11.1,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,8,5,45,24.0,8.5,2.4,9.35,9.5,0.0,0.0
2018,4,8,6,0,48.0,17.0,2.4,9.6,19.0,15.46,0.0
2018,4,8,6,15,137.5,34.0,2.55,9.95,51.0,27.22,16.0
2018,4,8,6,30,227.0,51.0,2.7,10.3,83.0,39.24,28.93
2018,4,8,6,45,306.5,64.5,2.8,10.7,126.5,48.79,38.12
2018,4,8,7,0,386.0,78.0,2.9,11.1,170.0,58.03,46.73
2018,4,8,7,15,335.0,101.0,2.95,11.4,195.0,73.19,60.43
2018,4,8,7,30,284.0,124.0,3.0,11.7,220.0,91.51,76.69
2018,4,8,7,45,359.0,133.5,3.0,12.0,275.0,92.43,77.23
2018,4,8,8,0,434.0,143.0,3.0,12.3,330.0,97.18,81.12
2018,4,8,8,15,525.0,143.0,3.0,12.65,396.5,95.66,79.4
2018,4,8,8,30,616.0,143.0,3.0,13.0,463.0,93.11,76.79
2018,4,8,8,45,700.0,134.0,2.95,13.3,529.0,92.91,66.12
2018,4,8,9,0,784.0,125.0,2.9,13.6,595.0,136.15,79.73
2018,4,8,9,15,781.5,134.0,2.85,13.9,630.0,189.77,117.09
2018,4,8,9,30,779.0,143.0,2.8,14.2,665.0,243.2,161.13
2018,4,8,9,45,825.0,133.0,2.75,14.5,712.5,300.22,209.11
2018,4,8,10,0,871.0,123.0,2.7,14.8,760.0,354.66,256.36
2018,4,8,10,15,878.5,125.0,2.7,15.05,790.0,408.87,304.45
2018,4,8,10,30,886.0,127.0,2.7,15.3,820.0,466.94,354.4
2018,4,8,10,45,891.0,129.0,2.7,15.5,843.0,518.52,398.23
2018,4,8,11,0,896.0,131.0,2.7,15.7,866.0,569.21,440.13
2018,4,8,11,15,899.5,132.0,2.7,15.9,881.0,617.19,478.81
2018,4,8,11,30,903.0,133.0,2.7,16.1,896.0,663.72,515.35
2018,4,8,11,45,904.0,134.0,2.7,16.3,903.5,707.02,548.58
2018,4,8,12,0,905.0,135.0,2.7,16.5,911.0,748.3,579.58
2018,4,8,12,15,906.0,134.5,2.7,16.6,911.0,786.09,607.71
2018,4,8,12,30,907.0,134.0,2.7,16.7,911.0,821.48,632.38
2018,4,8,12,45,906.5,132.5,2.7,16.8,902.5,852.21,653.51
2018,4,8,13,0,906.0,131.0,2.7,16.9,894.0,880.08,672.66
2018,4,8,13,15,901.0,130.0,2.7,16.95,876.5,901.66,687.62
2018,4,8,13,30,896.0,129.0,2.7,17.0,859.0,919.96,700.46
2018,4,8,13,45,888.0,128.0,2.75,17.05,834.0,932.28,709.76
2018,4,8,14,0,880.0,127.0,2.8,17.1,809.0,941.15,716.9
2018,4,8,14,15,868.5,126.0,2.85,17.05,777.0,952.68,726.33
2018,4,8,14,30,857.0,125.0,2.9,17.0,745.0,951.79,727.41
2018,4,8,14,45,842.5,123.0,2.95,16.95,706.5,943.5,723.67
2018,4,8,15,0,828.0,121.0,3.0,16.9,668.0,931.78,717.74
2018,4,8,15,15,811.0,117.5,3.0,16.9,624.5,912.75,706.32
2018,4,8,15,30,794.0,114.0,3.0,16.9,581.0,890.6,692.8
2018,4,8,15,45,767.0,111.5,3.15,16.55,532.5,863.19,677.43
2018,4,8,16,0,740.0,109.0,3.3,16.2,484.0,828.28,656.34
2018,4,8,16,15,701.5,105.5,3.35,15.85,431.5,779.88,624.3
2018,4,8,16,30,663.0,102.0,3.4,15.5,379.0,730.12,590.48
2018,4,8,16,45,613.5,96.0,3.45,15.15,326.0,667.11,545.46
2018,4,8,17,0,564.0,90.0,3.5,14.8,273.0,604.06,498.8
2018,4,8,17,15,496.5,82.0,3.45,14.3,222.0,525.01,437.41
2018,4,8,17,30,429.0,74.0,3.4,13.8,171.0,446.61,373.18
2018,4,8,17,45,332.0,61.5,3.3,13.25,125.0,349.43,290.36
2018,4,8,18,0,235.0,49.0,3.2,12.7,79.0,259.6,210.18
2018,4,8,18,15,137.5,31.0,3.1,12.45,46.5,162.69,101.64
2018,4,8,18,30,40.0,13.0,3.0,12.2,14.0,35.41,0.0
2018,4,8,18,45,20.0,6.5,2.9,11.9,7.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,9,5,45,7.5,7.5,1.2,11.4,8.0,6.82,0.0
2018,4,9,6,0,15.0,15.0,1.1,11.6,16.0,13.14,0.0
2018,4,9,6,15,29.5,33.0,1.15,12.2,36.5,27.8,16.9
2018,4,9,6,30,44.0,51.0,1.2,12.8,57.0,42.28,31.42
2018,4,9,6,45,73.0,72.0,1.2,13.4,87.5,57.05,45.07
2018,4,9,7,0,102.0,93.0,1.2,14.0,118.0,72.49,59.01
2018,4,9,7,15,158.5,112.5,1.25,14.35,162.0,86.74,71.65
2018,4,9,7,30,215.0,132.0,1.3,14.7,206.0,96.28,79.87
2018,4,9,7,45,243.5,151.5,1.35,15.05,248.0,108.57,90.29
2018,4,9,8,0,272.0,171.0,1.4,15.4,290.0,120.36,100.09
2018,4,9,8,15,237.5,198.5,1.4,15.8,311.0,135.91,112.92
2018,4,9,8,30,203.0,226.0,1.4,16.2,332.0,159.77,132.58
2018,4,9,8,45,297.0,229.5,1.45,16.6,400.5,158.75,121.51
2018,4,9,9,0,391.0,233.0,1.5,17.0,469.0,191.0,136.14
2018,4,9,9,15,540.0,202.0,1.45,17.4,552.5,209.19,140.73
2018,4,9,9,30,689.0,171.0,1.4,17.8,636.0,249.31,166.72
2018,4,9,9,45,766.0,155.5,1.4,18.2,698.0,299.58,206.72
2018,4,9,10,0,843.0,140.0,1.4,18.6,760.0,362.9,258.13
2018,4,9,10,15,855.0,140.5,1.35,18.9,791.0,416.19,303.39
2018,4,9,10,30,867.0,141.0,1.3,19.2,822.0,469.85,347.82
2018,4,9,10,45,870.0,143.5,1.25,19.5,843.5,521.09,389.14
2018,4,9,11,0,873.0,146.0,1.2,19.8,865.0,571.38,428.29
2018,4,9,11,15,873.0,149.0,1.15,20.0,879.0,619.26,464.48
2018,4,9,11,30,873.0,152.0,1.1,20.2,893.0,665.54,498.3
2018,4,9,11,45,888.5,145.5,1.05,20.4,905.0,709.68,529.86
2018,4,9,12,0,904.0,139.0,1.0,20.6,917.0,754.14,560.72
2018,4,9,12,15,755.5,213.5,1.0,20.75,863.5,756.68,560.28
2018,4,9,12,30,607.0,288.0,1.0,20.9,810.0,742.88,548.74
2018,4,9,12,45,583.0,295.5,1.0,21.05,793.0,757.35,558.73
2018,4,9,13,0,559.0,303.0,1.0,21.2,776.0,768.9,566.29
2018,4,9,13,15,436.5,339.5,0.95,21.25,704.5,721.03,531.54
2018,4,9,13,30,314.0,376.0,0.9,21.3,633.0,657.54,486.32
2018,4,9,13,45,348.5,350.0,0.85,21.35,627.5,675.15,500.27
2018,4,9,14,0,383.0,324.0,0.8,21.4,622.0,691.5,512.49
2018,4,9,14,15,573.5,239.5,0.8,21.3,666.0,803.45,593.28
2018,4,9,14,30,764.0,155.0,0.8,21.2,710.0,905.94,661.77
2018,4,9,14,45,757.5,146.5,0.75,21.15,673.5,897.95,655.63
2018,4,9,15,0,751.0,138.0,0.7,21.1,637.0,886.63,649.06
2018,4,9,15,15,664.5,154.5,0.7,21.1,575.0,826.58,611.55
2018,4,9,15,30,578.0,171.0,0.7,21.1,513.0,763.41,571.84
2018,4,9,15,45,478.5,179.5,0.95,20.7,447.0,672.8,514.55
2018,4,9,16,0,379.0,188.0,1.2,20.3,381.0,571.92,446.34
2018,4,9,16,15,307.5,169.5,1.35,19.75,315.5,483.75,384.09
2018,4,9,16,30,236.0,151.0,1.5,19.2,250.0,396.75,319.56
2018,4,9,16,45,392.5,117.0,1.65,18.6,256.0,501.55,406.37
2018,4,9,17,0,549.0,83.0,1.8,18.0,262.0,584.8,472.67
2018,4,9,17,15,505.0,74.0,1.85,17.3,216.5,523.72,426.65
2018,4,9,17,30,461.0,65.0,1.9,16.6,171.0,463.51,379.85
2018,4,9,17,45,395.5,54.5,1.95,15.85,128.5,387.52,316.94
2018,4,9,18,0,330.0,44.0,2.0,15.1,86.0,314.69,252.61
2018,4,9,18,15,205.5,29.5,1.95,14.8,51.5,204.4,133.85
2018,4,9,18,30,81.0,15.0,1.9,14.5,17.0,61.55,0.0
2018,4,9,18,45,40.5,7.5,1.85,14.2,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,10,5,45,2.0,6.0,1.6,11.8,6.0,5.46,0.0
2018,4,10,6,0,4.0,12.0,1.6,12.0,12.0,10.77,0.0
2018,4,10,6,15,4.0,13.5,1.65,12.2,14.0,12.1,4.36
2018,4,10,6,30,4.0,15.0,1.7,12.4,16.0,13.45,6.22
2018,4,10,6,45,7.5,20.0,1.8,12.6,22.0,17.96,10.46
2018,4,10,7,0,11.0,25.0,1.9,12.8,28.0,22.49,14.65
2018,4,10,7,15,5.5,20.0,1.95,12.9,21.5,17.98,10.61
2018,4,10,7,30,0.0,15.0,2.0,13.0,15.0,13.19,6.27
2018,4,10,7,45,0.0,17.5,2.1,13.1,17.5,15.4,8.23
2018,4,10,8,0,0.0,20.0,2.2,13.2,20.0,17.62,10.17
2018,4,10,8,15,0.0,24.0,2.3,13.3,24.0,21.16,13.28
2018,4,10,8,30,0.0,28.0,2.4,13.4,28.0,24.7,16.37
2018,4,10,8,45,0.0,44.5,2.45,13.55,44.5,39.32,27.75
2018,4,10,9,0,0.0,61.0,2.5,13.7,61.0,53.98,39.96
2018,4,10,9,15,0.0,87.5,2.5,13.8,87.5,77.58,59.52
2018,4,10,9,30,0.0,114.0,2.5,13.9,114.0,100.34,78.15
2018,4,10,9,45,4.5,160.0,2.5,14.0,163.5,139.98,110.22
2018,4,10,10,0,9.0,206.0,2.5,14.1,213.0,179.79,142.01
2018,4,10,10,15,6.5,190.0,2.45,14.2,195.0,167.15,131.58
2018,4,10,10,30,4.0,174.0,2.4,14.3,177.0,153.68,120.58
2018,4,10,10,45,5.5,185.5,2.4,14.4,190.0,164.8,129.39
2018,4,10,11,0,7.0,197.0,2.4,14.5,203.0,176.17,138.33
2018,4,10,11,15,6.0,179.5,2.45,14.5,184.5,161.42,126.44
2018,4,10,11,30,5.0,162.0,2.5,14.5,166.0,146.25,114.23
2018,4,10,11,45,9.5,215.5,2.5,14.55,223.5,196.52,154.51
2018,4,10,12,0,14.0,269.0,2.5,14.6,281.0,247.67,194.83
2018,4,10,12,15,15.5,278.5,2.6,14.6,292.0,258.8,203.53
2018,4,10,12,30,17.0,288.0,2.7,14.6,303.0,270.18,212.57
2018,4,10,12,45,17.0,288.0,2.75,14.55,302.5,271.98,214.13
2018,4,10,13,0,17.0,288.0,2.8,14.5,302.0,273.75,215.73
2018,4,10,13,15,21.5,300.0,2.9,14.45,317.5,290.53,229.29
2018,4,10,13,30,26.0,312.0,3.0,14.4,333.0,318.9,251.85
2018,4,10,13,45,37.5,323.0,3.1,14.4,352.5,344.11,272.16
2018,4,10,14,0,49.0,334.0,3.2,14.4,372.0,370.33,293.27
2018,4,10,14,15,84.0,334.0,3.25,14.4,396.5,407.58,323.82
2018,4,10,14,30,119.0,334.0,3.3,14.4,421.0,461.58,366.96
2018,4,10,14,45,149.5,322.0,3.4,14.4,425.5,483.22,385.36
2018,4,10,15,0,180.0,310.0,3.5,14.4,430.0,504.32,403.59
2018,4,10,15,15,148.0,286.0,3.5,14.4,380.5,452.09,363.5
2018,4,10,15,30,116.0,262.0,3.5,14.4,331.0,398.93,322.37
2018,4,10,15,45,233.5,222.0,3.6,14.35,346.5,480.81,392.0
2018,4,10,16,0,351.0,182.0,3.7,14.3,362.0,539.83,442.93
2018,4,10,16,15,434.5,151.5,3.65,14.1,351.5,593.52,487.88
2018,4,10,16,30,518.0,121.0,3.6,13.9,341.0,622.22,513.11
2018,4,10,16,45,594.0,99.0,3.55,13.7,319.5,656.86,541.4
2018,4,10,17,0,670.0,77.0,3.5,13.5,298.0,677.1,557.96
2018,4,10,17,15,586.5,71.5,3.35,13.05,240.5,585.73,486.97
2018,4,10,17,30,503.0,66.0,3.2,12.6,183.0,497.2,415.9
2018,4,10,17,45,396.5,55.0,3.0,12.1,132.5,389.66,325.24
2018,4,10,18,0,290.0,44.0,2.8,11.6,82.0,288.71,236.21
2018,4,10,18,15,186.0,30.0,2.75,11.3,50.5,194.29,134.1
2018,4,10,18,30,82.0,16.0,2.7,11.0,19.0,63.21,0.0
2018,4,10,18,45,41.0,8.0,2.65,10.65,9.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,11,5,45,2.5,5.5,2.55,10.1,5.5,5.0,0.0
2018,4,11,6,0,5.0,11.0,2.5,10.2,11.0,9.86,0.0
2018,4,11,6,15,2.5,19.0,2.55,10.45,19.0,16.73,8.46
2018,4,11,6,30,0.0,27.0,2.6,10.7,27.0,23.78,15.48
2018,4,11,6,45,0.0,33.5,2.65,10.95,33.5,29.52,20.95
2018,4,11,7,0,0.0,40.0,2.7,11.2,40.0,35.26,26.3
2018,4,11,7,15,35.5,65.5,2.65,11.35,78.0,56.54,45.54
2018,4,11,7,30,71.0,91.0,2.6,11.5,116.0,72.79,60.02
2018,4,11,7,45,94.5,125.5,2.55,11.6,164.0,96.79,81.17
2018,4,11,8,0,118.0,160.0,2.5,11.7,212.0,119.44,100.81
2018,4,11,8,15,179.5,191.5,2.5,11.75,281.5,139.47,117.91
2018,4,11,8,30,241.0,223.0,2.5,11.8,351.0,148.95,125.69
2018,4,11,8,45,176.5,230.0,2.5,11.9,328.5,169.02,132.96
2018,4,11,9,0,112.0,237.0,2.5,12.0,306.0,182.77,142.53
2018,4,11,9,15,75.0,251.5,2.6,12.05,299.0,206.8,162.75
2018,4,11,9,30,38.0,266.0,2.7,12.1,292.0,217.3,172.55
2018,4,11,9,45,153.5,298.5,2.8,12.1,411.5,267.51,208.77
2018,4,11,10,0,269.0,331.0,2.9,12.1,531.0,331.6,257.34
2018,4,11,10,15,358.5,322.5,3.05,12.1,600.0,379.43,295.06
2018,4,11,10,30,448.0,314.0,3.2,12.1,669.0,430.74,336.44
2018,4,11,10,45,418.5,337.0,3.35,12.1,676.0,464.19,364.85
2018,4,11,11,0,389.0,360.0,3.5,12.1,683.0,498.07,392.74
2018,4,11,11,15,342.0,384.0,3.6,12.1,671.5,516.06,407.61
2018,4,11,11,30,295.0,408.0,3.7,12.1,660.0,529.99,418.77
2018,4,11,11,45,261.5,417.5,3.85,12.15,642.5,536.94,424.49
2018,4,11,12,0,228.0,427.0,4.0,12.2,625.0,538.94,426.19
2018,4,11,12,15,240.5,422.0,4.05,12.15,630.5,559.51,442.79
2018,4,11,12,30,253.0,417.0,4.1,12.1,636.0,585.4,463.24
2018,4,11,12,45,267.0,411.0,4.2,12.1,640.0,607.73,481.2
2018,4,11,13,0,281.0,405.0,4.3,12.1,644.0,629.74,498.97
2018,4,11,13,15,253.0,402.5,4.3,12.1,614.5,618.65,490.49
2018,4,11,13,30,225.0,400.0,4.3,12.1,585.0,593.5,471.67
2018,4,11,13,45,185.5,388.0,4.35,12.05,537.5,556.56,443.7
2018,4,11,14,0,146.0,376.0,4.4,12.0,490.0,517.17,413.51
2018,4,11,14,15,94.0,337.0,4.45,12.05,409.5,420.17,337.89
2018,4,11,14,30,42.0,298.0,4.5,12.1,329.0,334.89,269.78
2018,4,11,14,45,31.5,268.0,4.55,12.1,290.5,296.58,239.68
2018,4,11,15,0,21.0,238.0,4.6,12.1,252.0,242.89,196.62
2018,4,11,15,15,16.0,211.0,4.6,12.1,221.5,212.52,172.27
2018,4,11,15,30,11.0,184.0,4.6,12.1,191.0,181.88,147.39
2018,4,11,15,45,13.5,155.0,4.7,11.95,162.5,155.94,126.59
2018,4,11,16,0,16.0,126.0,4.8,11.8,134.0,129.8,105.35
2018,4,11,16,15,76.5,122.5,4.8,11.65,155.5,204.29,170.92
2018,4,11,16,30,137.0,119.0,4.8,11.5,177.0,253.96,215.19
2018,4,11,16,45,204.0,118.0,4.85,11.4,192.0,325.86,277.49
2018,4,11,17,0,271.0,117.0,4.9,11.3,207.0,378.98,323.43
2018,4,11,17,15,271.0,85.0,4.9,11.05,162.0,349.33,298.98
2018,4,11,17,30,271.0,53.0,4.9,10.8,117.0,297.76,255.56
2018,4,11,17,45,252.5,50.5,4.95,10.6,98.0,276.28,234.51
2018,4,11,18,0,234.0,48.0,5.0,10.4,79.0,257.19,212.88
2018,4,11,18,15,143.0,32.5,4.9,10.2,49.0,172.81,123.17
2018,4,11,18,30,52.0,17.0,4.8,10.0,19.0,46.41,0.0
2018,4,11,18,45,26.0,8.5,4.7,9.8,9.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.3,9.25,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,7.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.8,6.75,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,12,5,45,58.5,12.5,2.8,7.45,16.0,11.37,0.0
2018,4,12,6,0,117.0,25.0,2.8,7.8,32.0,19.75,0.0
2018,4,12,6,15,243.0,39.5,2.95,8.15,72.0,30.8,20.79
2018,4,12,6,30,369.0,54.0,3.1,8.5,112.0,41.58,31.58
2018,4,12,6,45,450.5,64.0,3.2,8.9,161.5,50.31,39.95
2018,4,12,7,0,532.0,74.0,3.3,9.3,211.0,56.51,45.78
2018,4,12,7,15,585.0,81.5,3.3,9.6,263.5,60.28,49.21
2018,4,12,7,30,638.0,89.0,3.3,9.9,316.0,63.92,52.39
2018,4,12,7,45,673.0,96.0,3.35,10.2,368.5,66.91,54.87
2018,4,12,8,0,708.0,103.0,3.4,10.5,421.0,69.73,57.15
2018,4,12,8,15,670.0,122.5,3.35,10.75,451.0,80.67,66.63
2018,4,12,8,30,632.0,142.0,3.3,11.0,481.0,90.96,75.42
2018,4,12,8,45,611.0,160.0,3.25,11.25,511.0,120.57,83.71
2018,4,12,9,0,590.0,178.0,3.2,11.5,541.0,169.32,112.54
2018,4,12,9,15,501.0,211.0,3.15,11.7,534.0,216.78,152.28
2018,4,12,9,30,412.0,244.0,3.1,11.9,527.0,253.86,187.03
2018,4,12,9,45,373.0,273.0,3.0,12.1,539.5,299.74,227.22
2018,4,12,10,0,334.0,302.0,2.9,12.3,552.0,333.45,257.06
2018,4,12,10,15,369.0,291.0,2.95,12.45,577.0,362.21,281.26
2018,4,12,10,30,404.0,280.0,3.0,12.6,602.0,388.65,303.9
2018,4,12,10,45,391.5,317.0,3.0,12.75,636.0,437.98,343.88
2018,4,12,11,0,379.0,354.0,3.0,12.9,670.0,489.77,384.55
2018,4,12,11,15,464.0,324.5,3.1,12.95,718.5,537.98,423.29
2018,4,12,11,30,549.0,295.0,3.2,13.0,767.0,595.03,468.68
2018,4,12,11,45,679.5,241.0,3.3,13.05,829.5,665.89,524.86
2018,4,12,12,0,810.0,187.0,3.4,13.1,892.0,742.9,585.11
2018,4,12,12,15,823.0,181.5,3.55,13.1,897.5,783.25,616.41
2018,4,12,12,30,836.0,176.0,3.7,13.1,903.0,822.09,646.55
2018,4,12,12,45,842.0,174.0,3.8,13.1,900.0,856.76,672.05
2018,4,12,13,0,848.0,172.0,3.9,13.1,897.0,889.09,695.8
2018,4,12,13,15,807.5,185.0,3.95,13.1,864.5,893.23,699.25
2018,4,12,13,30,767.0,198.0,4.0,13.1,832.0,899.17,704.34
2018,4,12,13,45,626.0,243.5,4.05,13.05,751.5,837.44,659.28
2018,4,12,14,0,485.0,289.0,4.1,13.0,671.0,765.98,605.47
2018,4,12,14,15,571.0,248.5,4.1,12.95,681.0,815.4,645.87
2018,4,12,14,30,657.0,208.0,4.1,12.9,691.0,868.8,687.9
2018,4,12,14,45,726.0,176.0,4.15,12.9,684.5,907.11,716.82
2018,4,12,15,0,795.0,144.0,4.2,12.9,678.0,940.63,742.48
2018,4,12,15,15,776.5,140.0,4.2,12.9,634.0,919.9,729.07
2018,4,12,15,30,758.0,136.0,4.2,12.9,590.0,896.18,713.89
2018,4,12,15,45,736.5,130.0,4.15,12.7,542.0,864.52,693.23
2018,4,12,16,0,715.0,124.0,4.1,12.5,494.0,830.36,670.55
2018,4,12,16,15,688.0,117.5,4.05,12.3,444.5,788.46,641.76
2018,4,12,16,30,661.0,111.0,4.0,12.1,395.0,744.79,611.13
2018,4,12,16,45,621.5,103.0,3.9,11.9,342.5,687.29,568.89
2018,4,12,17,0,582.0,95.0,3.8,11.7,290.0,629.29,525.08
2018,4,12,17,15,522.5,85.5,3.65,11.3,238.0,553.68,465.79
2018,4,12,17,30,463.0,76.0,3.5,10.9,186.0,477.52,403.37
2018,4,12,17,45,376.5,64.0,3.35,10.5,139.0,386.35,325.14
2018,4,12,18,0,290.0,52.0,3.2,10.1,92.0,301.47,249.04
2018,4,12,18,15,179.5,35.0,3.15,9.8,56.5,201.48,147.58
2018,4,12,18,30,69.0,18.0,3.1,9.5,21.0,57.55,0.0
2018,4,12,18,45,34.5,9.0,3.05,9.25,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,13,5,45,46.0,12.0,2.2,7.5,15.0,10.91,0.0
2018,4,13,6,0,92.0,24.0,2.2,7.9,30.0,19.44,2.64
2018,4,13,6,15,222.0,39.5,2.25,8.45,71.0,30.69,20.9
2018,4,13,6,30,352.0,55.0,2.3,9.0,112.0,42.21,32.16
2018,4,13,6,45,444.5,64.0,2.4,9.55,163.0,50.01,39.62
2018,4,13,7,0,537.0,73.0,2.5,10.1,214.0,55.42,44.67
2018,4,13,7,15,590.5,80.0,2.6,10.7,266.5,58.83,47.7
2018,4,13,7,30,644.0,87.0,2.7,11.3,319.0,62.15,50.5
2018,4,13,7,45,681.5,92.5,2.75,11.9,371.5,64.1,51.98
2018,4,13,8,0,719.0,98.0,2.8,12.5,424.0,65.96,53.34
2018,4,13,8,15,745.5,102.5,2.8,12.95,474.0,66.94,53.93
2018,4,13,8,30,772.0,107.0,2.8,13.4,524.0,75.33,61.01
2018,4,13,8,45,791.0,111.0,2.8,13.85,570.5,104.39,63.95
2018,4,13,9,0,810.0,115.0,2.8,14.3,617.0,156.12,91.12
2018,4,13,9,15,829.0,116.5,2.75,14.6,660.0,208.24,129.3
2018,4,13,9,30,848.0,118.0,2.7,14.9,703.0,262.36,174.5
2018,4,13,9,45,863.5,118.0,2.65,15.25,740.5,316.18,221.8
2018,4,13,10,0,879.0,118.0,2.6,15.6,778.0,377.02,274.86
2018,4,13,10,15,886.0,120.0,2.6,15.85,807.0,430.33,321.74
2018,4,13,10,30,893.0,122.0,2.6,16.1,836.0,483.34,367.28
2018,4,13,10,45,897.5,124.0,2.55,16.35,858.5,534.65,410.11
2018,4,13,11,0,902.0,126.0,2.5,16.6,881.0,585.01,450.86
2018,4,13,11,15,905.0,127.0,2.5,16.8,896.0,632.55,488.59
2018,4,13,11,30,908.0,128.0,2.5,17.0,911.0,678.59,524.17
2018,4,13,11,45,856.5,157.5,2.5,17.2,901.0,713.34,549.81
2018,4,13,12,0,805.0,187.0,2.5,17.4,891.0,742.04,570.36
2018,4,13,12,15,792.0,193.5,2.5,17.55,885.5,773.51,593.22
2018,4,13,12,30,779.0,200.0,2.5,17.7,880.0,805.37,615.8
2018,4,13,12,45,843.0,163.0,2.55,17.8,892.0,849.81,647.91
2018,4,13,13,0,907.0,126.0,2.6,17.9,904.0,889.78,675.48
2018,4,13,13,15,893.0,130.5,2.6,17.95,884.0,908.37,688.16
2018,4,13,13,30,879.0,135.0,2.6,18.0,864.0,923.51,698.75
2018,4,13,13,45,860.5,138.5,2.65,18.05,835.5,939.31,710.39
2018,4,13,14,0,842.0,142.0,2.7,18.1,807.0,943.12,714.02
2018,4,13,14,15,805.5,150.0,2.7,18.0,766.0,931.3,707.25
2018,4,13,14,30,769.0,158.0,2.7,17.9,725.0,921.9,702.39
2018,4,13,14,45,758.5,151.0,2.75,17.85,687.0,911.62,697.3
2018,4,13,15,0,748.0,144.0,2.8,17.8,649.0,898.08,690.04
2018,4,13,15,15,752.5,131.5,2.8,17.8,612.0,888.97,685.48
2018,4,13,15,30,757.0,119.0,2.8,17.8,575.0,876.38,678.55
2018,4,13,15,45,729.0,113.0,2.8,17.4,523.5,838.41,654.76
2018,4,13,16,0,701.0,107.0,2.8,17.0,472.0,798.2,629.19
2018,4,13,16,15,675.0,102.5,2.8,16.65,425.5,759.8,604.36
2018,4,13,16,30,649.0,98.0,2.8,16.3,379.0,719.79,577.75
2018,4,13,16,45,584.0,93.0,2.8,15.95,321.5,644.67,523.86
2018,4,13,17,0,519.0,88.0,2.8,15.6,264.0,570.55,469.04
2018,4,13,17,15,497.0,76.0,2.8,15.05,221.0,523.77,433.92
2018,4,13,17,30,475.0,64.0,2.8,14.5,178.0,476.62,396.43
2018,4,13,17,45,395.0,54.0,2.8,13.95,133.0,389.97,323.97
2018,4,13,18,0,315.0,44.0,2.8,13.4,88.0,305.84,250.31
2018,4,13,18,15,206.0,31.0,2.8,13.05,55.0,210.58,155.73
2018,4,13,18,30,97.0,18.0,2.8,12.7,22.0,74.43,0.0
2018,4,13,18,45,48.5,9.0,2.75,12.35,11.0,8.19,0.0
2018,4,13,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
