Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,21,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.25,8.8,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.2,9.2,2.0,0.0,0.0
2018,4,14,5,45,86.0,15.5,2.15,9.6,21.0,14.1,0.0
2018,4,14,6,0,166.0,29.0,2.1,10.0,40.0,22.91,6.87
2018,4,14,6,15,280.0,41.5,2.1,10.45,80.0,32.31,22.29
2018,4,14,6,30,394.0,54.0,2.1,10.9,120.0,43.42,33.05
2018,4,14,6,45,472.5,63.5,2.1,11.35,170.0,49.41,38.84
2018,4,14,7,0,551.0,73.0,2.1,11.8,220.0,55.23,44.22
2018,4,14,7,15,603.5,79.5,2.05,12.35,272.5,58.26,46.88
2018,4,14,7,30,656.0,86.0,2.0,12.9,325.0,61.22,49.35
2018,4,14,7,45,693.5,91.0,1.9,13.45,377.5,62.85,50.54
2018,4,14,8,0,731.0,96.0,1.8,14.0,430.0,64.42,51.65
2018,4,14,8,15,758.5,100.0,1.7,14.6,481.0,65.14,51.97
2018,4,14,8,30,786.0,104.0,1.6,15.2,532.0,72.99,58.51
2018,4,14,8,45,806.5,107.5,1.55,15.8,579.5,105.94,62.64
2018,4,14,9,0,827.0,111.0,1.5,16.4,627.0,158.35,90.73
2018,4,14,9,15,845.0,112.5,1.5,16.8,670.0,211.26,129.51
2018,4,14,9,30,863.0,114.0,1.5,17.2,713.0,266.05,174.78
2018,4,14,9,45,877.5,114.0,1.5,17.55,750.0,327.12,226.97
2018,4,14,10,0,892.0,114.0,1.5,17.9,787.0,381.74,274.27
2018,4,14,10,15,901.0,115.5,1.5,18.15,817.5,436.02,320.81
2018,4,14,10,30,910.0,117.0,1.5,18.4,848.0,490.17,366.01
2018,4,14,10,45,916.5,118.0,1.55,18.65,871.5,542.38,408.68
2018,4,14,11,0,923.0,119.0,1.6,18.9,895.0,593.77,449.48
2018,4,14,11,15,926.0,120.0,1.65,19.0,910.0,642.12,487.2
2018,4,14,11,30,929.0,121.0,1.7,19.1,925.0,688.91,522.85
2018,4,14,11,45,930.5,121.5,1.75,19.2,932.0,732.55,555.46
2018,4,14,12,0,932.0,122.0,1.8,19.3,939.0,774.13,585.97
2018,4,14,12,15,932.0,121.5,1.9,19.3,938.0,811.47,612.59
2018,4,14,12,30,932.0,121.0,2.0,19.3,937.0,846.27,636.93
2018,4,14,12,45,930.5,120.5,2.05,19.3,928.0,877.15,658.16
2018,4,14,13,0,929.0,120.0,2.1,19.3,919.0,905.1,677.47
2018,4,14,13,15,924.5,119.0,2.2,19.25,901.5,926.91,693.38
2018,4,14,13,30,920.0,118.0,2.3,19.2,884.0,945.42,707.26
2018,4,14,13,45,913.5,117.0,2.4,19.15,859.5,958.74,717.86
2018,4,14,14,0,907.0,116.0,2.5,19.1,835.0,968.61,726.34
2018,4,14,14,15,898.0,114.5,2.6,18.95,803.0,972.14,731.04
2018,4,14,14,30,889.0,113.0,2.7,18.8,771.0,972.17,733.61
2018,4,14,14,45,877.0,111.0,2.8,18.6,733.0,965.37,731.87
2018,4,14,15,0,865.0,109.0,2.9,18.4,695.0,964.97,734.64
2018,4,14,15,15,849.5,106.5,2.9,18.4,651.5,947.72,724.59
2018,4,14,15,30,834.0,104.0,2.9,18.4,608.0,927.3,712.56
2018,4,14,15,45,812.5,101.0,3.05,17.85,560.0,897.72,696.72
2018,4,14,16,0,791.0,98.0,3.2,17.3,512.0,865.48,678.66
2018,4,14,16,15,760.5,94.5,3.2,16.9,460.5,822.15,650.84
2018,4,14,16,30,730.0,91.0,3.2,16.5,409.0,782.97,625.52
2018,4,14,16,45,687.5,87.0,3.2,16.1,356.0,726.29,586.37
2018,4,14,17,0,645.0,83.0,3.2,15.7,303.0,669.22,545.65
2018,4,14,17,15,568.0,76.5,3.15,15.15,246.0,581.63,479.58
2018,4,14,17,30,491.0,70.0,3.1,14.6,189.0,496.61,412.71
2018,4,14,17,45,419.5,59.5,3.0,14.1,144.0,414.37,343.96
2018,4,14,18,0,348.0,49.0,2.9,13.6,99.0,336.65,275.46
2018,4,14,18,15,227.0,34.5,2.9,13.35,62.0,230.12,172.86
2018,4,14,18,30,106.0,20.0,2.9,13.1,25.0,110.44,0.0
2018,4,14,18,45,53.0,10.0,2.85,12.85,12.5,38.74,0.0
2018,4,14,19,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.9,9.75,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,2.0,10.0,2.0,0.0,0.0
2018,4,15,5,45,102.0,15.5,2.1,10.25,22.5,14.1,0.0
2018,4,15,6,0,196.0,29.0,2.2,10.5,43.0,22.88,8.83
2018,4,15,6,15,310.5,41.0,2.4,10.85,84.5,33.61,23.52
2018,4,15,6,30,425.0,53.0,2.6,11.2,126.0,42.33,32.09
2018,4,15,6,45,288.0,63.0,2.75,11.55,120.0,46.87,36.55
2018,4,15,7,0,151.0,73.0,2.9,11.9,114.0,56.28,45.14
2018,4,15,7,15,75.5,70.5,3.0,12.15,91.0,57.88,46.57
2018,4,15,7,30,0.0,68.0,3.1,12.4,68.0,60.11,48.44
2018,4,15,7,45,21.0,104.5,3.2,12.65,114.0,86.92,72.06
2018,4,15,8,0,42.0,141.0,3.3,12.9,160.0,113.29,94.92
2018,4,15,8,15,51.5,174.0,3.45,13.05,200.0,135.91,114.22
2018,4,15,8,30,61.0,207.0,3.6,13.2,240.0,157.51,132.42
2018,4,15,8,45,75.0,234.0,3.7,13.4,278.5,180.77,143.1
2018,4,15,9,0,89.0,261.0,3.8,13.6,317.0,208.04,162.99
2018,4,15,9,15,199.5,284.0,3.9,13.65,420.0,241.13,184.14
2018,4,15,9,30,310.0,307.0,4.0,13.7,523.0,287.39,217.17
2018,4,15,9,45,445.5,271.5,4.05,13.75,599.5,315.97,237.42
2018,4,15,10,0,581.0,236.0,4.1,13.8,676.0,365.18,276.4
2018,4,15,10,15,675.5,205.0,4.2,13.8,735.5,412.43,316.33
2018,4,15,10,30,770.0,174.0,4.3,13.8,795.0,473.8,367.8
2018,4,15,10,45,614.0,248.5,4.35,13.75,752.5,496.62,389.72
2018,4,15,11,0,458.0,323.0,4.4,13.7,710.0,509.38,401.57
2018,4,15,11,15,387.0,356.0,4.45,13.6,686.5,525.32,414.97
2018,4,15,11,30,316.0,389.0,4.5,13.5,663.0,532.35,420.71
2018,4,15,11,45,179.0,352.0,4.55,13.4,507.5,430.39,341.93
2018,4,15,12,0,42.0,315.0,4.6,13.3,352.0,310.24,246.25
2018,4,15,12,15,36.0,318.0,4.65,13.2,349.5,313.11,248.86
2018,4,15,12,30,30.0,321.0,4.7,13.1,347.0,315.54,250.83
2018,4,15,12,45,19.0,258.5,4.75,13.0,275.0,247.2,196.67
2018,4,15,13,0,8.0,196.0,4.8,12.9,203.0,182.44,144.63
2018,4,15,13,15,7.0,184.0,4.85,12.75,190.0,171.25,135.82
2018,4,15,13,30,6.0,172.0,4.9,12.6,177.0,159.87,126.76
2018,4,15,13,45,4.5,151.0,4.95,12.5,154.5,139.6,110.35
2018,4,15,14,0,3.0,130.0,5.0,12.4,132.0,119.15,93.69
2018,4,15,14,15,28.0,217.5,5.0,12.3,238.0,235.2,189.79
2018,4,15,14,30,53.0,305.0,5.0,12.2,344.0,352.81,285.13
2018,4,15,14,45,73.5,301.5,5.05,12.1,353.0,372.89,302.38
2018,4,15,15,0,94.0,298.0,5.1,12.0,362.0,393.2,320.16
2018,4,15,15,15,72.5,263.5,5.1,12.0,311.0,338.07,276.17
2018,4,15,15,30,51.0,229.0,5.1,12.0,260.0,282.13,231.04
2018,4,15,15,45,40.0,188.0,5.05,11.8,211.0,228.03,187.32
2018,4,15,16,0,29.0,147.0,5.0,11.6,162.0,173.72,142.63
2018,4,15,16,15,179.0,151.5,4.9,11.35,231.0,348.34,293.63
2018,4,15,16,30,329.0,156.0,4.8,11.1,300.0,486.41,410.71
2018,4,15,16,45,370.0,125.5,4.75,10.85,268.0,497.16,421.37
2018,4,15,17,0,411.0,95.0,4.7,10.6,236.0,484.37,413.41
2018,4,15,17,15,471.5,81.0,4.55,10.3,217.0,511.25,436.18
2018,4,15,17,30,532.0,67.0,4.4,10.0,198.0,525.36,446.57
2018,4,15,17,45,449.0,57.5,4.25,9.7,150.0,434.57,368.64
2018,4,15,18,0,366.0,48.0,4.1,9.4,102.0,348.09,290.96
2018,4,15,18,15,241.0,34.0,4.0,9.25,64.0,237.83,184.45
2018,4,15,18,30,116.0,20.0,3.9,9.1,26.0,117.4,0.0
2018,4,15,18,45,58.0,10.0,3.75,9.0,13.0,41.62,0.0
2018,4,15,19,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,16,5,45,6.0,4.5,2.15,8.5,5.0,4.09,0.0
2018,4,16,6,0,12.0,9.0,2.2,8.6,10.0,8.13,0.04
2018,4,16,6,15,6.0,8.0,2.35,8.7,8.5,7.17,0.66
2018,4,16,6,30,0.0,7.0,2.5,8.8,7.0,6.14,0.0
2018,4,16,6,45,0.0,9.0,2.6,8.85,9.0,7.9,1.56
2018,4,16,7,0,0.0,11.0,2.7,8.9,11.0,9.66,3.21
2018,4,16,7,15,14.5,42.0,2.8,8.95,47.5,37.64,28.79
2018,4,16,7,30,29.0,73.0,2.9,9.0,84.0,62.95,51.67
2018,4,16,7,45,195.5,120.5,2.95,9.0,210.5,87.73,73.78
2018,4,16,8,0,362.0,168.0,3.0,9.0,337.0,118.72,101.1
2018,4,16,8,15,393.0,182.0,3.05,9.0,383.5,117.98,100.06
2018,4,16,8,30,424.0,196.0,3.1,9.0,430.0,124.12,105.15
2018,4,16,8,45,406.5,215.5,3.15,8.95,455.5,157.7,116.41
2018,4,16,9,0,389.0,235.0,3.2,8.9,481.0,196.21,142.94
2018,4,16,9,15,299.5,264.0,3.2,8.95,460.5,236.15,178.63
2018,4,16,9,30,210.0,293.0,3.2,9.0,440.0,267.14,208.24
2018,4,16,9,45,137.0,315.0,3.25,9.05,413.0,278.49,220.78
2018,4,16,10,0,64.0,337.0,3.3,9.1,386.0,290.13,232.48
2018,4,16,10,15,152.0,360.5,3.3,9.15,482.0,342.11,272.73
2018,4,16,10,30,240.0,384.0,3.3,9.2,578.0,411.74,327.4
2018,4,16,10,45,317.5,374.0,3.35,9.3,638.5,455.4,362.32
2018,4,16,11,0,395.0,364.0,3.4,9.4,699.0,512.16,407.69
2018,4,16,11,15,421.5,362.0,3.4,9.5,724.5,549.69,437.76
2018,4,16,11,30,448.0,360.0,3.4,9.6,750.0,592.19,471.32
2018,4,16,11,45,576.5,297.5,3.45,9.7,804.0,654.17,521.34
2018,4,16,12,0,705.0,235.0,3.5,9.8,858.0,722.05,575.46
2018,4,16,12,15,673.5,243.5,3.5,9.9,838.0,739.18,588.25
2018,4,16,12,30,642.0,252.0,3.5,10.0,818.0,752.44,598.21
2018,4,16,12,45,570.5,279.0,3.55,10.1,778.0,745.83,592.58
2018,4,16,13,0,499.0,306.0,3.6,10.2,738.0,733.3,582.45
2018,4,16,13,15,720.5,206.5,3.65,10.3,817.5,852.85,676.43
2018,4,16,13,30,942.0,107.0,3.7,10.4,897.0,958.67,752.04
2018,4,16,13,45,898.0,122.5,3.75,10.45,858.0,954.76,749.35
2018,4,16,14,0,854.0,138.0,3.8,10.5,819.0,956.31,751.61
2018,4,16,14,15,641.5,215.0,3.85,10.5,715.5,858.03,682.02
2018,4,16,14,30,429.0,292.0,3.9,10.5,612.0,742.38,593.2
2018,4,16,14,45,346.5,293.5,3.95,10.55,543.5,657.26,529.68
2018,4,16,15,0,264.0,295.0,4.0,10.6,475.0,586.25,474.91
2018,4,16,15,15,360.0,254.5,4.0,10.6,483.5,635.4,517.56
2018,4,16,15,30,456.0,214.0,4.0,10.6,492.0,699.61,570.39
2018,4,16,15,45,508.0,181.5,4.05,10.55,468.5,709.56,581.34
2018,4,16,16,0,560.0,149.0,4.1,10.5,445.0,722.61,594.36
2018,4,16,16,15,660.0,113.0,4.0,10.4,428.5,763.23,627.12
2018,4,16,16,30,760.0,77.0,3.9,10.3,412.0,789.16,648.36
2018,4,16,16,45,624.0,87.0,3.85,10.2,339.0,674.45,561.64
2018,4,16,17,0,488.0,97.0,3.8,10.1,266.0,551.4,465.93
2018,4,16,17,15,495.0,79.5,3.65,9.8,226.5,529.09,449.0
2018,4,16,17,30,502.0,62.0,3.5,9.5,187.0,497.24,422.41
2018,4,16,17,45,434.5,53.0,3.3,9.25,143.0,419.64,355.87
2018,4,16,18,0,367.0,44.0,3.1,9.0,99.0,345.72,289.07
2018,4,16,18,15,220.5,30.5,3.05,8.8,60.0,217.57,170.4
2018,4,16,18,30,74.0,17.0,3.0,8.6,21.0,77.02,0.0
2018,4,16,18,45,37.0,8.5,2.95,8.35,10.5,28.53,0.0
2018,4,16,19,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.95,4.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,17,5,15,11.5,2.5,1.9,5.05,2.0,0.0,0.0
2018,4,17,5,30,23.0,5.0,1.9,5.5,4.0,0.0,0.0
2018,4,17,5,45,117.0,18.0,1.95,5.9,26.0,16.37,0.0
2018,4,17,6,0,211.0,31.0,2.0,6.3,48.0,24.39,12.69
2018,4,17,6,15,336.0,42.5,1.95,6.75,92.5,34.59,25.07
2018,4,17,6,30,461.0,54.0,1.9,7.2,137.0,42.87,33.24
2018,4,17,6,45,537.0,61.5,1.9,7.65,189.0,47.24,37.55
2018,4,17,7,0,613.0,69.0,1.9,8.1,241.0,51.55,41.56
2018,4,17,7,15,659.0,75.5,1.85,8.6,294.5,54.78,44.43
2018,4,17,7,30,705.0,82.0,1.8,9.1,348.0,57.89,47.06
2018,4,17,7,45,737.5,87.0,1.8,9.6,401.0,59.66,48.42
2018,4,17,8,0,770.0,92.0,1.8,10.1,454.0,67.72,55.36
2018,4,17,8,15,794.5,96.5,1.7,10.5,505.0,69.14,56.33
2018,4,17,8,30,819.0,101.0,1.6,10.9,556.0,70.47,57.23
2018,4,17,8,45,837.5,104.5,1.55,11.35,603.5,115.73,66.63
2018,4,17,9,0,856.0,108.0,1.5,11.8,651.0,169.71,99.11
2018,4,17,9,15,871.5,110.0,1.35,12.15,694.0,224.21,141.28
2018,4,17,9,30,887.0,112.0,1.2,12.5,737.0,287.64,194.71
2018,4,17,9,45,894.5,114.5,1.1,12.8,772.0,342.45,242.84
2018,4,17,10,0,902.0,117.0,1.0,13.1,807.0,397.39,290.7
2018,4,17,10,15,914.0,117.5,0.85,13.4,839.0,452.51,337.09
2018,4,17,10,30,926.0,118.0,0.7,13.7,871.0,507.77,381.71
2018,4,17,10,45,931.0,119.0,0.6,13.95,893.5,559.88,422.61
2018,4,17,11,0,936.0,120.0,0.5,14.2,916.0,610.99,461.01
2018,4,17,11,15,938.0,122.0,0.5,14.4,931.0,659.96,497.62
2018,4,17,11,30,940.0,124.0,0.5,14.6,946.0,707.29,531.96
2018,4,17,11,45,832.0,175.0,0.45,14.75,906.5,722.87,541.46
2018,4,17,12,0,724.0,226.0,0.4,14.9,867.0,729.97,544.66
2018,4,17,12,15,775.0,203.5,0.45,15.0,889.0,781.82,582.09
2018,4,17,12,30,826.0,181.0,0.5,15.1,911.0,831.2,616.73
2018,4,17,12,45,878.5,154.0,0.6,15.2,923.5,880.02,649.82
2018,4,17,13,0,931.0,127.0,0.7,15.3,936.0,920.93,677.67
2018,4,17,13,15,928.0,125.0,0.85,15.3,918.5,943.04,694.76
2018,4,17,13,30,925.0,123.0,1.0,15.3,901.0,961.86,710.07
2018,4,17,13,45,920.5,120.5,1.15,15.35,876.0,975.44,721.97
2018,4,17,14,0,916.0,118.0,1.3,15.4,851.0,985.53,731.73
2018,4,17,14,15,900.5,118.5,1.45,15.3,816.0,984.96,735.03
2018,4,17,14,30,885.0,119.0,1.6,15.2,781.0,980.85,736.12
2018,4,17,14,45,836.0,127.5,1.8,15.1,728.0,960.48,727.04
2018,4,17,15,0,787.0,136.0,2.0,15.0,675.0,926.75,708.68
2018,4,17,15,15,765.0,130.0,2.0,15.0,627.0,899.63,692.11
2018,4,17,15,30,743.0,124.0,2.0,15.0,579.0,875.49,677.47
2018,4,17,15,45,767.0,111.0,2.25,14.65,548.5,871.82,680.39
2018,4,17,16,0,791.0,98.0,2.5,14.3,518.0,870.08,684.33
2018,4,17,16,15,763.5,95.0,2.6,14.0,468.0,829.8,659.11
2018,4,17,16,30,736.0,92.0,2.7,13.7,418.0,793.51,636.47
2018,4,17,16,45,680.0,88.0,2.8,13.4,360.0,724.81,588.79
2018,4,17,17,0,624.0,84.0,2.9,13.1,302.0,656.47,539.74
2018,4,17,17,15,561.0,77.0,2.9,12.6,248.5,579.67,481.88
2018,4,17,17,30,498.0,70.0,2.9,12.1,195.0,504.74,422.87
2018,4,17,17,45,424.5,60.5,2.9,11.6,149.5,421.64,353.63
2018,4,17,18,0,351.0,51.0,2.9,11.1,104.0,342.34,283.97
2018,4,17,18,15,235.0,37.0,2.85,10.8,66.5,238.6,187.02
2018,4,17,18,30,119.0,23.0,2.8,10.5,29.0,126.3,0.0
2018,4,17,18,45,59.5,11.5,2.75,10.2,14.5,44.0,0.0
2018,4,17,19,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,1.55,8.05,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,1.5,8.2,3.0,0.0,0.0
2018,4,18,5,45,2.5,11.0,1.45,8.3,11.0,10.01,0.0
2018,4,18,6,0,0.0,19.0,1.4,8.4,19.0,16.73,7.41
2018,4,18,6,15,0.0,31.0,1.35,8.7,31.0,27.34,18.59
2018,4,18,6,30,0.0,43.0,1.3,9.0,43.0,37.85,28.55
2018,4,18,6,45,0.0,48.5,1.3,9.25,48.5,42.81,33.34
2018,4,18,7,0,0.0,54.0,1.3,9.5,54.0,47.68,37.85
2018,4,18,7,15,17.0,83.0,1.3,9.75,89.5,70.02,57.98
2018,4,18,7,30,34.0,112.0,1.3,10.0,125.0,91.74,77.19
2018,4,18,7,45,88.5,154.5,1.35,10.25,195.0,121.52,103.18
2018,4,18,8,0,143.0,197.0,1.4,10.5,265.0,142.04,120.62
2018,4,18,8,15,189.0,215.0,1.4,10.75,315.0,153.44,129.92
2018,4,18,8,30,235.0,233.0,1.4,11.0,365.0,153.69,129.56
2018,4,18,8,45,225.0,256.5,1.4,11.25,391.0,195.41,150.25
2018,4,18,9,0,215.0,280.0,1.4,11.5,417.0,226.8,172.64
2018,4,18,9,15,241.0,299.0,1.4,11.75,462.0,251.12,190.09
2018,4,18,9,30,267.0,318.0,1.4,12.0,507.0,289.1,219.66
2018,4,18,9,45,247.5,339.0,1.45,12.2,521.0,318.69,244.68
2018,4,18,10,0,228.0,360.0,1.5,12.4,535.0,354.84,274.39
2018,4,18,10,15,208.0,378.5,1.55,12.6,543.0,378.4,293.77
2018,4,18,10,30,188.0,397.0,1.6,12.8,551.0,400.14,311.28
2018,4,18,10,45,143.0,395.5,1.7,12.95,514.5,392.95,306.65
2018,4,18,11,0,98.0,394.0,1.8,13.1,478.0,384.43,300.52
2018,4,18,11,15,81.0,399.0,1.85,13.25,469.0,387.88,303.17
2018,4,18,11,30,64.0,404.0,1.9,13.4,460.0,389.69,304.32
2018,4,18,11,45,62.0,405.5,2.0,13.55,460.0,397.19,310.12
2018,4,18,12,0,60.0,407.0,2.1,13.7,460.0,404.38,315.64
2018,4,18,12,15,70.5,408.5,2.15,13.8,471.0,420.74,328.37
2018,4,18,12,30,81.0,410.0,2.2,13.9,482.0,437.7,341.54
2018,4,18,12,45,165.5,411.5,2.25,14.0,556.5,523.71,408.23
2018,4,18,13,0,250.0,413.0,2.3,14.1,631.0,617.18,478.76
2018,4,18,13,15,406.5,348.0,2.35,14.1,694.5,714.94,553.92
2018,4,18,13,30,563.0,283.0,2.4,14.1,758.0,808.75,625.08
2018,4,18,13,45,744.0,197.5,2.4,14.1,806.5,909.62,698.88
2018,4,18,14,0,925.0,112.0,2.4,14.1,855.0,989.69,753.48
2018,4,18,14,15,926.5,106.0,2.4,14.05,826.0,998.04,759.5
2018,4,18,14,30,928.0,100.0,2.4,14.0,797.0,1002.77,764.02
2018,4,18,14,45,919.5,97.0,2.4,13.9,759.0,997.7,762.27
2018,4,18,15,0,911.0,94.0,2.4,13.8,721.0,989.1,758.37
2018,4,18,15,15,897.0,92.0,2.4,13.8,677.0,973.02,749.25
2018,4,18,15,30,883.0,90.0,2.4,13.8,633.0,953.75,738.09
2018,4,18,15,45,865.0,86.5,2.35,13.45,584.0,925.89,721.44
2018,4,18,16,0,847.0,83.0,2.3,13.1,535.0,904.58,709.38
2018,4,18,16,15,823.0,79.0,2.25,12.85,483.0,865.2,684.03
2018,4,18,16,30,799.0,75.0,2.2,12.6,431.0,823.72,656.89
2018,4,18,16,45,764.5,70.5,2.15,12.35,377.0,770.8,620.69
2018,4,18,17,0,730.0,66.0,2.1,12.1,323.0,716.95,582.76
2018,4,18,17,15,666.5,62.5,2.0,11.6,267.5,645.95,530.4
2018,4,18,17,30,603.0,59.0,1.9,11.1,212.0,572.37,473.75
2018,4,18,17,45,475.0,52.5,1.8,10.6,156.0,450.0,375.41
2018,4,18,18,0,347.0,46.0,1.7,10.1,100.0,335.38,277.87
2018,4,18,18,15,254.5,33.5,1.7,9.75,65.0,244.65,193.48
2018,4,18,18,30,162.0,21.0,1.7,9.4,30.0,149.84,15.88
2018,4,18,18,45,81.0,10.5,1.7,9.0,15.0,55.32,0.0
2018,4,18,19,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,19,5,15,17.5,2.5,2.1,7.05,2.5,0.0,0.0
2018,4,19,5,30,35.0,5.0,2.1,7.6,5.0,4.55,0.0
2018,4,19,5,45,150.0,18.5,2.1,8.15,30.5,16.83,0.0
2018,4,19,6,0,265.0,32.0,2.1,8.7,56.0,26.63,15.73
2018,4,19,6,15,387.5,41.0,2.2,9.3,101.5,32.89,23.48
2018,4,19,6,30,510.0,50.0,2.3,9.9,147.0,39.08,29.55
2018,4,19,6,45,578.0,57.5,2.45,10.45,199.0,43.67,33.94
2018,4,19,7,0,646.0,65.0,2.6,11.0,251.0,48.13,38.0
2018,4,19,7,15,690.0,70.0,2.7,11.55,304.5,50.39,39.94
2018,4,19,7,30,734.0,75.0,2.8,12.1,358.0,57.73,46.33
2018,4,19,7,45,764.0,80.0,2.9,12.6,411.0,60.01,48.12
2018,4,19,8,0,794.0,85.0,3.0,13.1,464.0,62.18,49.77
2018,4,19,8,15,817.5,89.0,3.0,13.5,515.5,63.45,50.63
2018,4,19,8,30,841.0,93.0,3.0,13.9,567.0,65.41,52.09
2018,4,19,8,45,859.0,96.0,3.05,14.25,614.5,117.9,64.6
2018,4,19,9,0,877.0,99.0,3.1,14.6,662.0,181.34,106.32
2018,4,19,9,15,892.5,100.5,3.1,14.85,705.0,236.09,149.56
2018,4,19,9,30,908.0,102.0,3.1,15.1,748.0,292.2,198.04
2018,4,19,9,45,920.0,102.5,3.1,15.4,785.0,347.75,247.6
2018,4,19,10,0,932.0,103.0,3.1,15.7,822.0,403.83,297.47
2018,4,19,10,15,939.5,104.0,3.1,15.85,851.5,458.83,345.89
2018,4,19,10,30,947.0,105.0,3.1,16.0,881.0,513.48,392.79
2018,4,19,10,45,952.0,105.5,3.15,16.2,903.5,565.9,436.76
2018,4,19,11,0,957.0,106.0,3.2,16.4,926.0,617.27,478.69
2018,4,19,11,15,960.0,106.5,3.25,16.45,940.5,666.18,517.95
2018,4,19,11,30,963.0,107.0,3.3,16.5,955.0,713.46,555.05
2018,4,19,11,45,964.5,107.0,3.35,16.6,961.5,757.44,588.86
2018,4,19,12,0,966.0,107.0,3.4,16.7,968.0,799.27,619.73
2018,4,19,12,15,962.0,109.0,3.45,16.75,965.5,836.39,645.91
2018,4,19,12,30,958.0,111.0,3.5,16.8,963.0,870.69,670.04
2018,4,19,12,45,951.5,113.0,3.55,16.85,952.0,900.0,690.66
2018,4,19,13,0,945.0,115.0,3.6,16.9,941.0,926.13,709.12
2018,4,19,13,15,941.5,114.0,3.6,16.95,923.5,948.69,724.87
2018,4,19,13,30,938.0,113.0,3.6,17.0,906.0,967.94,738.44
2018,4,19,13,45,931.5,111.5,3.6,17.0,880.5,980.54,747.72
2018,4,19,14,0,925.0,110.0,3.6,17.0,855.0,989.61,754.77
2018,4,19,14,15,916.0,108.5,3.6,16.95,822.5,992.79,758.11
2018,4,19,14,30,907.0,107.0,3.6,16.9,790.0,992.42,759.23
2018,4,19,14,45,896.0,105.0,3.55,16.85,752.0,986.1,756.1
2018,4,19,15,0,885.0,103.0,3.5,16.8,714.0,976.37,750.82
2018,4,19,15,15,870.5,100.0,3.5,16.8,670.0,958.85,740.5
2018,4,19,15,30,856.0,97.0,3.5,16.8,626.0,947.92,734.94
2018,4,19,15,45,835.0,94.5,3.45,16.5,577.5,918.74,717.03
2018,4,19,16,0,814.0,92.0,3.4,16.2,529.0,886.9,697.24
2018,4,19,16,15,785.0,89.0,3.35,15.9,477.0,844.76,669.8
2018,4,19,16,30,756.0,86.0,3.3,15.6,425.0,800.77,640.54
2018,4,19,16,45,717.0,81.5,3.25,15.3,371.5,750.32,605.78
2018,4,19,17,0,678.0,77.0,3.2,15.0,318.0,694.43,565.85
2018,4,19,17,15,624.0,71.5,3.15,14.45,265.5,625.09,514.53
2018,4,19,17,30,570.0,66.0,3.1,13.9,213.0,557.0,461.87
2018,4,19,17,45,468.5,58.5,3.05,13.3,161.0,453.25,377.81
2018,4,19,18,0,367.0,51.0,3.0,12.7,109.0,354.82,293.34
2018,4,19,18,15,212.0,36.0,2.9,12.3,66.5,221.19,174.7
2018,4,19,18,30,57.0,21.0,2.8,11.9,24.0,75.59,15.15
2018,4,19,18,45,28.5,10.5,2.7,11.55,12.0,25.69,0.0
2018,4,19,19,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,20,5,15,18.0,3.0,2.05,9.4,3.0,0.0,0.0
2018,4,20,5,30,36.0,6.0,2.0,9.9,6.0,5.46,0.0
2018,4,20,5,45,154.5,19.5,1.9,10.4,32.5,15.48,0.0
2018,4,20,6,0,273.0,33.0,1.8,10.9,59.0,27.38,16.67
2018,4,20,6,15,381.5,43.0,1.8,11.55,103.5,34.51,24.74
2018,4,20,6,30,490.0,53.0,1.8,12.2,148.0,41.44,31.42
2018,4,20,6,45,558.0,60.5,1.8,12.85,199.5,45.91,35.62
2018,4,20,7,0,626.0,68.0,1.8,13.5,251.0,50.25,39.52
2018,4,20,7,15,670.0,73.0,1.75,14.0,303.5,52.39,41.32
2018,4,20,7,30,714.0,78.0,1.7,14.5,356.0,54.47,42.99
2018,4,20,7,45,745.5,82.5,1.7,15.05,408.5,61.66,49.09
2018,4,20,8,0,777.0,87.0,1.7,15.6,461.0,63.38,50.31
2018,4,20,8,15,799.5,90.5,1.7,16.05,510.5,64.2,50.75
2018,4,20,8,30,822.0,94.0,1.7,16.5,560.0,69.22,54.84
2018,4,20,8,45,839.5,97.0,1.7,16.95,606.5,120.63,65.64
2018,4,20,9,0,857.0,100.0,1.7,17.4,653.0,174.2,99.74
2018,4,20,9,15,873.0,100.5,1.75,17.75,695.0,235.91,148.21
2018,4,20,9,30,889.0,101.0,1.8,18.1,737.0,290.32,194.43
2018,4,20,9,45,902.0,101.0,1.8,18.4,773.5,344.69,241.93
2018,4,20,10,0,915.0,101.0,1.8,18.7,810.0,399.7,289.68
2018,4,20,10,15,921.5,102.0,1.9,18.95,838.5,453.3,335.86
2018,4,20,10,30,928.0,103.0,2.0,19.2,867.0,506.46,380.53
2018,4,20,10,45,932.0,105.0,2.05,19.4,889.0,558.52,423.0
2018,4,20,11,0,936.0,107.0,2.1,19.6,911.0,609.5,463.44
2018,4,20,11,15,938.5,107.5,2.2,19.7,925.0,657.07,500.78
2018,4,20,11,30,941.0,108.0,2.3,19.8,939.0,703.0,536.08
2018,4,20,11,45,941.0,109.0,2.35,19.9,945.0,745.83,568.13
2018,4,20,12,0,941.0,110.0,2.4,20.0,951.0,786.47,597.36
2018,4,20,12,15,940.5,110.0,2.5,20.0,949.5,823.48,623.28
2018,4,20,12,30,940.0,110.0,2.6,20.0,948.0,857.91,647.41
2018,4,20,12,45,938.0,109.0,2.7,20.0,938.5,887.43,668.21
2018,4,20,13,0,936.0,108.0,2.8,20.0,929.0,913.95,687.05
2018,4,20,13,15,932.0,108.0,2.9,19.85,912.0,936.6,703.78
2018,4,20,13,30,928.0,108.0,3.0,19.7,895.0,955.99,718.47
2018,4,20,13,45,921.5,107.0,3.1,19.6,870.0,968.73,728.71
2018,4,20,14,0,915.0,106.0,3.2,19.5,845.0,977.99,736.82
2018,4,20,14,15,907.0,104.5,3.25,19.25,813.5,981.83,741.5
2018,4,20,14,30,899.0,103.0,3.3,19.0,782.0,982.18,744.02
2018,4,20,14,45,888.0,101.0,3.4,18.8,744.5,975.66,742.28
2018,4,20,15,0,877.0,99.0,3.5,18.6,707.0,965.76,738.39
2018,4,20,15,15,863.0,97.0,3.5,18.6,664.0,949.75,729.14
2018,4,20,15,30,849.0,95.0,3.5,18.6,621.0,940.37,724.65
2018,4,20,15,45,830.0,92.0,3.55,17.95,573.5,912.43,709.25
2018,4,20,16,0,811.0,89.0,3.6,17.3,526.0,881.81,691.87
2018,4,20,16,15,786.5,85.0,3.6,16.9,475.5,842.5,666.97
2018,4,20,16,30,762.0,81.0,3.6,16.5,425.0,801.22,640.17
2018,4,20,16,45,728.5,76.5,3.55,16.05,372.5,749.86,605.04
2018,4,20,17,0,695.0,72.0,3.5,15.6,320.0,702.89,572.19
2018,4,20,17,15,625.5,68.0,3.4,15.0,264.5,622.6,512.36
2018,4,20,17,30,556.0,64.0,3.3,14.4,209.0,544.58,451.9
2018,4,20,17,45,484.5,56.0,3.2,13.85,161.5,462.82,385.4
2018,4,20,18,0,413.0,48.0,3.1,13.3,114.0,384.67,317.67
2018,4,20,18,15,270.5,35.0,3.05,12.85,72.0,259.49,206.3
2018,4,20,18,30,128.0,22.0,3.0,12.4,30.0,132.81,44.94
2018,4,20,18,45,64.0,11.0,2.95,12.0,15.0,46.35,0.0
2018,4,20,19,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,21,5,15,27.5,4.0,2.1,9.5,4.0,0.0,0.0
2018,4,21,5,30,55.0,8.0,2.1,10.0,8.0,7.28,0.0
2018,4,21,5,45,172.0,20.5,2.1,10.5,35.0,16.27,0.0
2018,4,21,6,0,289.0,33.0,2.1,11.0,62.0,27.19,16.88
2018,4,21,6,15,391.0,43.0,2.1,11.5,106.5,34.33,24.66
2018,4,21,6,30,493.0,53.0,2.1,12.0,151.0,41.26,31.31
2018,4,21,6,45,561.5,59.5,2.1,12.5,202.0,44.92,34.8
2018,4,21,7,0,630.0,66.0,2.1,13.0,253.0,48.52,38.05
2018,4,21,7,15,674.0,71.0,2.05,13.5,305.5,50.74,39.93
2018,4,21,7,30,718.0,76.0,2.0,14.0,358.0,58.1,46.29
2018,4,21,7,45,750.0,80.0,2.0,14.55,410.5,59.58,47.33
2018,4,21,8,0,782.0,84.0,2.0,15.1,463.0,61.0,48.31
2018,4,21,8,15,805.0,87.0,1.95,15.6,513.0,61.56,48.53
2018,4,21,8,30,828.0,90.0,1.9,16.1,563.0,69.83,55.44
2018,4,21,8,45,846.0,92.5,1.85,16.65,609.5,121.24,65.02
2018,4,21,9,0,864.0,95.0,1.8,17.2,656.0,183.66,106.96
2018,4,21,9,15,878.0,96.5,1.75,17.65,697.5,237.29,149.31
2018,4,21,9,30,892.0,98.0,1.7,18.1,739.0,292.12,195.98
2018,4,21,9,45,904.0,99.5,1.65,18.55,776.0,347.37,243.95
2018,4,21,10,0,916.0,101.0,1.6,19.0,813.0,403.2,291.88
2018,4,21,10,15,923.0,102.0,1.55,19.4,842.0,456.99,337.27
2018,4,21,10,30,930.0,103.0,1.5,19.8,871.0,510.39,380.88
2018,4,21,10,45,935.0,104.0,1.4,20.15,893.5,562.17,421.57
2018,4,21,11,0,940.0,105.0,1.3,20.5,916.0,612.95,459.92
2018,4,21,11,15,943.0,105.5,1.3,20.75,930.0,660.89,495.79
2018,4,21,11,30,946.0,106.0,1.3,21.0,944.0,707.23,529.49
2018,4,21,11,45,947.5,106.5,1.25,21.25,951.0,750.75,559.8
2018,4,21,12,0,949.0,107.0,1.2,21.5,958.0,792.17,586.96
2018,4,21,12,15,948.5,107.0,1.3,21.6,956.5,829.33,612.16
2018,4,21,12,30,948.0,107.0,1.4,21.7,955.0,863.9,635.63
2018,4,21,12,45,945.5,107.0,1.55,21.75,945.5,894.05,656.97
2018,4,21,13,0,943.0,107.0,1.7,21.8,936.0,921.21,676.42
2018,4,21,13,15,939.5,106.5,1.8,21.75,919.0,943.87,692.7
2018,4,21,13,30,936.0,106.0,1.9,21.7,902.0,963.25,707.0
2018,4,21,13,45,929.5,105.5,2.05,21.6,877.5,976.53,718.22
2018,4,21,14,0,923.0,105.0,2.2,21.5,853.0,986.34,727.35
2018,4,21,14,15,915.0,103.5,2.3,21.35,821.5,990.17,732.32
2018,4,21,14,30,907.0,102.0,2.4,21.2,790.0,990.48,735.19
2018,4,21,14,45,895.5,100.5,2.5,21.05,752.0,983.98,733.7
2018,4,21,15,0,884.0,99.0,2.6,20.9,714.0,974.1,730.12
2018,4,21,15,15,862.5,98.5,2.6,20.9,668.0,952.57,717.46
2018,4,21,15,30,841.0,98.0,2.6,20.9,622.0,937.93,709.62
2018,4,21,15,45,819.0,95.5,2.7,20.4,573.5,907.83,693.35
2018,4,21,16,0,797.0,93.0,2.8,19.9,525.0,875.15,675.1
2018,4,21,16,15,781.5,88.0,2.8,19.4,477.5,842.99,656.12
2018,4,21,16,30,766.0,83.0,2.8,18.9,430.0,808.5,635.07
2018,4,21,16,45,723.5,79.0,2.85,18.45,375.0,749.78,595.95
2018,4,21,17,0,681.0,75.0,2.9,18.0,320.0,696.33,559.49
2018,4,21,17,15,632.5,69.5,2.85,17.3,268.5,631.19,512.58
2018,4,21,17,30,584.0,64.0,2.8,16.6,217.0,567.04,464.24
2018,4,21,17,45,499.5,55.5,2.75,15.9,166.0,473.98,390.41
2018,4,21,18,0,415.0,47.0,2.7,15.2,115.0,385.69,316.05
2018,4,21,18,15,308.0,37.0,2.7,14.7,77.5,286.43,227.1
2018,4,21,18,30,201.0,27.0,2.7,14.2,40.0,187.56,80.75
2018,4,21,18,45,104.5,14.5,2.7,13.75,21.0,72.68,0.0
2018,4,21,19,0,8.0,2.0,2.7,13.3,2.0,0.0,0.0
2018,4,21,19,15,4.0,1.0,2.65,13.1,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,22,5,15,16.5,4.5,2.3,9.9,4.5,0.0,0.0
2018,4,22,5,30,33.0,9.0,2.3,10.4,9.0,8.19,0.0
2018,4,22,5,45,95.5,22.5,2.3,10.9,30.5,18.21,0.0
2018,4,22,6,0,158.0,36.0,2.3,11.4,52.0,27.96,17.78
2018,4,22,6,15,241.0,51.5,2.3,11.85,92.0,39.4,29.14
2018,4,22,6,30,324.0,67.0,2.3,12.3,132.0,50.46,39.49
2018,4,22,6,45,445.0,75.5,2.3,12.75,193.0,56.14,44.8
2018,4,22,7,0,566.0,84.0,2.3,13.2,254.0,62.65,50.63
2018,4,22,7,15,620.5,90.0,2.25,13.65,309.0,64.97,52.56
2018,4,22,7,30,675.0,96.0,2.2,14.1,364.0,67.27,54.37
2018,4,22,7,45,708.0,101.5,2.15,14.5,416.5,68.95,55.58
2018,4,22,8,0,741.0,107.0,2.1,14.9,469.0,70.53,56.68
2018,4,22,8,15,766.5,111.5,2.05,15.4,520.0,71.25,57.0
2018,4,22,8,30,792.0,116.0,2.0,15.9,571.0,90.95,62.1
2018,4,22,8,45,811.0,119.0,2.0,16.35,617.5,140.83,81.47
2018,4,22,9,0,830.0,122.0,2.0,16.8,664.0,193.1,116.01
2018,4,22,9,15,770.5,150.5,1.95,17.35,678.0,244.3,159.69
2018,4,22,9,30,711.0,179.0,1.9,17.9,692.0,296.49,206.24
2018,4,22,9,45,616.0,227.5,1.85,18.45,687.5,347.05,251.92
2018,4,22,10,0,521.0,276.0,1.8,19.0,683.0,388.27,288.34
2018,4,22,10,15,542.0,282.5,1.75,19.45,719.5,435.09,325.59
2018,4,22,10,30,563.0,289.0,1.7,19.9,756.0,483.8,363.38
2018,4,22,10,45,570.5,297.0,1.65,20.35,780.5,528.48,397.33
2018,4,22,11,0,578.0,305.0,1.6,20.8,805.0,573.4,430.47
2018,4,22,11,15,583.5,309.5,1.55,21.1,821.0,614.39,460.2
2018,4,22,11,30,589.0,314.0,1.5,21.4,837.0,655.0,488.88
2018,4,22,11,45,688.0,262.5,1.45,21.7,878.0,711.24,529.39
2018,4,22,12,0,787.0,211.0,1.4,22.0,919.0,773.15,572.9
2018,4,22,12,15,830.5,187.0,1.45,22.15,933.0,817.66,604.41
2018,4,22,12,30,874.0,163.0,1.5,22.3,947.0,864.06,635.54
2018,4,22,12,45,889.5,151.0,1.5,22.4,942.0,890.2,652.11
2018,4,22,13,0,905.0,139.0,1.5,22.5,937.0,921.08,671.96
2018,4,22,13,15,903.5,136.5,1.6,22.45,920.5,943.3,687.86
2018,4,22,13,30,902.0,134.0,1.7,22.4,904.0,962.36,701.94
2018,4,22,13,45,887.5,136.0,1.75,22.4,875.5,970.64,708.45
2018,4,22,14,0,873.0,138.0,1.8,22.4,847.0,985.5,719.47
2018,4,22,14,15,836.5,145.5,1.85,22.3,804.0,972.31,712.71
2018,4,22,14,30,800.0,153.0,1.9,22.2,761.0,955.25,703.81
2018,4,22,14,45,734.5,166.5,1.95,22.1,704.0,920.52,683.27
2018,4,22,15,0,669.0,180.0,2.0,22.0,647.0,876.48,656.42
2018,4,22,15,15,743.5,147.0,2.0,22.0,636.0,912.07,682.33
2018,4,22,15,30,818.0,114.0,2.0,22.0,625.0,936.5,700.04
2018,4,22,15,45,792.0,109.0,2.05,21.75,573.0,899.93,678.38
2018,4,22,16,0,766.0,104.0,2.1,21.5,521.0,860.89,655.31
2018,4,22,16,15,742.0,101.5,2.15,21.1,473.5,830.21,637.97
2018,4,22,16,30,718.0,99.0,2.2,20.7,426.0,792.53,615.17
2018,4,22,16,45,659.5,93.0,2.25,20.35,365.5,718.93,565.72
2018,4,22,17,0,601.0,87.0,2.3,20.0,305.0,645.95,515.1
2018,4,22,17,15,561.5,78.5,2.35,19.2,257.0,586.41,473.29
2018,4,22,17,30,522.0,70.0,2.4,18.4,209.0,527.42,429.59
2018,4,22,17,45,444.5,62.0,2.4,17.6,162.0,441.84,361.87
2018,4,22,18,0,367.0,54.0,2.4,16.8,115.0,358.98,292.44
2018,4,22,18,15,254.5,41.0,2.45,16.3,76.5,256.87,202.81
2018,4,22,18,30,142.0,28.0,2.5,15.8,38.0,154.22,75.28
2018,4,22,18,45,72.5,15.0,2.55,15.35,20.0,55.02,0.0
2018,4,22,19,0,3.0,2.0,2.6,14.9,2.0,0.0,0.0
2018,4,22,19,15,1.5,1.0,2.55,14.75,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,23,5,15,13.0,4.5,0.8,11.85,4.5,0.0,0.0
2018,4,23,5,30,26.0,9.0,0.8,12.1,9.0,8.19,0.0
2018,4,23,5,45,116.5,25.5,0.85,12.35,36.5,20.16,0.0
2018,4,23,6,0,207.0,42.0,0.9,12.6,64.0,32.74,21.98
2018,4,23,6,15,288.0,54.5,0.9,13.0,103.5,41.77,31.18
2018,4,23,6,30,369.0,67.0,0.9,13.4,143.0,50.53,39.44
2018,4,23,6,45,451.0,77.5,0.85,13.8,196.5,57.55,45.9
2018,4,23,7,0,533.0,88.0,0.8,14.2,250.0,65.6,53.05
2018,4,23,7,15,585.0,95.0,0.85,14.75,303.5,68.54,55.46
2018,4,23,7,30,637.0,102.0,0.9,15.3,357.0,71.39,57.7
2018,4,23,7,45,672.5,107.0,0.95,15.85,409.0,72.49,58.34
2018,4,23,8,0,708.0,112.0,1.0,16.4,461.0,73.54,58.92
2018,4,23,8,15,734.0,116.5,1.05,16.85,510.5,74.09,59.08
2018,4,23,8,30,760.0,121.0,1.1,17.3,560.0,88.5,57.91
2018,4,23,8,45,780.0,124.5,1.1,17.8,606.5,145.43,84.92
2018,4,23,9,0,800.0,128.0,1.1,18.3,653.0,196.49,118.8
2018,4,23,9,15,821.5,128.0,1.05,18.85,696.0,247.55,158.69
2018,4,23,9,30,843.0,128.0,1.0,19.4,739.0,300.86,203.0
2018,4,23,9,45,863.0,125.5,1.0,19.9,777.0,353.81,247.9
2018,4,23,10,0,883.0,123.0,1.0,20.4,815.0,413.81,297.54
2018,4,23,10,15,889.5,125.5,0.9,20.85,844.0,466.97,340.71
2018,4,23,10,30,896.0,128.0,0.8,21.3,873.0,519.77,381.94
2018,4,23,10,45,900.5,129.0,0.75,21.7,894.0,569.82,420.03
2018,4,23,11,0,905.0,130.0,0.7,22.1,915.0,618.89,455.93
2018,4,23,11,15,908.0,131.0,0.65,22.3,929.5,665.86,489.42
2018,4,23,11,30,911.0,132.0,0.6,22.5,944.0,711.34,520.73
2018,4,23,11,45,912.0,132.0,0.6,22.7,950.0,752.92,549.21
2018,4,23,12,0,913.0,132.0,0.6,22.9,956.0,792.47,575.44
2018,4,23,12,15,912.5,132.5,0.6,22.95,954.5,829.08,598.41
2018,4,23,12,30,912.0,133.0,0.6,23.0,953.0,863.24,619.67
2018,4,23,12,45,910.0,131.5,0.6,23.1,943.0,891.72,637.12
2018,4,23,13,0,908.0,130.0,0.6,23.2,933.0,917.27,652.79
2018,4,23,13,15,904.0,129.0,0.65,23.15,915.5,938.5,667.2
2018,4,23,13,30,900.0,128.0,0.7,23.1,898.0,956.53,679.81
2018,4,23,13,45,894.0,126.5,0.8,23.05,873.5,968.94,690.13
2018,4,23,14,0,888.0,125.0,0.9,23.0,849.0,977.97,698.54
2018,4,23,14,15,879.5,123.0,1.0,22.85,817.0,980.71,703.46
2018,4,23,14,30,871.0,121.0,1.1,22.7,785.0,980.03,706.41
2018,4,23,14,45,859.5,118.5,1.2,22.55,747.5,982.78,711.65
2018,4,23,15,0,848.0,116.0,1.3,22.4,710.0,972.1,708.38
2018,4,23,15,15,832.5,114.0,1.3,22.4,667.0,954.88,699.11
2018,4,23,15,30,817.0,112.0,1.3,22.4,624.0,934.58,687.98
2018,4,23,15,45,796.5,108.0,1.55,21.75,576.0,904.31,675.45
2018,4,23,16,0,776.0,104.0,1.8,21.1,528.0,871.42,660.33
2018,4,23,16,15,747.5,100.0,1.9,20.7,477.0,834.43,639.37
2018,4,23,16,30,719.0,96.0,2.0,20.3,426.0,790.65,613.01
2018,4,23,16,45,681.0,91.0,2.1,19.85,373.5,736.0,578.05
2018,4,23,17,0,643.0,86.0,2.2,19.4,321.0,680.85,541.36
2018,4,23,17,15,591.0,79.5,2.2,18.6,269.0,612.35,493.04
2018,4,23,17,30,539.0,73.0,2.2,17.8,217.0,544.98,443.25
2018,4,23,17,45,462.0,63.0,2.2,16.95,167.5,456.63,374.07
2018,4,23,18,0,385.0,53.0,2.2,16.1,118.0,372.36,303.91
2018,4,23,18,15,278.0,40.0,2.2,15.55,78.5,270.47,214.9
2018,4,23,18,30,171.0,27.0,2.2,15.0,39.0,171.45,93.86
2018,4,23,18,45,89.0,14.5,2.2,14.45,20.5,64.11,0.0
2018,4,23,19,0,7.0,2.0,2.2,13.9,2.0,0.0,0.0
2018,4,23,19,15,3.5,1.0,2.1,13.7,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
