Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,20,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,24,5,15,2.5,1.5,1.55,10.8,1.5,0.0,0.0
2018,4,24,5,30,5.0,3.0,1.6,11.1,3.0,2.73,0.0
2018,4,24,5,45,2.5,10.5,1.65,11.4,10.5,9.23,0.0
2018,4,24,6,0,0.0,18.0,1.7,11.7,18.0,15.83,7.87
2018,4,24,6,15,0.0,29.0,1.7,12.05,29.0,25.55,17.02
2018,4,24,6,30,0.0,40.0,1.7,12.4,40.0,35.28,26.02
2018,4,24,6,45,0.0,36.0,1.7,12.7,36.0,31.72,22.98
2018,4,24,7,0,0.0,32.0,1.7,13.0,32.0,28.18,19.81
2018,4,24,7,15,0.0,30.5,1.65,13.35,30.5,26.86,18.57
2018,4,24,7,30,0.0,29.0,1.6,13.7,29.0,25.55,17.31
2018,4,24,7,45,0.0,38.0,1.6,14.0,38.0,33.52,24.32
2018,4,24,8,0,0.0,47.0,1.6,14.3,47.0,41.5,31.26
2018,4,24,8,15,0.0,55.0,1.55,14.7,55.0,48.61,37.33
2018,4,24,8,30,0.0,63.0,1.5,15.1,63.0,55.74,41.29
2018,4,24,8,45,0.0,50.5,1.5,15.45,50.5,44.67,31.86
2018,4,24,9,0,0.0,38.0,1.5,15.8,38.0,33.61,22.51
2018,4,24,9,15,1.5,83.5,1.5,16.1,84.5,74.36,56.06
2018,4,24,9,30,3.0,129.0,1.5,16.4,131.0,113.91,87.98
2018,4,24,9,45,5.5,163.0,1.55,16.65,167.0,143.52,111.41
2018,4,24,10,0,8.0,197.0,1.6,16.9,203.0,173.38,134.79
2018,4,24,10,15,12.0,223.0,1.65,17.05,232.5,197.67,153.62
2018,4,24,10,30,16.0,249.0,1.7,17.2,262.0,222.6,172.84
2018,4,24,10,45,100.0,284.0,1.75,17.4,370.5,288.91,224.19
2018,4,24,11,0,184.0,319.0,1.8,17.6,479.0,368.87,285.52
2018,4,24,11,15,341.0,304.5,1.85,17.65,607.0,466.08,360.16
2018,4,24,11,30,498.0,290.0,1.9,17.7,735.0,579.11,445.07
2018,4,24,11,45,530.5,282.5,1.95,17.8,759.5,623.37,477.77
2018,4,24,12,0,563.0,275.0,2.0,17.9,784.0,668.12,510.96
2018,4,24,12,15,672.0,238.0,2.05,17.9,844.5,748.04,570.11
2018,4,24,12,30,781.0,201.0,2.1,17.9,905.0,827.77,628.05
2018,4,24,12,45,711.5,226.5,2.2,17.9,863.0,827.95,627.65
2018,4,24,13,0,642.0,252.0,2.3,17.9,821.0,818.35,621.15
2018,4,24,13,15,649.5,244.5,2.35,17.8,811.0,840.61,638.29
2018,4,24,13,30,657.0,237.0,2.4,17.7,801.0,860.55,653.57
2018,4,24,13,45,542.5,284.5,2.5,17.55,741.5,815.68,621.46
2018,4,24,14,0,428.0,332.0,2.6,17.4,682.0,769.58,588.21
2018,4,24,14,15,552.5,269.0,2.65,17.2,703.0,834.94,640.01
2018,4,24,14,30,677.0,206.0,2.7,17.0,724.0,903.51,691.83
2018,4,24,14,45,723.0,177.0,2.7,16.8,706.0,923.73,706.96
2018,4,24,15,0,769.0,148.0,2.7,16.6,688.0,939.41,719.58
2018,4,24,15,15,684.5,162.0,2.7,16.6,621.0,874.98,676.36
2018,4,24,15,30,600.0,176.0,2.7,16.6,554.0,807.91,631.19
2018,4,24,15,45,557.5,173.0,2.7,16.05,503.5,753.12,595.24
2018,4,24,16,0,515.0,170.0,2.7,15.5,453.0,705.44,563.13
2018,4,24,16,15,498.0,156.5,2.65,15.1,409.0,667.76,537.75
2018,4,24,16,30,481.0,143.0,2.6,14.7,365.0,628.65,510.71
2018,4,24,16,45,440.0,130.5,2.55,14.3,315.0,568.79,466.63
2018,4,24,17,0,399.0,118.0,2.5,13.9,265.0,509.4,421.76
2018,4,24,17,15,388.5,100.5,2.45,13.5,225.0,469.13,391.29
2018,4,24,17,30,378.0,83.0,2.4,13.1,185.0,427.91,358.57
2018,4,24,17,45,335.5,69.0,2.35,12.65,145.0,367.23,307.82
2018,4,24,18,0,293.0,55.0,2.3,12.2,105.0,308.94,256.9
2018,4,24,18,15,220.0,41.0,2.25,11.85,71.5,233.67,188.71
2018,4,24,18,30,147.0,27.0,2.2,11.5,38.0,157.73,94.22
2018,4,24,18,45,77.5,14.5,2.15,11.2,20.0,57.65,0.0
2018,4,24,19,0,8.0,2.0,2.1,10.9,2.0,0.0,0.0
2018,4,24,19,15,4.0,1.0,2.05,10.7,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,25,5,15,6.0,3.0,1.85,7.85,3.0,0.0,0.0
2018,4,25,5,30,12.0,6.0,1.9,8.2,6.0,5.46,0.0
2018,4,25,5,45,12.0,13.5,2.0,8.6,14.0,12.12,0.48
2018,4,25,6,0,12.0,21.0,2.1,9.0,22.0,18.87,10.72
2018,4,25,6,15,6.0,32.5,2.05,9.4,33.0,28.67,20.05
2018,4,25,6,30,0.0,44.0,2.0,9.8,44.0,38.83,29.53
2018,4,25,6,45,0.0,62.0,2.0,10.2,62.0,54.21,43.58
2018,4,25,7,0,0.0,80.0,2.0,10.6,80.0,69.15,57.01
2018,4,25,7,15,1.5,100.5,1.9,11.1,101.0,85.82,71.7
2018,4,25,7,30,3.0,121.0,1.8,11.6,122.0,102.27,85.91
2018,4,25,7,45,8.0,138.5,1.75,12.05,142.0,116.36,97.82
2018,4,25,8,0,13.0,156.0,1.7,12.5,162.0,130.32,109.42
2018,4,25,8,15,90.5,204.5,1.65,13.0,256.5,156.13,131.0
2018,4,25,8,30,168.0,253.0,1.6,13.5,351.0,181.53,142.11
2018,4,25,8,45,169.5,277.5,1.55,14.05,383.0,211.29,161.62
2018,4,25,9,0,171.0,302.0,1.5,14.6,415.0,241.77,183.89
2018,4,25,9,15,313.0,285.0,1.55,15.0,508.0,264.67,195.79
2018,4,25,9,30,455.0,268.0,1.6,15.4,601.0,303.63,222.66
2018,4,25,9,45,591.0,230.0,1.6,15.8,683.5,347.48,255.75
2018,4,25,10,0,727.0,192.0,1.6,16.2,766.0,404.6,300.6
2018,4,25,10,15,808.0,163.0,1.65,16.45,822.0,463.36,348.36
2018,4,25,10,30,889.0,134.0,1.7,16.7,878.0,526.39,398.96
2018,4,25,10,45,901.0,131.5,1.8,16.95,902.0,577.25,440.18
2018,4,25,11,0,913.0,129.0,1.9,17.2,926.0,627.72,480.14
2018,4,25,11,15,915.5,129.5,1.95,17.3,939.5,674.18,516.17
2018,4,25,11,30,918.0,130.0,2.0,17.4,953.0,719.07,550.22
2018,4,25,11,45,918.0,130.5,2.05,17.55,958.5,760.48,580.96
2018,4,25,12,0,918.0,131.0,2.1,17.7,964.0,799.76,609.11
2018,4,25,12,15,918.0,130.5,2.15,17.7,962.0,835.9,634.07
2018,4,25,12,30,918.0,130.0,2.2,17.7,960.0,869.56,657.29
2018,4,25,12,45,917.0,128.0,2.25,17.7,950.0,898.39,677.21
2018,4,25,13,0,916.0,126.0,2.3,17.7,940.0,924.31,695.25
2018,4,25,13,15,912.0,125.5,2.4,17.6,923.0,945.98,711.27
2018,4,25,13,30,908.0,125.0,2.5,17.5,906.0,964.46,725.31
2018,4,25,13,45,901.0,123.5,2.55,17.4,880.5,975.87,734.29
2018,4,25,14,0,894.0,122.0,2.6,17.3,855.0,983.86,741.21
2018,4,25,14,15,885.0,120.5,2.65,17.1,823.0,986.51,745.01
2018,4,25,14,30,876.0,119.0,2.7,16.9,791.0,985.75,746.73
2018,4,25,14,45,864.0,117.0,2.75,16.75,753.0,988.39,750.81
2018,4,25,15,0,852.0,115.0,2.8,16.6,715.0,977.66,745.93
2018,4,25,15,15,837.0,111.5,2.8,16.6,671.5,959.02,734.99
2018,4,25,15,30,822.0,108.0,2.8,16.6,628.0,937.28,722.04
2018,4,25,15,45,801.0,105.5,2.9,16.05,580.5,908.11,706.17
2018,4,25,16,0,780.0,103.0,3.0,15.5,533.0,876.38,688.24
2018,4,25,16,15,751.5,99.5,3.0,15.15,482.0,839.64,665.16
2018,4,25,16,30,723.0,96.0,3.0,14.8,431.0,796.31,636.84
2018,4,25,16,45,685.0,91.0,3.05,14.45,378.5,741.43,599.51
2018,4,25,17,0,647.0,86.0,3.1,14.1,326.0,686.06,560.64
2018,4,25,17,15,588.0,80.5,3.05,13.6,273.0,612.87,506.3
2018,4,25,17,30,529.0,75.0,3.0,13.1,220.0,541.17,450.94
2018,4,25,17,45,403.5,67.0,2.95,12.6,164.0,415.03,348.26
2018,4,25,18,0,278.0,59.0,2.9,12.1,108.0,304.51,253.77
2018,4,25,18,15,167.0,42.5,2.8,11.75,69.0,185.7,150.24
2018,4,25,18,30,56.0,26.0,2.7,11.4,30.0,75.81,45.37
2018,4,25,18,45,30.5,13.5,2.65,11.0,15.5,29.82,0.0
2018,4,25,19,0,5.0,1.0,2.6,10.6,1.0,0.0,0.0
2018,4,25,19,15,2.5,0.5,2.6,10.45,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,26,5,15,3.5,2.0,2.5,8.0,2.0,0.0,0.0
2018,4,26,5,30,7.0,4.0,2.6,8.3,4.0,3.64,0.0
2018,4,26,5,45,3.5,9.5,2.75,8.6,9.5,8.51,0.0
2018,4,26,6,0,0.0,15.0,2.9,8.9,15.0,13.18,5.84
2018,4,26,6,15,0.0,24.5,2.95,9.25,24.5,21.56,13.72
2018,4,26,6,30,0.0,34.0,3.0,9.6,34.0,29.96,21.54
2018,4,26,6,45,0.0,46.0,3.0,10.0,46.0,40.58,31.29
2018,4,26,7,0,0.0,58.0,3.0,10.4,58.0,51.23,40.9
2018,4,26,7,15,0.0,71.0,3.0,10.7,71.0,62.74,51.15
2018,4,26,7,30,0.0,84.0,3.0,11.0,84.0,73.75,60.79
2018,4,26,7,45,0.0,100.0,3.0,11.35,100.0,87.05,72.31
2018,4,26,8,0,0.0,116.0,3.0,11.7,116.0,100.2,83.54
2018,4,26,8,15,3.0,143.0,3.0,12.05,145.0,121.63,101.85
2018,4,26,8,30,6.0,170.0,3.0,12.4,174.0,143.16,114.57
2018,4,26,8,45,10.5,198.0,3.0,12.7,205.0,166.46,132.89
2018,4,26,9,0,15.0,226.0,3.0,13.0,236.0,190.49,151.63
2018,4,26,9,15,16.0,240.0,3.05,13.3,251.0,204.09,162.04
2018,4,26,9,30,17.0,254.0,3.1,13.6,266.0,217.87,172.62
2018,4,26,9,45,20.0,272.5,3.1,13.9,287.5,235.96,186.53
2018,4,26,10,0,23.0,291.0,3.1,14.2,309.0,254.55,200.79
2018,4,26,10,15,59.5,332.5,3.15,14.4,382.0,297.05,233.53
2018,4,26,10,30,96.0,374.0,3.2,14.6,455.0,352.67,276.44
2018,4,26,10,45,331.5,328.0,3.3,14.8,617.0,439.09,343.87
2018,4,26,11,0,567.0,282.0,3.4,15.0,779.0,556.0,434.75
2018,4,26,11,15,732.5,208.5,3.45,15.1,860.5,628.84,492.38
2018,4,26,11,30,898.0,135.0,3.5,15.2,942.0,712.29,557.75
2018,4,26,11,45,910.0,129.5,3.55,15.3,952.0,756.26,591.4
2018,4,26,12,0,922.0,124.0,3.6,15.4,962.0,798.85,622.86
2018,4,26,12,15,922.0,123.5,3.65,15.4,960.5,834.91,648.59
2018,4,26,12,30,922.0,123.0,3.7,15.4,959.0,868.5,672.53
2018,4,26,12,45,920.5,122.5,3.75,15.4,950.0,898.18,693.71
2018,4,26,13,0,919.0,122.0,3.8,15.4,941.0,924.99,712.92
2018,4,26,13,15,880.5,138.5,3.85,15.35,911.0,932.07,718.57
2018,4,26,13,30,842.0,155.0,3.9,15.3,881.0,944.96,728.58
2018,4,26,13,45,779.5,178.5,3.95,15.25,836.0,929.63,718.9
2018,4,26,14,0,717.0,202.0,4.0,15.2,791.0,917.51,711.78
2018,4,26,14,15,802.0,158.0,4.0,15.1,794.0,958.57,742.06
2018,4,26,14,30,887.0,114.0,4.0,15.0,797.0,992.42,766.9
2018,4,26,14,45,876.0,112.5,4.0,14.85,759.5,986.24,764.17
2018,4,26,15,0,865.0,111.0,4.0,14.7,722.0,986.97,766.75
2018,4,26,15,15,850.5,108.0,4.0,14.7,678.5,969.25,756.04
2018,4,26,15,30,836.0,105.0,4.0,14.7,635.0,948.39,743.33
2018,4,26,15,45,817.5,102.0,4.0,14.35,588.0,920.78,726.78
2018,4,26,16,0,799.0,99.0,4.0,14.0,541.0,890.51,708.21
2018,4,26,16,15,774.5,95.5,3.95,13.7,491.0,851.69,682.78
2018,4,26,16,30,750.0,92.0,3.9,13.4,441.0,816.27,659.52
2018,4,26,16,45,715.5,87.0,3.9,13.15,388.5,763.73,622.92
2018,4,26,17,0,681.0,82.0,3.9,12.9,336.0,710.49,584.83
2018,4,26,17,15,626.5,76.5,3.8,12.5,282.5,639.96,531.86
2018,4,26,17,30,572.0,71.0,3.7,12.1,229.0,570.71,477.88
2018,4,26,17,45,430.5,65.5,3.65,11.7,170.0,438.18,369.67
2018,4,26,18,0,289.0,60.0,3.6,11.3,111.0,313.8,263.07
2018,4,26,18,15,165.5,44.0,3.5,11.0,71.0,187.04,152.31
2018,4,26,18,30,42.0,28.0,3.4,10.7,31.0,71.36,44.45
2018,4,26,18,45,22.5,15.0,3.35,10.35,16.5,26.62,0.0
2018,4,26,19,0,3.0,2.0,3.3,10.0,2.0,0.0,0.0
2018,4,26,19,15,1.5,1.0,3.3,9.95,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,27,5,15,4.0,3.0,1.6,10.65,3.0,0.0,0.0
2018,4,27,5,30,8.0,6.0,1.6,11.1,6.0,5.46,0.0
2018,4,27,5,45,26.5,16.5,1.65,11.5,19.5,14.39,3.75
2018,4,27,6,0,45.0,27.0,1.7,11.9,33.0,23.22,14.47
2018,4,27,6,15,31.0,42.5,1.8,12.25,47.5,36.89,27.16
2018,4,27,6,30,17.0,58.0,1.9,12.6,62.0,49.5,38.75
2018,4,27,6,45,61.5,84.5,2.0,12.95,103.5,69.95,57.14
2018,4,27,7,0,106.0,111.0,2.1,13.3,145.0,86.16,71.48
2018,4,27,7,15,320.5,112.5,2.1,13.55,240.5,78.3,64.33
2018,4,27,7,30,535.0,114.0,2.1,13.8,336.0,79.01,64.73
2018,4,27,7,45,388.0,153.0,2.1,14.05,325.0,101.91,84.51
2018,4,27,8,0,241.0,192.0,2.1,14.3,314.0,131.41,109.65
2018,4,27,8,15,196.0,220.0,2.15,14.55,325.5,156.75,130.83
2018,4,27,8,30,151.0,248.0,2.2,14.8,337.0,180.05,140.1
2018,4,27,8,45,136.5,273.5,2.2,15.0,359.0,207.76,159.59
2018,4,27,9,0,122.0,299.0,2.2,15.2,381.0,234.45,180.28
2018,4,27,9,15,270.0,284.0,2.25,15.35,479.0,257.68,192.53
2018,4,27,9,30,418.0,269.0,2.3,15.5,577.0,297.9,220.5
2018,4,27,9,45,516.5,252.5,2.3,15.65,651.0,345.6,257.81
2018,4,27,10,0,615.0,236.0,2.3,15.8,725.0,400.9,302.01
2018,4,27,10,15,722.5,199.5,2.35,15.9,793.5,455.65,346.48
2018,4,27,10,30,830.0,163.0,2.4,16.0,862.0,523.4,400.88
2018,4,27,10,45,815.5,173.5,2.4,16.1,874.5,569.09,438.15
2018,4,27,11,0,801.0,184.0,2.4,16.2,887.0,612.4,472.58
2018,4,27,11,15,764.5,202.5,2.45,16.25,882.0,645.57,498.74
2018,4,27,11,30,728.0,221.0,2.5,16.3,877.0,676.39,522.37
2018,4,27,11,45,799.0,190.0,2.5,16.35,914.5,735.06,566.84
2018,4,27,12,0,870.0,159.0,2.5,16.4,952.0,796.83,612.63
2018,4,27,12,15,864.0,162.5,2.6,16.4,949.0,831.66,637.6
2018,4,27,12,30,858.0,166.0,2.7,16.4,946.0,863.87,660.51
2018,4,27,12,45,764.5,208.0,2.75,16.4,897.5,859.92,658.05
2018,4,27,13,0,671.0,250.0,2.8,16.4,849.0,845.92,647.49
2018,4,27,13,15,461.5,331.0,2.85,16.35,739.5,757.02,581.15
2018,4,27,13,30,252.0,412.0,2.9,16.3,630.0,651.19,501.06
2018,4,27,13,45,381.5,351.0,2.95,16.25,670.5,722.27,558.2
2018,4,27,14,0,511.0,290.0,3.0,16.2,711.0,808.5,623.98
2018,4,27,14,15,530.0,274.0,3.05,16.05,696.5,821.55,634.89
2018,4,27,14,30,549.0,258.0,3.1,15.9,682.0,832.21,644.83
2018,4,27,14,45,641.5,213.0,3.15,15.8,685.0,886.69,687.48
2018,4,27,15,0,734.0,168.0,3.2,15.7,688.0,931.98,720.83
2018,4,27,15,15,740.0,156.0,3.2,15.7,653.5,925.12,717.29
2018,4,27,15,30,746.0,144.0,3.2,15.7,619.0,914.91,712.0
2018,4,27,15,45,673.5,150.5,3.25,15.35,555.0,848.41,667.93
2018,4,27,16,0,601.0,157.0,3.3,15.0,491.0,780.42,622.09
2018,4,27,16,15,604.5,141.5,3.3,14.75,451.0,757.43,608.14
2018,4,27,16,30,608.0,126.0,3.3,14.5,411.0,731.66,591.57
2018,4,27,16,45,598.5,115.0,3.25,14.2,368.0,697.0,567.83
2018,4,27,17,0,589.0,104.0,3.2,13.9,325.0,660.5,542.1
2018,4,27,17,15,537.5,95.0,3.1,13.55,273.5,590.3,489.09
2018,4,27,17,30,486.0,86.0,3.0,13.2,222.0,517.51,432.23
2018,4,27,17,45,412.5,74.5,2.9,12.85,173.0,433.17,362.72
2018,4,27,18,0,339.0,63.0,2.8,12.5,124.0,353.63,294.37
2018,4,27,18,15,235.0,48.0,2.7,12.2,84.0,254.38,206.93
2018,4,27,18,30,131.0,33.0,2.6,11.9,44.0,149.6,102.27
2018,4,27,18,45,68.5,18.0,2.45,11.6,23.5,55.96,0.0
2018,4,27,19,0,6.0,3.0,2.3,11.3,3.0,0.0,0.0
2018,4,27,19,15,3.0,1.5,2.3,11.25,1.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,28,5,15,29.5,7.0,1.9,10.85,8.0,0.0,0.0
2018,4,28,5,30,59.0,14.0,2.0,11.2,16.0,12.73,0.0
2018,4,28,5,45,146.5,29.0,2.1,11.55,45.0,22.75,10.3
2018,4,28,6,0,234.0,44.0,2.2,11.9,74.0,34.02,23.9
2018,4,28,6,15,244.5,57.5,2.3,12.2,101.0,43.55,33.08
2018,4,28,6,30,255.0,71.0,2.4,12.5,128.0,52.63,41.57
2018,4,28,6,45,422.5,76.5,2.55,12.8,200.5,56.23,44.94
2018,4,28,7,0,590.0,82.0,2.7,13.1,273.0,59.84,48.14
2018,4,28,7,15,377.5,98.5,2.8,13.3,228.5,68.83,56.02
2018,4,28,7,30,165.0,115.0,2.9,13.5,184.0,83.87,69.1
2018,4,28,7,45,106.5,158.5,2.95,13.7,205.0,118.64,99.25
2018,4,28,8,0,48.0,202.0,3.0,13.9,226.0,153.06,128.57
2018,4,28,8,15,36.5,188.5,3.0,14.1,208.0,146.05,121.97
2018,4,28,8,30,25.0,175.0,3.0,14.3,190.0,140.07,110.62
2018,4,28,8,45,13.0,137.0,3.05,14.45,145.0,119.94,93.82
2018,4,28,9,0,1.0,99.0,3.1,14.6,100.0,87.79,67.56
2018,4,28,9,15,6.0,160.0,3.15,14.75,164.5,139.68,109.69
2018,4,28,9,30,11.0,221.0,3.2,14.9,229.0,190.97,150.59
2018,4,28,9,45,84.5,295.0,3.25,15.05,362.0,264.43,206.75
2018,4,28,10,0,158.0,369.0,3.3,15.2,495.0,345.08,268.48
2018,4,28,10,15,170.5,371.0,3.35,15.3,511.5,366.22,285.21
2018,4,28,10,30,183.0,373.0,3.4,15.4,528.0,388.28,302.85
2018,4,28,10,45,118.0,354.0,3.45,15.5,455.0,354.45,277.33
2018,4,28,11,0,53.0,335.0,3.5,15.6,382.0,315.67,247.18
2018,4,28,11,15,105.0,350.5,3.5,15.65,445.0,365.2,286.32
2018,4,28,11,30,157.0,366.0,3.5,15.7,508.0,422.43,330.95
2018,4,28,11,45,131.5,385.0,3.55,15.8,504.5,432.66,338.14
2018,4,28,12,0,106.0,404.0,3.6,15.9,501.0,441.27,344.08
2018,4,28,12,15,105.0,404.0,3.65,15.85,500.0,450.7,351.52
2018,4,28,12,30,104.0,404.0,3.7,15.8,499.0,459.75,358.67
2018,4,28,12,45,69.0,367.5,3.75,15.75,430.0,397.44,310.98
2018,4,28,13,0,34.0,331.0,3.8,15.7,361.0,337.9,264.8
2018,4,28,13,15,27.0,311.0,3.8,15.6,334.5,316.36,248.43
2018,4,28,13,30,20.0,291.0,3.8,15.5,308.0,283.43,222.94
2018,4,28,13,45,139.0,314.5,3.85,15.35,429.5,445.15,352.94
2018,4,28,14,0,258.0,338.0,3.9,15.2,551.0,603.67,475.91
2018,4,28,14,15,549.0,236.5,3.9,15.05,668.0,806.55,633.56
2018,4,28,14,30,840.0,135.0,3.9,14.9,785.0,983.0,761.04
2018,4,28,14,45,848.0,125.0,3.9,14.7,754.5,986.06,763.69
2018,4,28,15,0,856.0,115.0,3.9,14.5,724.0,985.52,765.44
2018,4,28,15,15,841.5,112.5,3.9,14.5,681.0,968.36,755.14
2018,4,28,15,30,827.0,110.0,3.9,14.5,638.0,948.1,742.85
2018,4,28,15,45,806.5,107.0,3.85,14.15,590.5,918.62,724.66
2018,4,28,16,0,786.0,104.0,3.8,13.8,543.0,886.54,704.54
2018,4,28,16,15,758.5,101.0,3.75,13.6,492.5,845.66,677.37
2018,4,28,16,30,731.0,98.0,3.7,13.4,442.0,809.02,652.98
2018,4,28,16,45,694.5,93.0,3.65,13.2,389.5,755.07,615.05
2018,4,28,17,0,658.0,88.0,3.6,13.0,337.0,700.53,575.77
2018,4,28,17,15,608.0,81.5,3.5,12.75,284.5,632.85,524.87
2018,4,28,17,30,558.0,75.0,3.4,12.5,232.0,566.16,472.91
2018,4,28,17,45,460.5,67.5,3.3,12.25,179.0,464.12,389.9
2018,4,28,18,0,363.0,60.0,3.2,12.0,126.0,366.36,306.33
2018,4,28,18,15,228.5,45.5,3.1,11.8,82.5,245.91,201.06
2018,4,28,18,30,94.0,31.0,3.0,11.6,39.0,122.09,85.02
2018,4,28,18,45,50.0,17.0,2.85,11.4,21.0,44.43,0.0
2018,4,28,19,0,6.0,3.0,2.7,11.2,3.0,0.0,0.0
2018,4,28,19,15,3.0,1.5,2.65,11.05,1.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,29,5,15,37.0,8.0,2.35,10.25,9.5,0.0,0.0
2018,4,29,5,30,74.0,16.0,2.5,10.5,19.0,14.55,0.0
2018,4,29,5,45,181.5,31.0,2.6,10.8,51.5,24.34,12.36
2018,4,29,6,0,289.0,46.0,2.7,11.1,84.0,35.65,25.49
2018,4,29,6,15,342.0,58.5,2.8,11.35,122.5,44.55,34.13
2018,4,29,6,30,395.0,71.0,2.9,11.6,161.0,53.12,42.18
2018,4,29,6,45,339.0,93.5,3.0,11.9,184.5,68.11,55.75
2018,4,29,7,0,283.0,116.0,3.1,12.2,208.0,86.28,71.91
2018,4,29,7,15,298.5,136.5,3.1,12.5,248.5,99.5,83.4
2018,4,29,7,30,314.0,157.0,3.1,12.8,289.0,112.17,94.2
2018,4,29,7,45,464.5,146.0,3.15,13.1,369.5,97.54,80.95
2018,4,29,8,0,615.0,135.0,3.2,13.4,450.0,87.78,72.05
2018,4,29,8,15,645.5,139.0,3.2,13.7,498.5,87.25,71.27
2018,4,29,8,30,676.0,143.0,3.2,14.0,547.0,116.21,74.65
2018,4,29,8,45,728.5,138.0,3.25,14.25,603.0,158.44,95.83
2018,4,29,9,0,781.0,133.0,3.3,14.5,659.0,213.8,135.91
2018,4,29,9,15,792.5,136.5,3.3,14.7,698.0,264.32,178.51
2018,4,29,9,30,804.0,140.0,3.3,14.9,737.0,316.01,224.08
2018,4,29,9,45,711.5,186.0,3.3,15.05,732.5,361.05,267.3
2018,4,29,10,0,619.0,232.0,3.3,15.2,728.0,403.06,306.14
2018,4,29,10,15,542.5,274.0,3.3,15.35,719.5,441.31,339.72
2018,4,29,10,30,466.0,316.0,3.3,15.5,711.0,469.88,364.17
2018,4,29,10,45,485.0,304.0,3.3,15.6,724.0,500.7,389.59
2018,4,29,11,0,504.0,292.0,3.3,15.7,737.0,532.27,415.2
2018,4,29,11,15,653.5,236.5,3.35,15.75,822.5,608.26,475.18
2018,4,29,11,30,803.0,181.0,3.4,15.8,908.0,695.9,543.0
2018,4,29,11,45,854.5,155.5,3.4,15.85,934.0,748.29,583.0
2018,4,29,12,0,906.0,130.0,3.4,15.9,960.0,798.15,620.08
2018,4,29,12,15,909.0,127.5,3.4,15.95,959.0,834.13,645.19
2018,4,29,12,30,912.0,125.0,3.4,16.0,958.0,867.8,668.64
2018,4,29,12,45,915.0,121.5,3.45,16.05,950.0,898.04,689.95
2018,4,29,13,0,918.0,118.0,3.5,16.1,942.0,925.56,709.38
2018,4,29,13,15,878.0,133.0,3.5,16.1,909.0,929.42,712.31
2018,4,29,13,30,838.0,148.0,3.5,16.1,876.0,938.76,719.36
2018,4,29,13,45,870.5,130.0,3.55,16.15,868.0,960.08,734.97
2018,4,29,14,0,903.0,112.0,3.6,16.2,860.0,988.05,755.17
2018,4,29,14,15,896.0,110.0,3.65,16.15,829.0,991.72,759.01
2018,4,29,14,30,889.0,108.0,3.7,16.1,798.0,991.96,760.87
2018,4,29,14,45,879.0,106.0,3.75,16.05,761.0,985.91,758.56
2018,4,29,15,0,869.0,104.0,3.8,16.0,724.0,976.55,754.15
2018,4,29,15,15,850.5,103.0,3.8,16.0,679.5,956.92,742.22
2018,4,29,15,30,832.0,102.0,3.8,16.0,635.0,944.5,735.52
2018,4,29,15,45,809.5,100.0,3.85,15.7,587.0,914.17,717.23
2018,4,29,16,0,787.0,98.0,3.9,15.4,539.0,881.35,697.07
2018,4,29,16,15,768.0,93.0,3.9,15.2,490.5,845.86,674.19
2018,4,29,16,30,749.0,88.0,3.9,15.0,442.0,808.26,649.39
2018,4,29,16,45,723.5,81.5,3.9,14.8,391.5,761.25,617.03
2018,4,29,17,0,698.0,75.0,3.9,14.6,341.0,718.11,586.78
2018,4,29,17,15,653.0,70.0,3.85,14.2,289.5,655.41,540.56
2018,4,29,17,30,608.0,65.0,3.8,13.8,238.0,593.5,493.17
2018,4,29,17,45,525.0,58.5,3.7,13.45,186.0,502.34,419.9
2018,4,29,18,0,442.0,52.0,3.6,13.1,134.0,415.59,346.58
2018,4,29,18,15,352.5,42.0,3.5,12.75,94.5,325.53,266.7
2018,4,29,18,30,263.0,32.0,3.4,12.4,55.0,242.04,176.67
2018,4,29,18,45,146.0,18.5,3.3,12.05,30.0,101.63,0.0
2018,4,29,19,0,29.0,5.0,3.2,11.7,5.0,4.55,0.0
2018,4,29,19,15,14.5,2.5,3.1,11.55,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,30,5,15,28.0,7.5,2.8,9.4,8.5,0.0,0.0
2018,4,30,5,30,56.0,15.0,2.9,9.7,17.0,13.64,0.0
2018,4,30,5,45,126.5,30.5,3.05,10.0,44.5,24.58,13.27
2018,4,30,6,0,197.0,46.0,3.2,10.3,72.0,35.37,25.41
2018,4,30,6,15,242.5,61.0,3.15,10.65,107.5,46.06,35.61
2018,4,30,6,30,288.0,76.0,3.1,11.0,143.0,56.32,45.17
2018,4,30,6,45,268.5,98.5,3.05,11.35,173.0,74.54,61.64
2018,4,30,7,0,249.0,121.0,3.0,11.7,203.0,89.37,74.79
2018,4,30,7,15,260.5,142.5,2.9,12.05,241.5,103.08,86.68
2018,4,30,7,30,272.0,164.0,2.8,12.4,280.0,116.19,97.83
2018,4,30,7,45,281.5,185.5,2.7,12.8,318.5,128.68,108.24
2018,4,30,8,0,291.0,207.0,2.6,13.2,357.0,140.56,117.97
2018,4,30,8,15,294.5,224.5,2.55,13.5,389.0,149.46,125.07
2018,4,30,8,30,298.0,242.0,2.5,13.8,421.0,175.4,132.2
2018,4,30,8,45,387.5,240.0,2.45,14.15,491.0,205.25,147.49
2018,4,30,9,0,477.0,238.0,2.4,14.5,561.0,234.67,165.5
2018,4,30,9,15,615.5,201.0,2.4,14.7,643.5,268.23,188.17
2018,4,30,9,30,754.0,164.0,2.4,14.9,726.0,316.27,225.4
2018,4,30,9,45,794.0,155.0,2.45,15.15,771.0,372.84,273.77
2018,4,30,10,0,834.0,146.0,2.5,15.4,816.0,426.31,319.61
2018,4,30,10,15,839.0,149.5,2.5,15.55,843.0,477.8,363.7
2018,4,30,10,30,844.0,153.0,2.5,15.7,870.0,528.97,406.32
2018,4,30,10,45,869.0,145.0,2.55,15.85,899.0,582.47,449.72
2018,4,30,11,0,894.0,137.0,2.6,16.0,928.0,634.66,491.2
2018,4,30,11,15,897.0,137.5,2.6,16.05,941.5,680.29,526.77
2018,4,30,11,30,900.0,138.0,2.6,16.1,955.0,724.45,560.44
2018,4,30,11,45,901.5,138.0,2.6,16.15,961.0,765.49,591.15
2018,4,30,12,0,903.0,138.0,2.6,16.2,967.0,804.58,619.17
2018,4,30,12,15,902.5,137.5,2.65,16.2,965.0,839.55,643.66
2018,4,30,12,30,902.0,137.0,2.7,16.2,963.0,872.09,666.42
2018,4,30,12,45,899.5,136.5,2.8,16.25,953.0,900.34,686.48
2018,4,30,13,0,897.0,136.0,2.9,16.3,943.0,925.74,704.67
2018,4,30,13,15,892.5,135.5,3.0,16.25,925.5,946.39,719.96
2018,4,30,13,30,888.0,135.0,3.1,16.2,908.0,963.89,733.27
2018,4,30,13,45,880.5,133.5,3.2,16.2,882.5,974.38,741.81
2018,4,30,14,0,873.0,132.0,3.3,16.2,857.0,981.5,748.27
2018,4,30,14,15,864.5,130.5,3.4,16.1,826.0,984.32,752.23
2018,4,30,14,30,856.0,129.0,3.5,16.0,795.0,994.47,761.42
2018,4,30,14,45,844.0,127.0,3.6,15.95,757.5,986.9,758.37
2018,4,30,15,0,832.0,125.0,3.7,15.9,720.0,976.02,753.28
2018,4,30,15,15,817.0,121.5,3.7,15.9,677.0,957.31,742.02
2018,4,30,15,30,802.0,118.0,3.7,15.9,634.0,935.56,728.75
2018,4,30,15,45,782.0,114.5,3.9,15.7,587.0,906.18,711.76
2018,4,30,16,0,762.0,111.0,4.1,15.5,540.0,874.24,692.65
2018,4,30,16,15,736.5,106.5,4.15,15.25,490.0,839.8,670.76
2018,4,30,16,30,711.0,102.0,4.2,15.0,440.0,797.95,642.98
2018,4,30,16,45,676.5,96.5,4.3,14.75,388.5,745.49,606.95
2018,4,30,17,0,642.0,91.0,4.4,14.5,337.0,692.38,569.38
2018,4,30,17,15,593.5,84.5,4.35,14.05,285.5,626.23,519.95
2018,4,30,17,30,545.0,78.0,4.3,13.6,234.0,560.99,469.37
2018,4,30,17,45,474.5,69.0,4.25,13.2,185.0,477.64,401.64
2018,4,30,18,0,404.0,60.0,4.2,12.8,136.0,395.88,331.6
2018,4,30,18,15,302.5,48.0,4.1,12.4,95.0,299.18,246.09
2018,4,30,18,30,201.0,36.0,4.0,12.0,54.0,212.26,157.49
2018,4,30,18,45,109.5,20.5,3.95,11.55,29.5,82.4,0.0
2018,4,30,19,0,18.0,5.0,3.9,11.1,5.0,14.27,0.0
2018,4,30,19,15,9.0,2.5,3.85,10.95,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,5,15,33.0,8.5,2.5,8.35,10.0,7.73,0.0
2018,5,1,5,30,66.0,17.0,2.6,8.9,20.0,15.46,0.0
2018,5,1,5,45,155.5,32.5,2.7,9.4,51.0,25.4,14.5
2018,5,1,6,0,245.0,48.0,2.8,9.9,82.0,36.98,26.95
2018,5,1,6,15,367.0,58.0,2.85,10.35,132.5,44.11,33.96
2018,5,1,6,30,489.0,68.0,2.9,10.8,183.0,52.41,41.73
2018,5,1,6,45,549.0,75.5,2.9,11.25,234.5,56.37,45.37
2018,5,1,7,0,609.0,83.0,2.9,11.7,286.0,60.21,48.73
2018,5,1,7,15,650.5,89.0,2.95,12.25,338.5,62.62,50.67
2018,5,1,7,30,692.0,95.0,3.0,12.8,391.0,64.92,52.45
2018,5,1,7,45,722.0,99.5,3.05,13.35,442.5,65.93,53.05
2018,5,1,8,0,752.0,104.0,3.1,13.9,494.0,66.87,53.57
2018,5,1,8,15,775.0,107.5,3.05,14.3,543.0,74.45,59.93
2018,5,1,8,30,798.0,111.0,3.0,14.7,592.0,113.17,66.54
2018,5,1,8,45,815.5,114.0,3.0,15.15,637.5,163.24,95.09
2018,5,1,9,0,833.0,117.0,3.0,15.6,683.0,215.46,134.44
2018,5,1,9,15,849.0,118.0,2.95,15.9,724.5,267.84,178.64
2018,5,1,9,30,865.0,119.0,2.9,16.2,766.0,321.78,225.94
2018,5,1,9,45,879.0,119.0,2.9,16.55,802.0,381.92,278.3
2018,5,1,10,0,893.0,119.0,2.9,16.9,838.0,435.85,325.16
2018,5,1,10,15,900.0,120.5,2.85,17.1,866.5,488.39,370.1
2018,5,1,10,30,907.0,122.0,2.8,17.3,895.0,540.57,413.46
2018,5,1,10,45,911.0,124.0,2.75,17.55,916.5,590.98,454.09
2018,5,1,11,0,915.0,126.0,2.7,17.8,938.0,640.36,492.7
2018,5,1,11,15,917.5,127.0,2.7,17.95,951.5,686.79,528.46
2018,5,1,11,30,920.0,128.0,2.7,18.1,965.0,731.66,562.21
2018,5,1,11,45,920.0,128.5,2.65,18.25,970.5,772.62,592.12
2018,5,1,12,0,920.0,129.0,2.6,18.4,976.0,811.49,618.75
2018,5,1,12,15,922.0,127.0,2.7,18.45,974.5,847.47,643.92
2018,5,1,12,30,924.0,125.0,2.8,18.5,973.0,881.08,667.43
2018,5,1,12,45,926.0,122.5,2.85,18.55,964.5,911.65,688.5
2018,5,1,13,0,928.0,120.0,2.9,18.6,956.0,939.47,707.72
2018,5,1,13,15,923.5,119.5,3.0,18.6,938.5,960.45,722.92
2018,5,1,13,30,919.0,119.0,3.1,18.6,921.0,978.19,736.12
2018,5,1,13,45,853.0,148.0,3.2,18.55,876.5,974.64,735.23
2018,5,1,14,0,787.0,177.0,3.3,18.5,832.0,957.4,725.31
2018,5,1,14,15,761.0,180.5,3.35,18.35,794.5,955.75,726.12
2018,5,1,14,30,735.0,184.0,3.4,18.2,757.0,944.2,720.13
2018,5,1,14,45,789.0,151.5,3.5,18.1,740.5,961.13,734.18
2018,5,1,15,0,843.0,119.0,3.6,18.0,724.0,981.03,750.23
2018,5,1,15,15,841.5,112.0,3.6,18.0,685.5,971.22,745.0
2018,5,1,15,30,840.0,105.0,3.6,18.0,647.0,958.05,737.81
2018,5,1,15,45,816.5,102.5,3.8,17.5,597.5,925.99,720.12
2018,5,1,16,0,793.0,100.0,4.0,17.0,548.0,891.44,700.36
2018,5,1,16,15,765.0,96.0,4.05,16.6,496.0,848.69,673.15
2018,5,1,16,30,737.0,92.0,4.1,16.2,444.0,804.16,644.11
2018,5,1,16,45,707.5,88.0,4.15,15.8,394.5,762.54,616.52
2018,5,1,17,0,678.0,84.0,4.2,15.4,345.0,714.85,583.42
2018,5,1,17,15,631.0,78.0,4.1,14.9,293.0,649.57,535.35
2018,5,1,17,30,584.0,72.0,4.0,14.4,241.0,585.16,486.12
2018,5,1,17,45,494.5,65.0,3.95,13.85,188.0,488.79,409.16
2018,5,1,18,0,405.0,58.0,3.9,13.3,135.0,397.05,331.75
2018,5,1,18,15,302.5,46.0,3.75,12.85,94.0,295.94,243.33
2018,5,1,18,30,200.0,34.0,3.6,12.4,53.0,207.63,156.11
2018,5,1,18,45,111.5,20.0,3.5,11.95,29.5,111.3,0.0
2018,5,1,19,0,23.0,6.0,3.4,11.5,6.0,17.9,0.0
2018,5,1,19,15,11.5,3.0,3.3,11.35,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,2,5,15,42.0,9.0,1.05,9.95,11.0,8.19,0.0
2018,5,2,5,30,84.0,18.0,1.1,10.4,22.0,14.22,0.0
2018,5,2,5,45,88.5,30.0,1.2,10.85,38.5,24.22,13.91
2018,5,2,6,0,93.0,42.0,1.3,11.3,55.0,33.49,23.85
2018,5,2,6,15,55.5,62.5,1.3,11.65,71.0,50.43,39.47
2018,5,2,6,30,18.0,83.0,1.3,12.0,87.0,69.47,56.77
2018,5,2,6,45,34.0,105.0,1.3,12.4,115.5,84.15,69.9
2018,5,2,7,0,50.0,127.0,1.3,12.8,144.0,100.33,84.06
2018,5,2,7,15,81.0,152.0,1.25,13.15,184.5,118.12,99.32
2018,5,2,7,30,112.0,177.0,1.2,13.5,225.0,129.32,108.56
2018,5,2,7,45,206.0,191.5,1.15,13.85,293.5,139.49,116.77
2018,5,2,8,0,300.0,206.0,1.1,14.2,362.0,139.88,116.51
2018,5,2,8,15,357.0,214.5,1.1,14.55,418.0,144.09,119.55
2018,5,2,8,30,414.0,223.0,1.1,14.9,474.0,162.83,116.78
2018,5,2,8,45,571.5,188.5,1.05,15.3,562.5,185.27,122.12
2018,5,2,9,0,729.0,154.0,1.0,15.7,651.0,220.0,141.49
2018,5,2,9,15,793.0,138.0,1.0,16.0,708.0,272.77,183.13
2018,5,2,9,30,857.0,122.0,1.0,16.3,765.0,324.28,225.8
2018,5,2,9,45,867.0,123.5,1.0,16.65,799.5,383.6,276.3
2018,5,2,10,0,877.0,125.0,1.0,17.0,834.0,436.46,320.97
2018,5,2,10,15,884.0,127.0,1.1,17.25,862.0,488.56,364.58
2018,5,2,10,30,891.0,129.0,1.2,17.5,890.0,540.32,406.77
2018,5,2,10,45,896.0,129.5,1.25,17.75,911.0,589.34,445.54
2018,5,2,11,0,901.0,130.0,1.3,18.0,932.0,637.41,482.51
2018,5,2,11,15,903.5,131.0,1.35,18.15,945.5,683.18,517.05
2018,5,2,11,30,906.0,132.0,1.4,18.3,959.0,727.43,549.71
2018,5,2,11,45,907.0,133.0,1.45,18.45,965.0,768.94,579.76
2018,5,2,12,0,908.0,134.0,1.5,18.6,971.0,808.48,606.92
2018,5,2,12,15,911.0,131.5,1.6,18.65,970.0,844.44,631.72
2018,5,2,12,30,914.0,129.0,1.7,18.7,969.0,878.09,654.97
2018,5,2,12,45,916.5,125.0,1.75,18.75,960.0,907.45,674.81
2018,5,2,13,0,919.0,121.0,1.8,18.8,951.0,934.03,692.86
2018,5,2,13,15,915.5,119.5,1.85,18.8,933.5,954.68,707.23
2018,5,2,13,30,912.0,118.0,1.9,18.8,916.0,972.13,719.65
2018,5,2,13,45,906.5,116.5,2.0,18.75,891.5,984.42,729.61
2018,5,2,14,0,901.0,115.0,2.1,18.7,867.0,993.33,737.55
2018,5,2,14,15,892.5,114.5,2.15,18.6,836.0,997.04,741.79
2018,5,2,14,30,884.0,114.0,2.2,18.5,805.0,997.38,744.03
2018,5,2,14,45,873.5,111.5,2.25,18.4,767.5,990.25,741.5
2018,5,2,15,0,863.0,109.0,2.3,18.3,730.0,979.83,736.97
2018,5,2,15,15,849.0,106.5,2.3,18.3,687.5,973.09,734.24
2018,5,2,15,30,835.0,104.0,2.3,18.3,645.0,953.05,722.64
2018,5,2,15,45,816.0,101.0,2.45,17.85,597.5,924.71,708.16
2018,5,2,16,0,797.0,98.0,2.6,17.4,550.0,893.77,691.58
2018,5,2,16,15,772.0,94.0,2.65,17.1,499.5,853.68,666.95
2018,5,2,16,30,747.0,90.0,2.7,16.8,449.0,811.71,640.49
2018,5,2,16,45,714.5,86.0,2.7,16.45,397.5,766.86,611.06
2018,5,2,17,0,682.0,82.0,2.7,16.1,346.0,716.42,576.63
2018,5,2,17,15,637.5,76.0,2.65,15.65,294.5,653.05,531.15
2018,5,2,17,30,593.0,70.0,2.6,15.2,243.0,590.43,484.47
2018,5,2,17,45,527.5,62.5,2.5,14.7,193.5,511.24,422.4
2018,5,2,18,0,462.0,55.0,2.4,14.2,144.0,435.15,359.49
2018,5,2,18,15,345.0,44.5,2.3,13.75,100.0,324.71,264.99
2018,5,2,18,30,228.0,34.0,2.2,13.3,56.0,224.79,170.26
2018,5,2,18,45,128.5,20.5,2.05,12.85,31.5,122.93,0.0
2018,5,2,19,0,29.0,7.0,1.9,12.4,7.0,22.09,0.0
2018,5,2,19,15,14.5,3.5,1.95,12.2,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,3,5,15,3.0,2.5,2.15,9.85,2.5,2.27,0.0
2018,5,3,5,30,6.0,5.0,2.3,10.2,5.0,4.58,0.0
2018,5,3,5,45,34.0,11.5,2.4,10.5,16.0,9.68,2.3
2018,5,3,6,0,62.0,18.0,2.5,10.8,27.0,14.96,7.58
2018,5,3,6,15,67.5,21.5,2.5,11.15,35.0,17.68,10.25
2018,5,3,6,30,73.0,25.0,2.5,11.5,43.0,20.31,12.74
2018,5,3,6,45,36.5,31.0,2.5,11.8,40.0,26.85,18.7
2018,5,3,7,0,0.0,37.0,2.5,12.1,37.0,32.61,23.86
2018,5,3,7,15,0.0,49.0,2.5,12.4,49.0,43.24,33.32
2018,5,3,7,30,0.0,61.0,2.5,12.7,61.0,53.9,42.66
2018,5,3,7,45,0.0,77.0,2.5,13.0,77.0,68.13,55.05
2018,5,3,8,0,0.0,93.0,2.5,13.3,93.0,82.01,66.98
2018,5,3,8,15,12.5,111.5,2.5,13.55,119.0,97.43,80.11
2018,5,3,8,30,25.0,130.0,2.5,13.8,145.0,108.96,84.93
2018,5,3,8,45,26.5,152.0,2.5,14.05,169.0,128.01,99.86
2018,5,3,9,0,28.0,174.0,2.5,14.3,193.0,147.43,115.22
2018,5,3,9,15,19.0,198.0,2.5,14.6,211.5,166.4,130.6
2018,5,3,9,30,10.0,222.0,2.5,14.9,230.0,192.0,151.1
2018,5,3,9,45,11.0,232.5,2.55,15.15,241.5,202.46,159.02
2018,5,3,10,0,12.0,243.0,2.6,15.4,253.0,213.09,167.09
2018,5,3,10,15,13.5,256.5,2.6,15.65,268.0,226.55,177.37
2018,5,3,10,30,15.0,270.0,2.6,15.9,283.0,240.29,187.81
2018,5,3,10,45,19.5,300.0,2.6,16.2,317.0,269.63,210.31
2018,5,3,11,0,24.0,330.0,2.6,16.5,351.0,295.65,230.02
2018,5,3,11,15,28.5,349.5,2.6,16.65,375.0,319.04,247.75
2018,5,3,11,30,33.0,369.0,2.6,16.8,399.0,343.39,266.12
2018,5,3,11,45,43.5,393.0,2.65,17.0,433.0,376.86,291.43
2018,5,3,12,0,54.0,417.0,2.7,17.2,467.0,411.91,317.74
2018,5,3,12,15,83.5,433.0,2.7,17.25,510.0,456.39,351.55
2018,5,3,12,30,113.0,449.0,2.7,17.3,553.0,509.36,391.26
2018,5,3,12,45,163.5,446.5,2.75,17.35,595.5,560.87,430.45
2018,5,3,13,0,214.0,444.0,2.8,17.4,638.0,614.63,470.98
2018,5,3,13,15,295.5,410.5,2.8,17.4,673.0,678.67,519.56
2018,5,3,13,30,377.0,377.0,2.8,17.4,708.0,734.73,562.09
2018,5,3,13,45,453.5,334.0,2.8,17.4,721.0,789.65,603.35
2018,5,3,14,0,530.0,291.0,2.8,17.4,734.0,832.67,636.31
2018,5,3,14,15,510.0,289.0,2.8,17.35,702.5,822.66,629.72
2018,5,3,14,30,490.0,287.0,2.8,17.3,671.0,810.12,621.84
2018,5,3,14,45,483.5,273.5,2.8,17.2,637.5,796.26,613.77
2018,5,3,15,0,477.0,260.0,2.8,17.1,604.0,779.97,604.03
2018,5,3,15,15,418.5,261.5,2.8,17.1,550.5,727.01,566.32
2018,5,3,15,30,360.0,263.0,2.8,17.1,497.0,655.75,515.27
2018,5,3,15,45,269.0,256.5,2.85,16.75,424.0,561.94,446.08
2018,5,3,16,0,178.0,250.0,2.9,16.4,351.0,451.27,361.98
2018,5,3,16,15,217.0,219.5,2.9,16.15,331.5,452.22,366.36
2018,5,3,16,30,256.0,189.0,2.9,15.9,312.0,467.84,381.28
2018,5,3,16,45,297.5,149.5,2.95,15.6,277.0,452.18,372.44
2018,5,3,17,0,339.0,110.0,3.0,15.3,242.0,451.3,374.69
2018,5,3,17,15,169.5,64.0,3.0,14.85,130.0,223.66,188.26
2018,5,3,17,30,0.0,18.0,3.0,14.4,18.0,15.83,7.94
2018,5,3,17,45,0.0,12.5,3.05,13.9,12.5,10.98,3.79
2018,5,3,18,0,0.0,7.0,3.1,13.4,7.0,6.14,0.0
2018,5,3,18,15,0.0,6.0,3.0,13.0,6.0,5.26,0.0
2018,5,3,18,30,0.0,5.0,2.9,12.6,5.0,4.38,0.0
2018,5,3,18,45,5.5,4.0,2.85,12.15,4.0,7.34,0.0
2018,5,3,19,0,11.0,3.0,2.8,11.7,3.0,8.71,0.0
