Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,19,15,5.5,1.5,2.8,11.55,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,4,5,15,17.5,7.0,2.05,9.35,8.0,6.37,0.0
2018,5,4,5,30,35.0,14.0,2.2,9.8,16.0,11.63,0.0
2018,5,4,5,45,57.0,28.5,2.4,10.25,35.5,24.06,14.37
2018,5,4,6,0,79.0,43.0,2.6,10.7,55.0,35.74,25.97
2018,5,4,6,15,76.5,57.0,2.5,11.2,72.0,46.77,36.32
2018,5,4,6,30,74.0,71.0,2.4,11.7,89.0,57.55,46.23
2018,5,4,6,45,38.5,88.5,2.3,12.2,98.0,73.29,60.34
2018,5,4,7,0,3.0,106.0,2.2,12.7,107.0,89.46,74.54
2018,5,4,7,15,1.5,113.0,1.95,13.25,113.5,95.89,79.85
2018,5,4,7,30,0.0,120.0,1.7,13.8,120.0,102.17,84.91
2018,5,4,7,45,70.0,146.5,1.5,14.4,183.5,117.65,97.82
2018,5,4,8,0,140.0,173.0,1.3,15.0,247.0,128.29,106.32
2018,5,4,8,15,104.0,186.5,1.2,15.55,244.5,136.21,112.43
2018,5,4,8,30,68.0,200.0,1.1,16.1,242.0,160.92,124.61
2018,5,4,8,45,55.5,209.5,1.05,16.6,245.5,172.49,132.88
2018,5,4,9,0,43.0,219.0,1.0,17.1,249.0,182.65,140.76
2018,5,4,9,15,98.5,254.5,1.1,17.55,327.5,216.68,165.01
2018,5,4,9,30,154.0,290.0,1.2,18.0,406.0,266.05,201.61
2018,5,4,9,45,221.0,317.0,1.3,18.45,492.0,310.66,234.62
2018,5,4,10,0,288.0,344.0,1.4,18.9,578.0,373.19,281.54
2018,5,4,10,15,399.5,333.0,1.45,19.2,669.5,429.06,323.31
2018,5,4,10,30,511.0,322.0,1.5,19.5,761.0,502.74,378.38
2018,5,4,10,45,568.0,301.0,1.55,19.8,800.0,549.47,413.81
2018,5,4,11,0,625.0,280.0,1.6,20.1,839.0,597.62,450.15
2018,5,4,11,15,541.5,327.0,1.55,20.3,816.5,620.13,465.52
2018,5,4,11,30,458.0,374.0,1.5,20.5,794.0,633.04,473.44
2018,5,4,11,45,489.5,366.0,1.45,20.7,817.5,676.69,504.24
2018,5,4,12,0,521.0,358.0,1.4,20.9,841.0,721.46,534.98
2018,5,4,12,15,526.5,353.0,1.45,21.0,840.0,748.95,554.33
2018,5,4,12,30,532.0,348.0,1.5,21.1,839.0,775.13,572.81
2018,5,4,12,45,586.5,318.0,1.55,21.2,854.0,818.74,604.11
2018,5,4,13,0,641.0,288.0,1.6,21.3,869.0,862.9,635.39
2018,5,4,13,15,748.5,221.5,1.7,21.25,888.0,920.24,677.03
2018,5,4,13,30,856.0,155.0,1.8,21.2,907.0,969.17,710.19
2018,5,4,13,45,833.5,160.0,1.9,21.15,876.0,972.24,713.72
2018,5,4,14,0,811.0,165.0,2.0,21.1,845.0,971.66,715.5
2018,5,4,14,15,819.5,152.5,2.1,20.9,818.0,979.48,723.33
2018,5,4,14,30,828.0,140.0,2.2,20.7,791.0,983.81,728.93
2018,5,4,14,45,840.5,128.5,2.35,20.5,762.5,989.58,736.21
2018,5,4,15,0,853.0,117.0,2.5,20.3,734.0,991.72,741.18
2018,5,4,15,15,840.0,114.5,2.5,20.3,692.5,975.8,732.21
2018,5,4,15,30,827.0,112.0,2.5,20.3,651.0,956.81,721.43
2018,5,4,15,45,806.0,108.0,2.65,19.7,602.0,925.43,705.24
2018,5,4,16,0,785.0,104.0,2.8,19.1,553.0,891.51,686.94
2018,5,4,16,15,759.5,96.5,2.85,18.7,499.0,846.92,659.4
2018,5,4,16,30,734.0,89.0,2.9,18.3,445.0,800.45,629.93
2018,5,4,16,45,707.0,83.0,2.95,17.85,394.5,757.78,602.57
2018,5,4,17,0,680.0,77.0,3.0,17.4,344.0,709.48,570.11
2018,5,4,17,15,642.5,73.0,2.95,16.85,296.5,654.6,531.25
2018,5,4,17,30,605.0,69.0,2.9,16.3,249.0,600.0,491.02
2018,5,4,17,45,541.0,63.0,2.85,15.7,200.5,523.34,431.53
2018,5,4,18,0,477.0,57.0,2.8,15.1,152.0,449.43,371.01
2018,5,4,18,15,376.0,47.0,2.75,14.55,108.5,349.25,285.36
2018,5,4,18,30,275.0,37.0,2.7,14.0,65.0,259.04,200.11
2018,5,4,18,45,159.5,23.0,2.6,13.45,37.0,147.19,0.0
2018,5,4,19,0,44.0,9.0,2.5,12.9,9.0,32.15,0.0
2018,5,4,19,15,22.0,4.5,2.45,12.75,4.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,5,5,15,2.0,2.5,2.3,10.9,2.5,2.27,0.0
2018,5,5,5,30,4.0,5.0,2.3,11.1,5.0,4.47,0.0
2018,5,5,5,45,2.0,7.5,2.35,11.3,7.5,6.58,0.0
2018,5,5,6,0,0.0,10.0,2.4,11.5,10.0,8.77,2.12
2018,5,5,6,15,0.0,17.5,2.35,11.7,17.5,15.38,8.18
2018,5,5,6,30,0.0,25.0,2.3,11.9,25.0,22.0,14.26
2018,5,5,6,45,39.5,70.0,2.25,12.1,83.5,59.92,48.44
2018,5,5,7,0,79.0,115.0,2.2,12.3,142.0,89.1,74.34
2018,5,5,7,15,199.5,139.0,2.25,12.5,223.0,100.23,83.92
2018,5,5,7,30,320.0,163.0,2.3,12.7,304.0,115.71,97.17
2018,5,5,7,45,291.5,190.0,2.3,12.85,330.0,131.17,110.22
2018,5,5,8,0,263.0,217.0,2.3,13.0,356.0,145.74,122.35
2018,5,5,8,15,180.5,238.0,2.3,13.35,337.5,167.21,140.15
2018,5,5,8,30,98.0,259.0,2.3,13.7,319.0,200.04,156.74
2018,5,5,8,45,128.5,288.5,2.3,14.05,373.5,221.62,170.92
2018,5,5,9,0,159.0,318.0,2.3,14.4,428.0,257.9,197.67
2018,5,5,9,15,182.0,336.0,2.2,14.75,468.5,289.37,221.42
2018,5,5,9,30,205.0,354.0,2.1,15.1,509.0,323.62,247.71
2018,5,5,9,45,250.5,363.0,2.0,15.45,561.0,352.88,269.83
2018,5,5,10,0,296.0,372.0,1.9,15.8,613.0,396.84,303.44
2018,5,5,10,15,245.5,396.5,1.9,15.9,601.0,414.14,318.05
2018,5,5,10,30,195.0,421.0,1.9,16.0,589.0,433.73,333.53
2018,5,5,10,45,185.5,431.0,1.9,16.1,594.0,452.45,347.84
2018,5,5,11,0,176.0,441.0,1.9,16.2,599.0,470.29,361.21
2018,5,5,11,15,148.0,431.5,2.05,16.15,565.5,460.05,354.22
2018,5,5,11,30,120.0,422.0,2.2,16.1,532.0,446.54,344.62
2018,5,5,11,45,77.0,385.0,2.4,16.05,456.0,394.37,305.66
2018,5,5,12,0,34.0,348.0,2.6,16.0,380.0,336.31,261.37
2018,5,5,12,15,137.0,389.5,2.7,15.9,516.5,465.01,361.9
2018,5,5,12,30,240.0,431.0,2.8,15.8,653.0,604.08,466.59
2018,5,5,12,45,357.5,396.0,2.9,15.75,723.0,688.15,530.61
2018,5,5,13,0,475.0,361.0,3.0,15.7,793.0,784.79,602.88
2018,5,5,13,15,416.0,374.0,3.1,15.65,747.0,762.9,586.49
2018,5,5,13,30,357.0,387.0,3.2,15.6,701.0,727.2,561.07
2018,5,5,13,45,314.0,382.0,3.25,15.55,653.0,694.65,537.96
2018,5,5,14,0,271.0,377.0,3.3,15.5,605.0,659.35,512.53
2018,5,5,14,15,363.5,339.0,3.4,15.55,632.5,718.47,559.92
2018,5,5,14,30,456.0,301.0,3.5,15.6,660.0,792.66,616.87
2018,5,5,14,45,565.0,243.0,3.55,15.65,667.0,844.58,658.38
2018,5,5,15,0,674.0,185.0,3.6,15.7,674.0,899.73,700.36
2018,5,5,15,15,721.0,155.0,3.6,15.7,650.5,913.05,710.92
2018,5,5,15,30,768.0,125.0,3.6,15.7,627.0,915.42,714.26
2018,5,5,15,45,777.5,113.5,3.65,15.75,590.0,905.41,709.24
2018,5,5,16,0,787.0,102.0,3.7,15.8,553.0,891.89,701.9
2018,5,5,16,15,757.0,100.0,3.7,15.6,502.5,849.65,674.16
2018,5,5,16,30,727.0,98.0,3.7,15.4,452.0,811.4,649.13
2018,5,5,16,45,684.5,94.0,3.7,15.2,398.0,753.24,608.68
2018,5,5,17,0,642.0,90.0,3.7,15.0,344.0,694.86,567.08
2018,5,5,17,15,586.0,84.0,3.65,14.55,290.5,622.96,513.99
2018,5,5,17,30,530.0,78.0,3.6,14.1,237.0,552.55,460.13
2018,5,5,17,45,487.5,66.5,3.6,13.7,191.0,487.78,408.51
2018,5,5,18,0,445.0,55.0,3.6,13.3,145.0,424.77,355.3
2018,5,5,18,15,348.0,46.0,3.5,12.8,104.0,329.89,272.67
2018,5,5,18,30,251.0,37.0,3.4,12.3,63.0,243.52,191.02
2018,5,5,18,45,144.5,23.0,3.35,11.85,36.0,139.29,17.4
2018,5,5,19,0,38.0,9.0,3.3,11.4,9.0,28.93,0.0
2018,5,5,19,15,19.0,4.5,3.3,11.25,4.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,6,5,15,57.5,10.5,2.75,10.1,14.0,9.55,0.0
2018,5,6,5,30,115.0,21.0,2.9,10.4,28.0,16.54,0.0
2018,5,6,5,45,191.0,35.0,3.0,10.65,59.0,27.2,17.35
2018,5,6,6,0,267.0,49.0,3.1,10.9,90.0,37.51,27.6
2018,5,6,6,15,332.0,62.0,3.1,11.25,132.5,46.69,36.29
2018,5,6,6,30,397.0,75.0,3.1,11.6,175.0,55.55,44.48
2018,5,6,6,45,398.5,92.0,3.1,11.9,211.5,66.61,54.44
2018,5,6,7,0,400.0,109.0,3.1,12.2,248.0,77.1,63.69
2018,5,6,7,15,360.5,137.0,3.05,12.6,277.5,94.32,78.69
2018,5,6,7,30,321.0,165.0,3.0,13.0,307.0,116.92,98.16
2018,5,6,7,45,385.5,172.5,3.0,13.45,363.5,113.16,94.35
2018,5,6,8,0,450.0,180.0,3.0,13.9,420.0,115.63,96.02
2018,5,6,8,15,530.5,174.0,3.0,14.3,482.0,112.56,92.9
2018,5,6,8,30,611.0,168.0,3.0,14.7,544.0,144.5,94.02
2018,5,6,8,45,605.5,184.0,3.0,15.1,579.5,191.53,125.84
2018,5,6,9,0,600.0,200.0,3.0,15.5,615.0,238.42,163.15
2018,5,6,9,15,667.5,186.0,3.1,15.85,672.5,280.13,196.28
2018,5,6,9,30,735.0,172.0,3.2,16.2,730.0,329.24,237.18
2018,5,6,9,45,769.5,166.5,3.25,16.55,774.0,385.92,285.43
2018,5,6,10,0,804.0,161.0,3.3,16.9,818.0,438.86,330.46
2018,5,6,10,15,865.5,136.0,3.4,17.1,864.5,495.3,377.69
2018,5,6,10,30,927.0,111.0,3.5,17.3,911.0,552.51,425.01
2018,5,6,10,45,829.0,171.0,3.55,17.55,899.0,591.95,457.17
2018,5,6,11,0,731.0,231.0,3.6,17.8,887.0,623.97,482.08
2018,5,6,11,15,747.0,227.0,3.7,17.9,906.0,670.02,518.03
2018,5,6,11,30,763.0,223.0,3.8,18.0,925.0,716.04,553.25
2018,5,6,11,45,694.0,256.5,3.9,18.15,898.0,732.32,564.94
2018,5,6,12,0,625.0,290.0,4.0,18.3,871.0,742.29,571.73
2018,5,6,12,15,419.0,367.5,4.0,18.25,756.5,677.8,521.69
2018,5,6,12,30,213.0,445.0,4.0,18.2,642.0,589.36,453.03
2018,5,6,12,45,330.5,411.5,4.0,18.2,714.0,679.98,522.95
2018,5,6,13,0,448.0,378.0,4.0,18.2,786.0,777.25,595.55
2018,5,6,13,15,453.0,364.0,3.95,18.05,770.0,787.83,603.62
2018,5,6,13,30,458.0,350.0,3.9,17.9,754.0,796.29,610.79
2018,5,6,13,45,379.0,367.5,3.85,17.8,695.5,741.93,570.97
2018,5,6,14,0,300.0,385.0,3.8,17.7,637.0,695.92,536.72
2018,5,6,14,15,308.5,367.5,3.75,17.5,618.5,695.6,538.36
2018,5,6,14,30,317.0,350.0,3.7,17.3,600.0,693.59,538.58
2018,5,6,14,45,278.5,337.5,3.65,17.05,550.0,649.08,506.61
2018,5,6,15,0,240.0,325.0,3.6,16.8,500.0,603.01,473.31
2018,5,6,15,15,279.5,297.0,3.6,16.8,489.0,614.56,484.85
2018,5,6,15,30,319.0,269.0,3.6,16.8,478.0,623.71,494.39
2018,5,6,15,45,332.0,247.5,3.55,16.25,451.5,612.29,488.72
2018,5,6,16,0,345.0,226.0,3.5,15.7,425.0,598.78,481.57
2018,5,6,16,15,338.5,205.0,3.5,15.45,385.5,565.54,458.42
2018,5,6,16,30,332.0,184.0,3.5,15.2,346.0,530.88,433.89
2018,5,6,16,45,361.0,157.5,3.45,15.0,316.0,519.21,427.66
2018,5,6,17,0,390.0,131.0,3.4,14.8,286.0,522.83,432.57
2018,5,6,17,15,332.5,117.0,3.35,14.5,236.0,448.51,373.79
2018,5,6,17,30,275.0,103.0,3.3,14.2,186.0,359.57,302.04
2018,5,6,17,45,237.0,86.5,3.25,13.9,148.5,303.1,254.94
2018,5,6,18,0,199.0,70.0,3.2,13.6,111.0,248.67,207.92
2018,5,6,18,15,148.0,54.0,3.1,13.3,79.5,188.67,154.7
2018,5,6,18,30,97.0,38.0,3.0,13.0,48.0,132.61,102.37
2018,5,6,18,45,56.0,23.0,2.9,12.65,28.0,77.57,16.55
2018,5,6,19,0,15.0,8.0,2.8,12.3,8.0,15.48,0.0
2018,5,6,19,15,7.5,4.0,2.75,12.2,4.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,7,5,15,81.5,12.5,2.85,10.75,17.5,11.37,0.0
2018,5,7,5,30,163.0,25.0,2.9,11.2,35.0,19.77,1.06
2018,5,7,5,45,282.0,37.0,2.9,11.65,73.5,28.9,18.87
2018,5,7,6,0,401.0,49.0,2.9,12.1,112.0,39.41,29.17
2018,5,7,6,15,479.5,57.0,2.85,12.6,159.5,44.33,34.02
2018,5,7,6,30,558.0,65.0,2.8,13.1,207.0,49.16,38.52
2018,5,7,6,45,610.0,71.0,2.7,13.55,258.5,52.11,41.16
2018,5,7,7,0,662.0,77.0,2.6,14.0,310.0,54.97,43.59
2018,5,7,7,15,699.0,82.0,2.55,14.6,362.5,56.88,45.07
2018,5,7,7,30,736.0,87.0,2.5,15.2,415.0,58.7,46.41
2018,5,7,7,45,737.5,96.5,2.4,15.8,458.0,63.13,50.01
2018,5,7,8,0,739.0,106.0,2.3,16.4,501.0,67.17,53.22
2018,5,7,8,15,783.5,104.0,2.25,17.0,557.5,77.22,61.59
2018,5,7,8,30,828.0,102.0,2.2,17.6,614.0,123.42,67.91
2018,5,7,8,45,842.5,105.0,2.15,18.15,658.5,174.61,100.42
2018,5,7,9,0,857.0,108.0,2.1,18.7,703.0,227.56,141.65
2018,5,7,9,15,860.5,113.5,2.05,19.05,740.0,289.02,193.44
2018,5,7,9,30,864.0,119.0,2.0,19.4,777.0,342.25,239.69
2018,5,7,9,45,880.5,118.0,1.95,19.8,814.0,395.21,285.13
2018,5,7,10,0,897.0,117.0,1.9,20.2,851.0,449.14,330.43
2018,5,7,10,15,909.5,115.0,1.9,20.4,881.0,501.27,373.68
2018,5,7,10,30,922.0,113.0,1.9,20.6,911.0,553.49,415.76
2018,5,7,10,45,925.5,114.5,1.95,20.8,931.5,603.39,455.14
2018,5,7,11,0,929.0,116.0,2.0,21.0,952.0,652.18,492.62
2018,5,7,11,15,932.0,116.5,2.1,21.1,965.5,698.55,527.92
2018,5,7,11,30,935.0,117.0,2.2,21.2,979.0,743.37,561.4
2018,5,7,11,45,937.0,116.5,2.25,21.3,985.0,784.9,591.27
2018,5,7,12,0,939.0,116.0,2.3,21.4,991.0,824.43,617.99
2018,5,7,12,15,937.5,116.5,2.35,21.45,988.5,859.87,641.93
2018,5,7,12,30,936.0,117.0,2.4,21.5,986.0,892.77,664.12
2018,5,7,12,45,928.0,120.5,2.45,21.5,974.5,920.17,682.75
2018,5,7,13,0,920.0,124.0,2.5,21.5,963.0,944.49,699.43
2018,5,7,13,15,921.0,120.0,2.55,21.5,947.0,966.66,714.78
2018,5,7,13,30,922.0,116.0,2.6,21.5,931.0,985.69,728.17
2018,5,7,13,45,880.0,134.0,2.65,21.5,895.0,982.83,727.3
2018,5,7,14,0,838.0,152.0,2.7,21.5,859.0,987.29,731.6
2018,5,7,14,15,821.0,153.0,2.75,21.35,824.5,984.44,731.55
2018,5,7,14,30,804.0,154.0,2.8,21.2,790.0,978.21,729.46
2018,5,7,14,45,842.5,129.0,2.85,21.05,768.0,995.01,742.9
2018,5,7,15,0,881.0,104.0,2.9,20.9,746.0,996.86,746.34
2018,5,7,15,15,868.0,101.5,2.9,20.9,703.5,980.48,737.0
2018,5,7,15,30,855.0,99.0,2.9,20.9,661.0,961.06,725.86
2018,5,7,15,45,840.0,95.0,3.1,20.35,614.5,945.05,720.19
2018,5,7,16,0,825.0,91.0,3.3,19.8,568.0,916.15,705.36
2018,5,7,16,15,804.0,87.5,3.35,19.35,518.5,879.76,683.72
2018,5,7,16,30,783.0,84.0,3.4,18.9,469.0,841.29,660.21
2018,5,7,16,45,753.0,80.0,3.5,18.5,417.0,792.4,628.65
2018,5,7,17,0,723.0,76.0,3.6,18.1,365.0,742.43,595.34
2018,5,7,17,15,680.5,71.5,3.55,17.5,313.0,686.09,555.79
2018,5,7,17,30,638.0,67.0,3.5,16.9,261.0,625.57,511.45
2018,5,7,17,45,560.0,61.0,3.45,16.35,208.0,537.05,442.94
2018,5,7,18,0,482.0,55.0,3.4,15.8,155.0,452.54,374.43
2018,5,7,18,15,385.5,46.0,3.3,15.35,112.0,356.4,292.14
2018,5,7,18,30,289.0,37.0,3.2,14.9,69.0,267.05,210.11
2018,5,7,18,45,160.5,22.5,3.15,14.45,39.0,149.61,51.31
2018,5,7,19,0,32.0,8.0,3.1,14.0,9.0,24.83,0.0
2018,5,7,19,15,16.0,4.0,3.05,13.8,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,2.75,11.35,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,2.8,11.4,2.0,0.0,0.0
2018,5,8,5,15,114.5,13.5,2.9,11.75,20.5,12.28,0.0
2018,5,8,5,30,218.0,25.0,3.0,12.1,39.0,21.07,3.67
2018,5,8,5,45,332.0,34.5,3.15,12.5,77.0,28.06,18.22
2018,5,8,6,0,446.0,44.0,3.3,12.9,115.0,34.85,25.11
2018,5,8,6,15,510.0,51.5,3.3,13.25,161.0,39.58,29.72
2018,5,8,6,30,574.0,59.0,3.3,13.6,207.0,44.17,33.99
2018,5,8,6,45,620.5,65.5,3.35,13.95,257.5,47.72,37.17
2018,5,8,7,0,667.0,72.0,3.4,14.3,308.0,51.11,40.1
2018,5,8,7,15,705.5,76.0,3.4,14.65,360.5,57.66,45.74
2018,5,8,7,30,744.0,80.0,3.4,15.0,413.0,59.19,46.87
2018,5,8,7,45,767.0,84.0,3.35,15.3,462.5,60.52,47.82
2018,5,8,8,0,790.0,88.0,3.3,15.6,512.0,61.77,48.67
2018,5,8,8,15,808.0,91.0,3.25,15.9,559.5,70.82,46.75
2018,5,8,8,30,826.0,94.0,3.2,16.2,607.0,119.95,64.9
2018,5,8,8,45,839.5,97.0,3.1,16.5,650.5,179.86,105.5
2018,5,8,9,0,853.0,100.0,3.0,16.8,694.0,231.87,146.77
2018,5,8,9,15,845.0,110.5,2.9,17.05,727.0,285.38,193.47
2018,5,8,9,30,837.0,121.0,2.8,17.3,760.0,331.03,234.93
2018,5,8,9,45,854.0,119.0,2.75,17.55,796.0,388.79,284.88
2018,5,8,10,0,871.0,117.0,2.7,17.8,832.0,440.76,329.6
2018,5,8,10,15,851.0,133.5,2.65,18.15,851.0,490.65,371.72
2018,5,8,10,30,831.0,150.0,2.6,18.5,870.0,535.58,408.62
2018,5,8,10,45,874.0,129.0,2.6,18.85,902.5,588.17,450.3
2018,5,8,11,0,917.0,108.0,2.6,19.2,935.0,640.31,490.77
2018,5,8,11,15,920.5,107.5,2.6,19.4,948.0,685.43,525.1
2018,5,8,11,30,924.0,107.0,2.6,19.6,961.0,729.03,557.53
2018,5,8,11,45,925.5,107.5,2.65,19.85,967.0,770.36,587.1
2018,5,8,12,0,927.0,108.0,2.7,20.1,973.0,809.7,613.79
2018,5,8,12,15,925.0,109.0,2.85,20.1,970.5,844.54,638.48
2018,5,8,12,30,923.0,110.0,3.0,20.1,968.0,876.86,661.47
2018,5,8,12,45,919.0,111.0,3.1,20.15,958.0,904.78,681.03
2018,5,8,13,0,915.0,112.0,3.2,20.2,948.0,929.81,698.7
2018,5,8,13,15,911.5,111.0,3.35,20.1,931.0,950.32,714.17
2018,5,8,13,30,908.0,110.0,3.5,20.0,914.0,967.7,727.66
2018,5,8,13,45,903.0,108.5,3.65,19.9,890.0,979.91,737.83
2018,5,8,14,0,898.0,107.0,3.8,19.8,866.0,988.82,745.92
2018,5,8,14,15,890.0,106.0,3.85,19.6,835.5,992.0,749.94
2018,5,8,14,30,882.0,105.0,3.9,19.4,805.0,991.86,751.9
2018,5,8,14,45,872.0,103.0,3.95,19.2,768.0,985.34,749.67
2018,5,8,15,0,862.0,101.0,4.0,19.0,731.0,975.59,745.4
2018,5,8,15,15,849.0,99.0,4.0,19.0,689.5,959.77,736.18
2018,5,8,15,30,836.0,97.0,4.0,19.0,648.0,941.01,725.03
2018,5,8,15,45,819.0,94.5,3.9,18.55,602.5,925.01,716.55
2018,5,8,16,0,802.0,92.0,3.8,18.1,557.0,896.37,699.13
2018,5,8,16,15,780.5,88.5,3.75,17.85,508.5,859.91,675.79
2018,5,8,16,30,759.0,85.0,3.7,17.6,460.0,821.47,650.75
2018,5,8,16,45,730.0,81.0,3.65,17.3,409.5,774.03,618.74
2018,5,8,17,0,701.0,77.0,3.6,17.0,359.0,730.36,588.83
2018,5,8,17,15,661.5,71.5,3.5,16.65,308.0,671.01,545.96
2018,5,8,17,30,622.0,66.0,3.4,16.3,257.0,612.13,501.99
2018,5,8,17,45,564.5,60.0,3.35,15.95,208.5,539.74,445.63
2018,5,8,18,0,507.0,54.0,3.3,15.6,160.0,469.93,388.69
2018,5,8,18,15,415.5,45.5,3.1,15.2,116.5,376.8,308.92
2018,5,8,18,30,324.0,37.0,2.9,14.8,73.0,290.01,229.21
2018,5,8,18,45,200.0,24.0,2.75,14.35,43.0,176.31,75.19
2018,5,8,19,0,76.0,11.0,2.6,13.9,13.0,51.78,0.0
2018,5,8,19,15,38.0,5.5,2.55,13.75,6.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.7,11.35,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.7,11.4,2.0,0.0,0.0
2018,5,9,5,15,12.0,6.5,2.9,11.7,7.0,5.91,0.0
2018,5,9,5,30,12.0,11.0,3.1,12.0,12.0,9.81,0.0
2018,5,9,5,45,6.0,20.0,3.25,12.3,20.5,17.96,9.72
2018,5,9,6,0,0.0,29.0,3.4,12.6,29.0,25.55,16.97
2018,5,9,6,15,11.0,45.5,3.5,12.95,48.5,39.77,29.95
2018,5,9,6,30,22.0,62.0,3.6,13.3,68.0,53.22,42.13
2018,5,9,6,45,32.0,95.0,3.7,13.6,105.5,78.16,64.35
2018,5,9,7,0,42.0,128.0,3.8,13.9,143.0,101.74,85.03
2018,5,9,7,15,82.0,152.5,3.85,14.2,187.5,119.31,100.09
2018,5,9,7,30,122.0,177.0,3.9,14.5,232.0,129.81,108.79
2018,5,9,7,45,255.5,179.0,4.0,14.8,311.5,123.92,103.19
2018,5,9,8,0,389.0,181.0,4.1,15.1,391.0,115.16,95.17
2018,5,9,8,15,382.0,199.5,4.1,15.4,421.5,130.03,98.66
2018,5,9,8,30,375.0,218.0,4.1,15.7,452.0,166.11,118.27
2018,5,9,8,45,340.5,252.0,4.1,16.0,476.0,218.35,158.35
2018,5,9,9,0,306.0,286.0,4.1,16.3,500.0,257.12,190.35
2018,5,9,9,15,411.5,268.0,4.1,16.55,573.0,283.16,208.21
2018,5,9,9,30,517.0,250.0,4.1,16.8,646.0,329.04,243.71
2018,5,9,9,45,706.5,182.5,4.1,17.05,749.0,375.41,279.55
2018,5,9,10,0,896.0,115.0,4.1,17.3,852.0,451.11,340.03
2018,5,9,10,15,911.5,112.5,4.05,17.5,883.5,504.02,385.15
2018,5,9,10,30,927.0,110.0,4.0,17.7,915.0,557.3,429.45
2018,5,9,10,45,929.5,112.0,4.0,17.9,935.5,607.1,470.04
2018,5,9,11,0,932.0,114.0,4.0,18.1,956.0,655.71,508.61
2018,5,9,11,15,885.5,145.5,3.95,18.25,954.5,694.96,538.51
2018,5,9,11,30,839.0,177.0,3.9,18.4,953.0,732.74,566.24
2018,5,9,11,45,823.5,188.0,3.85,18.5,953.5,769.57,593.27
2018,5,9,12,0,808.0,199.0,3.8,18.6,954.0,803.65,617.74
2018,5,9,12,15,848.5,173.5,3.8,18.65,965.0,847.62,649.52
2018,5,9,12,30,889.0,148.0,3.8,18.7,976.0,883.7,674.41
2018,5,9,12,45,880.0,150.5,3.8,18.8,963.5,908.32,691.19
2018,5,9,13,0,871.0,153.0,3.8,18.9,951.0,929.95,706.01
2018,5,9,13,15,875.5,147.0,3.85,18.85,936.5,952.97,722.56
2018,5,9,13,30,880.0,141.0,3.9,18.8,922.0,973.07,737.19
2018,5,9,13,45,867.5,143.0,4.0,18.75,895.5,981.78,744.49
2018,5,9,14,0,855.0,145.0,4.1,18.7,869.0,998.23,757.32
2018,5,9,14,15,848.5,141.0,4.15,18.55,838.0,1000.3,760.39
2018,5,9,14,30,842.0,137.0,4.2,18.4,807.0,998.98,761.39
2018,5,9,14,45,800.0,146.0,4.3,18.25,759.0,973.52,746.18
2018,5,9,15,0,758.0,155.0,4.4,18.1,711.0,951.75,733.78
2018,5,9,15,15,798.5,131.5,4.4,18.1,687.0,958.94,740.62
2018,5,9,15,30,839.0,108.0,4.4,18.1,663.0,968.15,748.84
2018,5,9,15,45,803.5,105.5,4.5,17.6,606.5,924.27,722.04
2018,5,9,16,0,768.0,103.0,4.6,17.1,550.0,878.27,693.49
2018,5,9,16,15,758.5,97.0,4.55,16.85,506.0,850.61,676.08
2018,5,9,16,30,749.0,91.0,4.5,16.6,462.0,820.52,656.59
2018,5,9,16,45,722.5,86.5,4.45,16.35,412.5,779.89,628.94
2018,5,9,17,0,696.0,82.0,4.4,16.1,363.0,733.54,596.41
2018,5,9,17,15,653.5,78.0,4.3,15.75,313.0,673.8,552.65
2018,5,9,17,30,611.0,74.0,4.2,15.4,263.0,614.58,507.86
2018,5,9,17,45,545.5,67.0,4.1,15.05,212.5,534.86,445.0
2018,5,9,18,0,480.0,60.0,4.0,14.7,162.0,458.13,381.65
2018,5,9,18,15,384.0,50.5,3.9,14.3,118.0,361.17,298.25
2018,5,9,18,30,288.0,41.0,3.8,13.9,74.0,272.89,217.64
2018,5,9,18,45,172.5,27.0,3.7,13.55,44.0,166.65,81.7
2018,5,9,19,0,57.0,13.0,3.6,13.2,14.0,43.23,0.0
2018,5,9,19,15,28.5,6.5,3.5,13.05,7.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,3.05,11.1,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,3.0,11.1,2.0,0.0,0.0
2018,5,10,5,15,75.0,14.0,3.05,11.55,19.0,12.73,0.0
2018,5,10,5,30,142.0,26.0,3.1,12.0,36.0,20.44,6.32
2018,5,10,5,45,250.5,39.0,3.15,12.45,73.5,30.28,20.34
2018,5,10,6,0,359.0,52.0,3.2,12.9,111.0,39.88,29.61
2018,5,10,6,15,462.0,59.0,3.2,13.15,163.0,45.59,35.11
2018,5,10,6,30,565.0,66.0,3.2,13.4,215.0,49.64,38.92
2018,5,10,6,45,615.5,72.5,3.2,13.7,266.5,52.96,41.9
2018,5,10,7,0,666.0,79.0,3.2,14.0,318.0,56.16,44.64
2018,5,10,7,15,701.5,83.5,3.3,14.45,370.0,57.65,45.75
2018,5,10,7,30,737.0,88.0,3.4,14.9,422.0,65.13,52.11
2018,5,10,7,45,763.0,91.5,3.45,15.35,472.5,65.87,52.47
2018,5,10,8,0,789.0,95.0,3.5,15.8,523.0,66.56,52.79
2018,5,10,8,15,729.0,122.5,3.5,16.25,545.5,87.33,58.2
2018,5,10,8,30,669.0,150.0,3.5,16.7,568.0,143.22,88.29
2018,5,10,8,45,591.5,191.5,3.5,17.2,580.5,201.58,133.18
2018,5,10,9,0,514.0,233.0,3.5,17.7,593.0,252.76,177.15
2018,5,10,9,15,514.5,250.0,3.5,17.95,627.5,296.93,214.05
2018,5,10,9,30,515.0,267.0,3.5,18.2,662.0,341.5,251.75
2018,5,10,9,45,509.0,285.0,3.5,18.5,690.0,384.82,288.31
2018,5,10,10,0,503.0,303.0,3.5,18.8,718.0,427.74,323.82
2018,5,10,10,15,518.0,312.5,3.5,19.05,752.0,473.48,360.55
2018,5,10,10,30,533.0,322.0,3.5,19.3,786.0,520.59,397.59
2018,5,10,10,45,554.0,323.0,3.5,19.5,815.0,565.73,432.63
2018,5,10,11,0,575.0,324.0,3.5,19.7,844.0,612.21,468.04
2018,5,10,11,15,584.5,325.0,3.45,19.8,860.5,652.41,498.23
2018,5,10,11,30,594.0,326.0,3.4,19.9,877.0,692.48,527.8
2018,5,10,11,45,598.5,325.0,3.4,20.0,883.0,726.92,553.04
2018,5,10,12,0,603.0,324.0,3.4,20.1,889.0,760.36,577.24
2018,5,10,12,15,584.5,334.0,3.5,20.1,880.5,783.86,594.33
2018,5,10,12,30,566.0,344.0,3.6,20.1,872.0,804.82,609.54
2018,5,10,12,45,592.5,326.0,3.7,20.1,874.0,836.46,633.4
2018,5,10,13,0,619.0,308.0,3.8,20.1,876.0,866.53,656.08
2018,5,10,13,15,638.5,288.0,3.85,20.1,864.5,888.51,672.82
2018,5,10,13,30,658.0,268.0,3.9,20.1,853.0,908.1,688.03
2018,5,10,13,45,735.5,215.5,3.95,20.1,853.0,947.89,717.64
2018,5,10,14,0,813.0,163.0,4.0,20.1,853.0,977.22,738.55
2018,5,10,14,15,844.5,141.0,4.1,20.0,835.0,997.24,753.89
2018,5,10,14,30,876.0,119.0,4.2,19.9,817.0,1002.92,759.69
2018,5,10,14,45,861.0,118.0,4.25,19.8,778.0,992.8,754.65
2018,5,10,15,0,846.0,117.0,4.3,19.7,739.0,990.22,755.04
2018,5,10,15,15,824.0,116.0,4.3,19.7,693.0,967.07,740.71
2018,5,10,15,30,802.0,115.0,4.3,19.7,647.0,941.04,724.54
2018,5,10,15,45,770.0,113.5,4.4,19.3,595.0,902.12,700.88
2018,5,10,16,0,738.0,112.0,4.5,18.9,543.0,866.48,679.51
2018,5,10,16,15,733.0,104.5,4.5,18.6,501.0,841.82,664.77
2018,5,10,16,30,728.0,97.0,4.5,18.3,459.0,814.62,647.92
2018,5,10,16,45,697.5,93.5,4.55,17.95,410.0,767.6,616.44
2018,5,10,17,0,667.0,90.0,4.6,17.6,361.0,719.72,583.55
2018,5,10,17,15,610.0,84.0,4.55,17.1,305.5,646.03,529.54
2018,5,10,17,30,553.0,78.0,4.5,16.6,250.0,573.88,474.92
2018,5,10,17,45,489.0,69.0,4.45,16.15,200.5,494.77,412.39
2018,5,10,18,0,425.0,60.0,4.4,15.7,151.0,418.85,349.19
2018,5,10,18,15,344.5,51.5,4.3,15.2,112.5,333.31,275.27
2018,5,10,18,30,264.0,43.0,4.2,14.7,74.0,260.58,208.04
2018,5,10,18,45,158.0,28.0,4.15,14.25,44.0,160.73,86.7
2018,5,10,19,0,52.0,13.0,4.1,13.8,14.0,40.54,0.0
2018,5,10,19,15,26.0,6.5,4.0,13.5,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.75,10.1,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.7,10.1,2.0,0.0,0.0
2018,5,11,5,15,74.0,14.0,2.85,10.55,19.0,12.73,0.0
2018,5,11,5,30,136.0,26.0,3.0,11.0,36.0,20.4,7.36
2018,5,11,5,45,222.5,39.0,3.1,11.4,70.0,30.18,20.44
2018,5,11,6,0,309.0,52.0,3.2,11.8,104.0,39.68,29.61
2018,5,11,6,15,388.5,62.5,3.25,12.25,150.5,47.0,36.52
2018,5,11,6,30,468.0,73.0,3.3,12.7,197.0,54.92,43.77
2018,5,11,6,45,482.0,85.5,3.4,13.15,237.5,62.62,50.61
2018,5,11,7,0,496.0,98.0,3.5,13.6,278.0,69.81,56.85
2018,5,11,7,15,516.0,111.5,3.55,14.1,323.5,77.41,63.3
2018,5,11,7,30,536.0,125.0,3.6,14.6,369.0,84.38,69.08
2018,5,11,7,45,547.5,138.5,3.65,15.1,412.5,90.83,74.32
2018,5,11,8,0,559.0,152.0,3.7,15.6,456.0,96.76,79.06
2018,5,11,8,15,584.0,160.0,3.7,16.0,503.0,110.91,78.42
2018,5,11,8,30,609.0,168.0,3.7,16.4,550.0,152.66,97.86
2018,5,11,8,45,627.0,177.5,3.75,16.8,595.0,197.75,128.73
2018,5,11,9,0,645.0,187.0,3.8,17.2,640.0,245.17,166.25
2018,5,11,9,15,750.5,158.5,3.8,17.55,714.5,288.96,200.27
2018,5,11,9,30,856.0,130.0,3.8,17.9,789.0,349.0,249.24
2018,5,11,9,45,893.5,120.0,3.8,18.2,834.0,408.83,300.49
2018,5,11,10,0,931.0,110.0,3.8,18.5,879.0,465.1,348.54
2018,5,11,10,15,941.5,109.5,3.75,18.8,909.0,518.87,393.94
2018,5,11,10,30,952.0,109.0,3.7,19.1,939.0,572.52,437.93
2018,5,11,10,45,958.0,108.5,3.65,19.4,960.5,623.34,478.55
2018,5,11,11,0,964.0,108.0,3.6,19.7,982.0,673.18,517.23
2018,5,11,11,15,967.5,108.0,3.6,19.95,996.0,720.63,553.36
2018,5,11,11,30,971.0,108.0,3.6,20.2,1010.0,766.49,587.46
2018,5,11,11,45,973.0,107.0,3.6,20.45,1015.5,808.63,617.1
2018,5,11,12,0,975.0,106.0,3.6,20.7,1021.0,848.67,644.05
2018,5,11,12,15,974.0,106.5,3.65,20.85,1019.0,885.36,669.02
2018,5,11,12,30,973.0,107.0,3.7,21.0,1017.0,919.45,692.12
2018,5,11,12,45,970.0,107.5,3.75,21.2,1007.0,949.05,711.99
2018,5,11,13,0,967.0,108.0,3.8,21.4,997.0,975.65,729.85
2018,5,11,13,15,964.0,107.0,3.85,21.45,979.5,997.64,745.1
2018,5,11,13,30,961.0,106.0,3.9,21.5,962.0,1016.36,758.27
2018,5,11,13,45,956.5,105.0,4.0,21.55,937.5,1030.28,768.72
2018,5,11,14,0,952.0,104.0,4.1,21.6,913.0,1040.76,777.03
2018,5,11,14,15,945.5,102.0,4.1,21.6,881.5,1044.73,780.67
2018,5,11,14,30,939.0,100.0,4.1,21.6,850.0,1045.17,782.15
2018,5,11,14,45,930.5,98.0,4.15,21.6,812.5,1040.15,780.48
2018,5,11,15,0,922.0,96.0,4.2,21.6,775.0,1031.69,776.69
2018,5,11,15,15,910.0,94.0,4.2,21.6,732.0,1016.46,768.13
2018,5,11,15,30,898.0,92.0,4.2,21.6,689.0,998.08,757.57
2018,5,11,15,45,882.5,88.5,4.15,21.35,641.0,971.48,741.85
2018,5,11,16,0,867.0,85.0,4.1,21.1,593.0,942.11,724.2
2018,5,11,16,15,846.5,81.5,4.0,20.85,542.0,915.03,707.78
2018,5,11,16,30,826.0,78.0,3.9,20.6,491.0,876.07,682.76
2018,5,11,16,45,798.0,74.5,3.75,20.3,438.5,828.53,651.1
2018,5,11,17,0,770.0,71.0,3.6,20.0,386.0,779.75,617.92
2018,5,11,17,15,730.5,66.5,3.45,19.5,332.5,719.17,575.49
2018,5,11,17,30,691.0,62.0,3.3,19.0,279.0,658.73,531.7
2018,5,11,17,45,634.5,57.0,3.15,18.5,228.0,590.87,480.28
2018,5,11,18,0,578.0,52.0,3.0,18.0,177.0,520.54,424.42
2018,5,11,18,15,489.5,44.0,2.95,17.5,130.5,427.18,347.16
2018,5,11,18,30,401.0,36.0,2.9,17.0,84.0,340.1,269.37
2018,5,11,18,45,259.0,25.0,2.8,16.5,50.5,217.71,126.9
2018,5,11,19,0,117.0,14.0,2.7,16.0,17.0,77.49,0.0
2018,5,11,19,15,58.5,7.0,2.65,15.95,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,2.0,12.9,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,2.0,13.0,2.0,0.0,0.0
2018,5,12,5,15,123.0,14.5,2.0,13.6,23.0,13.19,0.0
2018,5,12,5,30,229.0,27.0,2.0,14.2,44.0,22.47,9.39
2018,5,12,5,45,335.0,37.0,2.05,14.85,83.5,29.86,19.94
2018,5,12,6,0,441.0,47.0,2.1,15.5,123.0,37.02,26.86
2018,5,12,6,15,532.5,53.0,2.2,16.0,174.5,40.51,30.26
2018,5,12,6,30,624.0,59.0,2.3,16.5,226.0,44.01,33.47
2018,5,12,6,45,675.5,63.0,2.35,17.0,279.0,50.06,38.78
2018,5,12,7,0,727.0,67.0,2.4,17.5,332.0,51.97,40.31
2018,5,12,7,15,759.0,71.0,2.4,17.85,384.5,53.73,41.68
2018,5,12,7,30,791.0,75.0,2.4,18.2,437.0,55.41,42.94
2018,5,12,7,45,815.0,78.5,2.4,18.6,488.5,56.59,43.73
2018,5,12,8,0,839.0,82.0,2.4,19.0,540.0,57.68,44.44
2018,5,12,8,15,857.0,84.0,2.25,19.35,588.5,85.9,51.93
2018,5,12,8,30,875.0,86.0,2.1,19.7,637.0,136.52,73.34
2018,5,12,8,45,888.5,88.5,2.0,20.05,681.5,189.01,108.58
2018,5,12,9,0,902.0,91.0,1.9,20.4,726.0,243.01,151.48
2018,5,12,9,15,908.5,94.0,1.85,20.65,764.5,296.96,197.61
2018,5,12,9,30,915.0,97.0,1.8,20.9,803.0,351.31,244.78
2018,5,12,9,45,918.5,102.0,1.7,21.2,836.5,406.27,291.79
2018,5,12,10,0,922.0,107.0,1.6,21.5,870.0,460.94,337.28
2018,5,12,10,15,927.5,108.0,1.65,21.65,897.0,513.0,380.19
2018,5,12,10,30,933.0,109.0,1.7,21.8,924.0,564.5,421.47
2018,5,12,10,45,937.0,110.0,1.7,21.95,944.5,614.4,460.14
2018,5,12,11,0,941.0,111.0,1.7,22.1,965.0,663.22,496.87
2018,5,12,11,15,943.5,111.0,1.75,22.1,978.0,708.96,531.13
2018,5,12,11,30,946.0,111.0,1.8,22.1,991.0,753.09,563.53
2018,5,12,11,45,946.0,111.5,1.9,22.15,996.0,794.03,592.54
2018,5,12,12,0,946.0,112.0,2.0,22.2,1001.0,832.84,618.99
2018,5,12,12,15,939.0,116.0,2.05,22.15,997.0,866.84,641.95
2018,5,12,12,30,932.0,120.0,2.1,22.1,993.0,898.06,663.07
2018,5,12,12,45,921.5,125.0,2.2,22.0,981.0,924.3,681.54
2018,5,12,13,0,911.0,130.0,2.3,21.9,969.0,947.43,698.09
2018,5,12,13,15,906.5,129.0,2.4,21.75,951.0,967.19,712.69
2018,5,12,13,30,902.0,128.0,2.5,21.6,933.0,983.79,725.37
2018,5,12,13,45,895.5,127.5,2.6,21.4,908.5,995.76,735.32
2018,5,12,14,0,889.0,127.0,2.7,21.2,884.0,1004.45,743.3
2018,5,12,14,15,880.5,125.0,2.75,20.95,852.5,1006.32,746.65
2018,5,12,14,30,872.0,123.0,2.8,20.7,821.0,1004.84,747.99
2018,5,12,14,45,861.0,121.0,2.85,20.45,784.0,997.61,745.69
2018,5,12,15,0,850.0,119.0,2.9,20.2,747.0,998.02,748.67
2018,5,12,15,15,836.5,116.0,2.9,20.2,704.5,980.87,738.79
2018,5,12,15,30,823.0,113.0,2.9,20.2,662.0,960.7,727.09
2018,5,12,15,45,804.5,110.0,2.85,19.5,615.5,932.81,711.67
2018,5,12,16,0,786.0,107.0,2.8,18.8,569.0,902.36,694.4
2018,5,12,16,15,762.0,103.5,2.75,18.4,519.5,863.82,670.46
2018,5,12,16,30,738.0,100.0,2.7,18.0,470.0,829.01,648.88
2018,5,12,16,45,707.0,95.0,2.6,17.6,419.0,779.31,615.77
2018,5,12,17,0,676.0,90.0,2.5,17.2,368.0,728.78,581.38
2018,5,12,17,15,633.5,84.0,2.4,16.75,316.5,666.85,537.57
2018,5,12,17,30,591.0,78.0,2.3,16.3,265.0,605.5,492.7
2018,5,12,17,45,530.0,70.5,2.15,15.8,215.5,529.07,434.09
2018,5,12,18,0,469.0,63.0,2.0,15.3,166.0,455.3,374.68
2018,5,12,18,15,379.0,52.5,1.85,14.8,122.0,361.47,295.89
2018,5,12,18,30,289.0,42.0,1.7,14.3,78.0,274.72,219.28
2018,5,12,18,45,174.5,27.0,1.55,13.8,46.0,170.77,105.22
2018,5,12,19,0,60.0,12.0,1.4,13.3,14.0,44.21,0.0
2018,5,12,19,15,30.0,6.0,1.4,13.05,7.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.8,10.55,2.0,1.82,0.0
2018,5,13,5,30,0.0,4.0,1.9,10.9,4.0,3.5,0.0
2018,5,13,5,45,0.0,6.5,2.05,11.25,6.5,5.7,0.0
2018,5,13,6,0,0.0,9.0,2.2,11.6,9.0,7.9,1.4
2018,5,13,6,15,0.0,12.5,2.25,11.95,12.5,10.98,4.26
2018,5,13,6,30,0.0,16.0,2.3,12.3,16.0,14.06,7.08
2018,5,13,6,45,0.0,28.5,2.35,12.65,28.5,25.09,17.05
2018,5,13,7,0,0.0,41.0,2.4,13.0,41.0,36.15,26.92
2018,5,13,7,15,0.0,48.5,2.35,13.3,48.5,42.8,32.74
2018,5,13,7,30,0.0,56.0,2.3,13.6,56.0,49.47,38.5
2018,5,13,7,45,0.0,67.5,2.3,13.9,67.5,59.69,47.33
2018,5,13,8,0,0.0,79.0,2.3,14.2,79.0,69.94,56.07
2018,5,13,8,15,0.0,94.0,2.3,14.55,94.0,83.19,64.24
2018,5,13,8,30,0.0,109.0,2.3,14.9,109.0,95.81,74.37
2018,5,13,8,45,0.0,126.5,2.35,15.2,126.5,110.52,86.13
2018,5,13,9,0,0.0,144.0,2.4,15.5,144.0,125.26,97.8
2018,5,13,9,15,1.5,155.0,2.4,15.75,156.0,135.11,105.37
2018,5,13,9,30,3.0,166.0,2.4,16.0,168.0,145.19,113.12
2018,5,13,9,45,5.5,183.0,2.4,16.3,187.5,160.81,125.25
2018,5,13,10,0,8.0,200.0,2.4,16.6,207.0,176.82,137.61
2018,5,13,10,15,9.0,211.0,2.45,16.8,219.0,187.51,145.81
2018,5,13,10,30,10.0,222.0,2.5,17.0,231.0,198.4,154.15
2018,5,13,10,45,11.5,235.5,2.55,17.2,246.0,211.87,164.5
2018,5,13,11,0,13.0,249.0,2.6,17.4,261.0,225.62,175.04
2018,5,13,11,15,14.0,263.0,2.65,17.5,276.0,239.75,185.9
2018,5,13,11,30,15.0,277.0,2.7,17.6,291.0,254.12,196.93
2018,5,13,11,45,16.5,291.5,2.7,17.7,307.0,269.55,208.72
2018,5,13,12,0,18.0,306.0,2.7,17.8,323.0,285.29,220.73
2018,5,13,12,15,17.5,302.5,2.75,17.8,319.0,283.68,219.52
2018,5,13,12,30,17.0,299.0,2.8,17.8,315.0,281.9,218.26
2018,5,13,12,45,18.0,302.0,2.85,17.8,319.0,287.18,222.49
2018,5,13,13,0,19.0,305.0,2.9,17.8,323.0,292.51,226.78
2018,5,13,13,15,23.5,322.5,2.9,17.7,344.0,324.67,251.79
2018,5,13,13,30,28.0,340.0,2.9,17.6,365.0,349.53,271.08
2018,5,13,13,45,27.0,331.5,2.95,17.5,355.0,343.85,267.1
2018,5,13,14,0,26.0,323.0,3.0,17.4,345.0,337.84,263.0
2018,5,13,14,15,26.0,312.0,3.0,17.25,333.5,329.96,257.55
2018,5,13,14,30,26.0,301.0,3.0,17.1,322.0,321.8,251.89
2018,5,13,14,45,30.5,297.5,3.05,16.95,321.0,325.88,255.94
2018,5,13,15,0,35.0,294.0,3.1,16.8,320.0,330.09,260.11
2018,5,13,15,15,39.5,283.0,3.1,16.8,310.5,326.07,257.8
2018,5,13,15,30,44.0,272.0,3.1,16.8,301.0,321.91,255.44
2018,5,13,15,45,50.5,257.0,3.1,16.35,288.5,314.88,251.41
2018,5,13,16,0,57.0,242.0,3.1,15.9,276.0,307.49,247.09
2018,5,13,16,15,81.0,224.5,3.05,15.65,268.0,313.09,253.59
2018,5,13,16,30,105.0,207.0,3.0,15.4,260.0,334.66,272.63
2018,5,13,16,45,152.0,185.0,3.0,15.1,252.5,351.72,289.13
2018,5,13,17,0,199.0,163.0,3.0,14.8,245.0,365.47,302.88
2018,5,13,17,15,240.0,138.0,2.95,14.45,223.5,382.53,318.67
2018,5,13,17,30,281.0,113.0,2.9,14.1,202.0,378.62,317.35
2018,5,13,17,45,248.0,95.0,2.85,13.7,163.5,323.55,271.92
2018,5,13,18,0,215.0,77.0,2.8,13.3,125.0,269.94,226.4
