Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,18,15,165.5,60.0,2.7,13.0,91.5,208.25,172.34
2018,5,13,18,30,116.0,43.0,2.6,12.7,58.0,149.88,119.71
2018,5,13,18,45,67.0,27.5,2.5,12.35,35.5,94.66,59.24
2018,5,13,19,0,18.0,12.0,2.4,12.0,13.0,20.93,0.0
2018,5,13,19,15,9.0,6.0,2.4,11.85,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,2.25,10.4,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,2.2,10.4,2.0,0.0,0.0
2018,5,14,5,15,2.5,3.5,2.2,10.65,3.5,3.18,0.0
2018,5,14,5,30,0.0,5.0,2.2,10.9,5.0,4.38,0.0
2018,5,14,5,45,0.0,8.0,2.2,11.15,8.0,7.02,0.48
2018,5,14,6,0,0.0,11.0,2.2,11.4,11.0,9.65,2.99
2018,5,14,6,15,0.0,14.5,2.2,11.7,14.5,12.74,5.86
2018,5,14,6,30,0.0,18.0,2.2,12.0,18.0,15.82,8.7
2018,5,14,6,45,0.0,32.5,2.15,12.35,32.5,28.63,20.26
2018,5,14,7,0,0.0,47.0,2.1,12.7,47.0,41.47,31.73
2018,5,14,7,15,0.0,51.0,2.1,13.05,51.0,45.02,34.75
2018,5,14,7,30,0.0,55.0,2.1,13.4,55.0,48.58,37.74
2018,5,14,7,45,0.0,60.5,2.05,13.75,60.5,53.48,41.87
2018,5,14,8,0,0.0,66.0,2.0,14.1,66.0,58.38,45.96
2018,5,14,8,15,0.0,79.5,2.05,14.45,79.5,70.41,53.62
2018,5,14,8,30,0.0,93.0,2.1,14.8,93.0,82.47,63.36
2018,5,14,8,45,0.0,103.5,2.1,15.1,103.5,91.42,70.47
2018,5,14,9,0,0.0,114.0,2.1,15.4,114.0,100.38,77.53
2018,5,14,9,15,0.0,125.5,2.2,15.65,125.5,110.22,85.28
2018,5,14,9,30,0.0,137.0,2.3,15.9,137.0,120.11,93.03
2018,5,14,9,45,1.5,148.0,2.35,16.15,149.0,130.17,100.84
2018,5,14,10,0,3.0,159.0,2.4,16.4,161.0,140.45,108.81
2018,5,14,10,15,5.5,180.0,2.5,16.55,184.5,159.88,124.12
2018,5,14,10,30,8.0,201.0,2.6,16.7,208.0,179.69,139.64
2018,5,14,10,45,9.5,214.5,2.65,16.85,223.0,192.97,149.93
2018,5,14,11,0,11.0,228.0,2.7,17.0,238.0,206.51,160.41
2018,5,14,11,15,11.0,228.0,2.75,17.05,238.0,207.7,161.25
2018,5,14,11,30,11.0,228.0,2.8,17.1,238.0,208.85,162.11
2018,5,14,11,45,11.0,227.0,2.85,17.2,237.0,209.09,162.23
2018,5,14,12,0,11.0,226.0,2.9,17.3,236.0,209.27,162.34
2018,5,14,12,15,12.0,242.0,2.95,17.3,253.0,225.36,174.98
2018,5,14,12,30,13.0,258.0,3.0,17.3,270.0,241.68,187.75
2018,5,14,12,45,15.5,282.0,3.05,17.3,296.5,266.85,207.4
2018,5,14,13,0,18.0,306.0,3.1,17.3,323.0,292.55,227.39
2018,5,14,13,15,31.0,339.0,3.1,17.2,367.0,347.51,270.12
2018,5,14,13,30,44.0,372.0,3.1,17.1,411.0,396.19,307.61
2018,5,14,13,45,65.5,369.5,3.15,17.05,426.0,418.93,325.93
2018,5,14,14,0,87.0,367.0,3.2,17.0,441.0,442.18,344.76
2018,5,14,14,15,59.5,342.0,3.2,16.85,392.0,394.01,307.99
2018,5,14,14,30,32.0,317.0,3.2,16.7,343.0,344.54,269.94
2018,5,14,14,45,36.5,310.0,3.25,16.55,338.0,345.21,271.55
2018,5,14,15,0,41.0,303.0,3.3,16.4,333.0,345.85,273.01
2018,5,14,15,15,31.5,271.5,3.3,16.4,294.0,305.24,241.72
2018,5,14,15,30,22.0,240.0,3.3,16.4,255.0,248.09,197.06
2018,5,14,15,45,33.0,232.0,3.3,15.95,252.5,268.87,215.11
2018,5,14,16,0,44.0,224.0,3.3,15.5,250.0,273.56,220.3
2018,5,14,16,15,244.5,191.0,3.3,15.2,316.5,461.33,376.99
2018,5,14,16,30,445.0,158.0,3.3,14.9,383.0,623.43,507.94
2018,5,14,16,45,386.0,154.0,3.3,14.55,334.5,557.87,457.39
2018,5,14,17,0,327.0,150.0,3.3,14.2,286.0,476.1,394.52
2018,5,14,17,15,318.0,130.0,3.3,13.8,247.5,436.94,365.21
2018,5,14,17,30,309.0,110.0,3.3,13.4,209.0,396.94,334.04
2018,5,14,17,45,283.5,93.0,3.25,13.05,171.5,347.84,293.68
2018,5,14,18,0,258.0,76.0,3.2,12.7,134.0,315.52,265.38
2018,5,14,18,15,205.5,60.0,3.1,12.35,99.0,235.51,196.29
2018,5,14,18,30,153.0,44.0,3.0,12.0,64.0,175.15,141.63
2018,5,14,18,45,90.5,28.5,2.95,11.7,39.0,111.18,73.47
2018,5,14,19,0,28.0,13.0,2.9,11.4,14.0,27.43,0.0
2018,5,14,19,15,14.0,6.5,2.85,11.3,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.5,1.9,10.35,1.5,0.0,0.0
2018,5,15,5,0,7.0,3.0,1.9,10.4,3.0,0.0,0.0
2018,5,15,5,15,21.5,11.0,2.0,10.85,12.5,10.01,0.0
2018,5,15,5,30,36.0,19.0,2.1,11.3,22.0,16.49,6.79
2018,5,15,5,45,213.5,36.0,2.2,11.75,72.5,27.69,18.52
2018,5,15,6,0,391.0,53.0,2.3,12.2,123.0,41.86,31.63
2018,5,15,6,15,297.0,61.0,2.25,12.5,124.0,45.32,35.06
2018,5,15,6,30,203.0,69.0,2.2,12.8,125.0,53.66,42.66
2018,5,15,6,45,117.5,98.0,2.2,13.15,132.0,77.65,63.99
2018,5,15,7,0,32.0,127.0,2.2,13.5,139.0,101.53,84.85
2018,5,15,7,15,62.5,152.0,2.2,13.75,179.5,119.38,100.12
2018,5,15,7,30,93.0,177.0,2.2,14.0,220.0,136.78,114.75
2018,5,15,7,45,94.5,197.5,2.15,14.3,245.5,150.81,126.25
2018,5,15,8,0,96.0,218.0,2.1,14.6,271.0,164.48,137.31
2018,5,15,8,15,75.5,234.0,2.1,14.85,278.0,178.87,140.83
2018,5,15,8,30,55.0,250.0,2.1,15.1,285.0,195.47,152.93
2018,5,15,8,45,61.0,272.0,2.1,15.4,313.5,217.66,169.43
2018,5,15,9,0,67.0,294.0,2.1,15.7,342.0,240.86,186.98
2018,5,15,9,15,66.0,307.5,2.15,15.9,356.5,257.61,199.98
2018,5,15,9,30,65.0,321.0,2.2,16.1,371.0,274.34,213.0
2018,5,15,9,45,106.5,358.0,2.25,16.35,444.5,314.05,242.84
2018,5,15,10,0,148.0,395.0,2.3,16.6,518.0,368.12,283.73
2018,5,15,10,15,312.0,353.0,2.4,16.75,623.5,419.17,322.32
2018,5,15,10,30,476.0,311.0,2.5,16.9,729.0,487.78,375.36
2018,5,15,10,45,651.5,235.5,2.55,17.05,822.0,554.05,427.38
2018,5,15,11,0,827.0,160.0,2.6,17.2,915.0,636.86,491.55
2018,5,15,11,15,666.0,238.5,2.65,17.3,852.0,637.1,491.13
2018,5,15,11,30,505.0,317.0,2.7,17.4,789.0,627.35,482.64
2018,5,15,11,45,587.5,277.5,2.8,17.45,829.5,680.42,523.98
2018,5,15,12,0,670.0,238.0,2.9,17.5,870.0,739.99,569.21
2018,5,15,12,15,765.0,193.5,2.95,17.45,914.0,803.79,617.29
2018,5,15,12,30,860.0,149.0,3.0,17.4,958.0,866.0,660.76
2018,5,15,12,45,874.5,140.0,3.1,17.4,955.5,899.69,684.4
2018,5,15,13,0,889.0,131.0,3.2,17.4,953.0,931.17,706.77
2018,5,15,13,15,885.0,130.0,3.25,17.3,936.0,950.79,721.01
2018,5,15,13,30,881.0,129.0,3.3,17.2,919.0,967.36,733.37
2018,5,15,13,45,817.0,153.5,3.35,17.1,871.0,959.56,729.25
2018,5,15,14,0,753.0,178.0,3.4,17.0,823.0,937.66,715.73
2018,5,15,14,15,714.0,189.5,3.4,16.8,783.5,930.86,712.7
2018,5,15,14,30,675.0,201.0,3.4,16.6,744.0,914.06,702.71
2018,5,15,14,45,534.0,246.0,3.4,16.45,663.5,822.16,637.58
2018,5,15,15,0,393.0,291.0,3.4,16.3,583.0,735.08,573.21
2018,5,15,15,15,358.0,287.0,3.4,16.3,541.5,682.02,535.96
2018,5,15,15,30,323.0,283.0,3.4,16.3,500.0,645.39,509.68
2018,5,15,15,45,465.0,218.5,3.4,15.85,507.0,728.53,577.99
2018,5,15,16,0,607.0,154.0,3.4,15.4,514.0,794.64,631.28
2018,5,15,16,15,662.5,127.5,3.4,15.1,490.0,807.36,642.74
2018,5,15,16,30,718.0,101.0,3.4,14.8,466.0,813.79,650.12
2018,5,15,16,45,702.5,93.0,3.35,14.55,419.0,774.51,623.47
2018,5,15,17,0,687.0,85.0,3.3,14.3,372.0,733.58,595.35
2018,5,15,17,15,602.5,85.5,3.25,14.05,312.5,644.57,529.62
2018,5,15,17,30,518.0,86.0,3.2,13.8,253.0,558.22,463.91
2018,5,15,17,45,463.5,75.5,3.15,13.55,205.5,485.52,406.5
2018,5,15,18,0,409.0,65.0,3.1,13.3,158.0,410.33,344.13
2018,5,15,18,15,344.0,53.5,2.95,13.1,118.0,336.48,280.04
2018,5,15,18,30,279.0,42.0,2.8,12.9,78.0,267.88,217.71
2018,5,15,18,45,197.5,29.5,2.7,12.65,49.5,192.16,133.68
2018,5,15,19,0,116.0,17.0,2.6,12.4,21.0,80.28,0.0
2018,5,15,19,15,58.0,8.5,2.5,12.25,10.5,7.73,0.0
2018,5,15,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,16,4,45,12.5,2.5,2.1,11.2,2.5,0.0,0.0
2018,5,16,5,0,25.0,5.0,2.1,11.3,5.0,4.55,0.0
2018,5,16,5,15,97.0,17.5,2.2,11.6,24.5,15.92,0.0
2018,5,16,5,30,169.0,30.0,2.3,11.9,44.0,23.47,12.41
2018,5,16,5,45,225.5,44.0,2.35,12.2,76.5,33.89,23.91
2018,5,16,6,0,282.0,58.0,2.4,12.5,109.0,43.94,33.45
2018,5,16,6,15,422.5,63.0,2.4,12.8,166.5,48.14,37.54
2018,5,16,6,30,563.0,68.0,2.4,13.1,224.0,50.61,39.87
2018,5,16,6,45,617.0,73.5,2.45,13.4,276.5,53.13,42.1
2018,5,16,7,0,671.0,79.0,2.5,13.7,329.0,55.59,44.16
2018,5,16,7,15,647.0,95.0,2.45,13.95,365.0,65.02,52.34
2018,5,16,7,30,623.0,111.0,2.4,14.2,401.0,73.82,59.84
2018,5,16,7,45,581.0,136.0,2.35,14.5,430.5,88.36,72.27
2018,5,16,8,0,539.0,161.0,2.3,14.8,460.0,103.07,84.66
2018,5,16,8,15,446.0,201.5,2.3,15.05,463.5,141.17,102.41
2018,5,16,8,30,353.0,242.0,2.3,15.3,467.0,196.59,142.13
2018,5,16,8,45,309.5,268.0,2.3,15.55,475.0,230.24,168.52
2018,5,16,9,0,266.0,294.0,2.3,15.8,483.0,259.88,193.85
2018,5,16,9,15,467.0,247.0,2.35,16.0,601.0,289.57,211.4
2018,5,16,9,30,668.0,200.0,2.4,16.2,719.0,344.72,252.08
2018,5,16,9,45,647.0,222.0,2.45,16.4,742.5,392.67,293.7
2018,5,16,10,0,626.0,244.0,2.5,16.6,766.0,438.55,332.62
2018,5,16,10,15,742.0,195.0,2.55,16.7,833.5,491.85,375.82
2018,5,16,10,30,858.0,146.0,2.6,16.8,901.0,559.55,429.8
2018,5,16,10,45,866.0,145.0,2.65,16.9,922.0,606.8,467.76
2018,5,16,11,0,874.0,144.0,2.7,17.0,943.0,653.43,504.44
2018,5,16,11,15,634.5,257.0,2.65,17.05,841.5,632.33,487.5
2018,5,16,11,30,395.0,370.0,2.6,17.1,740.0,594.71,457.04
2018,5,16,11,45,299.0,412.0,2.55,17.1,693.0,583.59,447.68
2018,5,16,12,0,203.0,454.0,2.5,17.1,646.0,563.52,431.08
2018,5,16,12,15,182.5,447.0,2.5,17.1,619.5,555.18,425.1
2018,5,16,12,30,162.0,440.0,2.5,17.1,593.0,544.59,417.33
2018,5,16,12,45,122.0,430.5,2.55,17.05,545.0,512.53,393.48
2018,5,16,13,0,82.0,421.0,2.6,17.0,497.0,467.63,359.95
2018,5,16,13,15,52.0,368.5,2.65,16.95,416.5,395.45,306.06
2018,5,16,13,30,22.0,316.0,2.7,16.9,336.0,309.05,240.18
2018,5,16,13,45,25.0,317.0,2.8,16.85,339.0,327.38,255.06
2018,5,16,14,0,28.0,318.0,2.9,16.8,342.0,334.6,261.12
2018,5,16,14,15,28.0,307.5,2.95,16.65,331.0,327.15,255.98
2018,5,16,14,30,28.0,297.0,3.0,16.5,320.0,319.41,250.67
2018,5,16,14,45,32.0,294.0,3.05,16.4,319.0,323.42,254.58
2018,5,16,15,0,36.0,291.0,3.1,16.3,318.0,327.54,258.6
2018,5,16,15,15,30.5,270.0,3.1,16.3,292.0,302.39,239.39
2018,5,16,15,30,25.0,249.0,3.1,16.3,266.0,260.24,206.72
2018,5,16,15,45,97.0,239.0,3.1,15.9,298.0,356.7,286.76
2018,5,16,16,0,169.0,229.0,3.1,15.5,330.0,416.76,337.29
2018,5,16,16,15,350.5,188.5,3.1,15.25,374.5,558.13,453.31
2018,5,16,16,30,532.0,148.0,3.1,15.0,419.0,691.8,559.39
2018,5,16,16,45,563.0,126.5,3.05,14.8,386.5,691.08,559.89
2018,5,16,17,0,594.0,105.0,3.0,14.6,354.0,678.66,552.4
2018,5,16,17,15,582.0,93.5,3.0,14.35,310.5,637.88,523.24
2018,5,16,17,30,570.0,82.0,3.0,14.1,267.0,595.87,492.27
2018,5,16,17,45,526.5,72.5,2.95,13.8,220.5,531.04,441.8
2018,5,16,18,0,483.0,63.0,2.9,13.5,174.0,467.81,390.31
2018,5,16,18,15,400.5,53.5,2.8,13.2,130.0,379.53,315.07
2018,5,16,18,30,318.0,44.0,2.7,12.9,86.0,296.4,241.17
2018,5,16,18,45,207.0,30.5,2.55,12.55,53.5,200.77,143.04
2018,5,16,19,0,96.0,17.0,2.4,12.2,21.0,69.23,0.0
2018,5,16,19,15,48.0,8.5,2.35,12.05,10.5,7.73,0.0
2018,5,16,19,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,17,4,45,9.0,2.5,2.15,10.75,2.5,0.0,0.0
2018,5,17,5,0,18.0,5.0,2.2,10.9,5.0,4.55,0.0
2018,5,17,5,15,93.5,18.5,2.3,11.3,26.0,16.83,0.0
2018,5,17,5,30,169.0,32.0,2.4,11.7,47.0,25.03,13.96
2018,5,17,5,45,278.5,43.0,2.5,12.1,86.0,33.2,23.37
2018,5,17,6,0,388.0,54.0,2.6,12.5,125.0,42.51,32.2
2018,5,17,6,15,470.5,61.0,2.6,12.9,174.0,46.51,36.08
2018,5,17,6,30,553.0,68.0,2.6,13.3,223.0,50.46,39.71
2018,5,17,6,45,599.0,74.0,2.65,13.7,272.5,53.33,42.22
2018,5,17,7,0,645.0,80.0,2.7,14.1,322.0,56.08,44.52
2018,5,17,7,15,678.5,85.0,2.65,14.5,372.5,57.88,45.91
2018,5,17,7,30,712.0,90.0,2.6,14.9,423.0,59.58,47.16
2018,5,17,7,45,736.5,94.0,2.6,15.3,472.0,66.8,53.24
2018,5,17,8,0,761.0,98.0,2.6,15.7,521.0,67.75,53.78
2018,5,17,8,15,780.0,101.5,2.55,16.05,568.0,94.61,56.15
2018,5,17,8,30,799.0,105.0,2.5,16.4,615.0,142.48,80.2
2018,5,17,8,45,814.0,107.5,2.45,16.75,658.0,191.44,115.09
2018,5,17,9,0,829.0,110.0,2.4,17.1,701.0,242.19,156.66
2018,5,17,9,15,837.5,114.0,2.4,17.4,739.0,301.56,207.58
2018,5,17,9,30,846.0,118.0,2.4,17.7,777.0,353.34,253.01
2018,5,17,9,45,851.5,121.5,2.4,17.95,809.0,404.13,297.39
2018,5,17,10,0,857.0,125.0,2.4,18.2,841.0,454.87,340.77
2018,5,17,10,15,863.5,126.5,2.45,18.4,868.0,504.35,382.26
2018,5,17,10,30,870.0,128.0,2.5,18.6,895.0,553.47,422.36
2018,5,17,10,45,874.0,130.0,2.6,18.75,915.0,601.02,460.49
2018,5,17,11,0,878.0,132.0,2.7,18.9,935.0,647.63,497.0
2018,5,17,11,15,880.5,133.0,2.75,19.0,948.0,691.36,530.51
2018,5,17,11,30,883.0,134.0,2.8,19.1,961.0,733.67,562.29
2018,5,17,11,45,884.0,134.0,2.9,19.15,966.5,772.48,591.15
2018,5,17,12,0,885.0,134.0,3.0,19.2,972.0,809.43,617.1
2018,5,17,12,15,887.5,132.0,3.1,19.15,971.0,843.84,641.47
2018,5,17,12,30,890.0,130.0,3.2,19.1,970.0,876.09,664.33
2018,5,17,12,45,891.5,127.5,3.35,19.1,961.5,904.64,684.87
2018,5,17,13,0,893.0,125.0,3.5,19.1,953.0,930.58,703.69
2018,5,17,13,15,890.0,123.5,3.55,18.95,936.5,950.54,718.31
2018,5,17,13,30,887.0,122.0,3.6,18.8,920.0,967.47,731.0
2018,5,17,13,45,882.0,121.0,3.7,18.7,897.0,979.86,740.96
2018,5,17,14,0,877.0,120.0,3.8,18.6,874.0,989.05,748.93
2018,5,17,14,15,870.0,118.5,3.85,18.45,844.0,992.55,753.0
2018,5,17,14,30,863.0,117.0,3.9,18.3,814.0,992.81,755.05
2018,5,17,14,45,853.5,114.5,3.95,18.2,778.0,986.29,752.49
2018,5,17,15,0,844.0,112.0,4.0,18.1,742.0,976.61,747.92
2018,5,17,15,15,831.0,109.5,4.0,18.1,701.0,970.98,745.72
2018,5,17,15,30,818.0,107.0,4.0,18.1,660.0,951.85,734.21
2018,5,17,15,45,801.5,103.5,4.05,17.7,614.5,925.29,718.99
2018,5,17,16,0,785.0,100.0,4.1,17.3,569.0,896.18,701.85
2018,5,17,16,15,764.0,96.5,4.05,17.1,521.0,860.49,678.77
2018,5,17,16,30,743.0,93.0,4.0,16.9,473.0,822.84,654.02
2018,5,17,16,45,714.0,88.5,4.0,16.65,423.0,780.0,625.37
2018,5,17,17,0,685.0,84.0,4.0,16.4,373.0,731.66,591.96
2018,5,17,17,15,645.5,79.5,3.95,16.05,323.0,673.94,550.49
2018,5,17,17,30,606.0,75.0,3.9,15.7,273.0,616.63,507.99
2018,5,17,17,45,550.0,68.5,3.9,15.4,224.5,544.76,452.28
2018,5,17,18,0,494.0,62.0,3.9,15.1,176.0,475.24,396.06
2018,5,17,18,15,412.5,52.5,3.8,14.75,132.0,387.28,321.16
2018,5,17,18,30,331.0,43.0,3.7,14.4,88.0,304.86,247.95
2018,5,17,18,45,216.5,30.5,3.55,14.0,55.0,206.8,149.82
2018,5,17,19,0,102.0,18.0,3.4,13.6,22.0,73.63,0.0
2018,5,17,19,15,51.0,9.0,3.4,13.4,11.0,34.61,0.0
2018,5,17,19,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,2.55,11.3,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,2.6,11.4,1.0,0.91,0.0
2018,5,18,5,15,0.0,5.5,2.7,11.75,5.5,4.82,0.0
2018,5,18,5,30,0.0,10.0,2.8,12.1,10.0,8.78,1.32
2018,5,18,5,45,0.0,17.5,2.9,12.45,17.5,15.38,7.82
2018,5,18,6,0,0.0,25.0,3.0,12.8,25.0,22.0,13.97
2018,5,18,6,15,0.0,34.0,3.0,13.2,34.0,29.95,21.25
2018,5,18,6,30,0.0,43.0,3.0,13.6,43.0,37.92,28.45
2018,5,18,6,45,0.5,71.5,2.95,13.95,71.5,62.74,50.57
2018,5,18,7,0,1.0,100.0,2.9,14.3,100.0,85.79,70.76
2018,5,18,7,15,1.0,119.0,2.85,14.7,119.0,101.14,83.87
2018,5,18,7,30,1.0,138.0,2.8,15.1,138.0,116.31,96.63
2018,5,18,7,45,5.0,159.5,2.75,15.45,162.0,133.17,110.67
2018,5,18,8,0,9.0,181.0,2.7,15.8,186.0,149.8,124.32
2018,5,18,8,15,23.5,214.0,2.6,16.15,228.5,176.03,138.95
2018,5,18,8,30,38.0,247.0,2.5,16.5,271.0,192.77,150.67
2018,5,18,8,45,77.0,283.0,2.45,16.9,336.5,227.83,175.94
2018,5,18,9,0,116.0,319.0,2.4,17.3,402.0,257.24,196.81
2018,5,18,9,15,359.0,270.0,2.35,17.55,546.5,279.18,205.86
2018,5,18,9,30,602.0,221.0,2.3,17.8,691.0,341.81,250.17
2018,5,18,9,45,740.0,170.5,2.3,18.1,773.0,390.55,288.83
2018,5,18,10,0,878.0,120.0,2.3,18.4,855.0,461.13,344.95
2018,5,18,10,15,884.5,122.0,2.35,18.6,882.5,511.94,387.26
2018,5,18,10,30,891.0,124.0,2.4,18.8,910.0,562.36,428.23
2018,5,18,10,45,895.5,124.5,2.45,18.95,930.0,609.95,466.12
2018,5,18,11,0,900.0,125.0,2.5,19.1,950.0,656.55,502.32
2018,5,18,11,15,902.5,126.0,2.6,19.2,963.0,701.11,536.52
2018,5,18,11,30,905.0,127.0,2.7,19.3,976.0,744.2,568.99
2018,5,18,11,45,906.0,127.0,2.75,19.4,981.5,783.73,597.51
2018,5,18,12,0,907.0,127.0,2.8,19.5,987.0,821.33,623.35
2018,5,18,12,15,886.0,140.5,2.9,19.45,979.0,850.66,644.07
2018,5,18,12,30,865.0,154.0,3.0,19.4,971.0,876.66,662.58
2018,5,18,12,45,767.5,210.5,3.1,19.4,930.0,887.24,670.49
2018,5,18,13,0,670.0,267.0,3.2,19.4,889.0,879.8,664.74
2018,5,18,13,15,577.0,309.5,3.25,19.3,838.5,855.87,647.16
2018,5,18,13,30,484.0,352.0,3.3,19.2,788.0,828.15,626.73
2018,5,18,13,45,501.0,335.0,3.35,19.1,776.0,843.28,639.41
2018,5,18,14,0,518.0,318.0,3.4,19.0,764.0,856.26,650.38
2018,5,18,14,15,543.5,292.5,3.45,18.9,746.0,866.51,659.99
2018,5,18,14,30,569.0,267.0,3.5,18.8,728.0,874.0,667.85
2018,5,18,14,45,636.0,223.5,3.55,18.65,717.0,906.81,694.68
2018,5,18,15,0,703.0,180.0,3.6,18.5,706.0,930.7,713.09
2018,5,18,15,15,766.0,144.0,3.6,18.5,688.0,946.36,725.3
2018,5,18,15,30,829.0,108.0,3.6,18.5,670.0,964.44,739.43
2018,5,18,15,45,813.0,104.5,3.8,18.05,624.5,938.27,725.52
2018,5,18,16,0,797.0,101.0,4.0,17.6,579.0,909.5,709.82
2018,5,18,16,15,768.0,98.5,4.05,17.3,527.5,867.27,682.97
2018,5,18,16,30,739.0,96.0,4.1,17.0,476.0,823.37,654.48
2018,5,18,16,45,713.0,92.0,4.15,16.65,427.5,784.31,629.09
2018,5,18,17,0,687.0,88.0,4.2,16.3,379.0,739.28,598.54
2018,5,18,17,15,650.0,82.5,4.2,15.9,329.0,682.24,557.81
2018,5,18,17,30,613.0,77.0,4.2,15.5,279.0,625.43,515.97
2018,5,18,17,45,551.5,71.0,4.2,15.1,229.0,549.59,457.29
2018,5,18,18,0,490.0,65.0,4.2,14.7,179.0,476.35,398.05
2018,5,18,18,15,398.5,56.0,4.1,14.35,134.0,381.82,317.54
2018,5,18,18,30,307.0,47.0,4.0,14.0,89.0,293.96,239.85
2018,5,18,18,45,198.5,33.0,3.9,13.65,56.0,200.0,147.25
2018,5,18,19,0,90.0,19.0,3.8,13.3,23.0,93.87,0.0
2018,5,18,19,15,45.0,9.5,3.75,13.1,11.5,32.01,0.0
2018,5,18,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,19,4,45,9.5,3.5,3.9,11.25,3.5,0.0,0.0
2018,5,19,5,0,19.0,7.0,3.9,11.3,7.0,6.37,0.0
2018,5,19,5,15,92.0,20.5,3.95,11.5,28.0,16.23,0.0
2018,5,19,5,30,165.0,34.0,4.0,11.7,49.0,26.55,15.7
2018,5,19,5,45,228.0,46.5,4.05,11.95,81.5,35.73,25.65
2018,5,19,6,0,291.0,59.0,4.1,12.2,114.0,44.6,34.12
2018,5,19,6,15,356.5,71.5,4.1,12.5,159.0,53.17,42.1
2018,5,19,6,30,422.0,84.0,4.1,12.8,204.0,61.44,49.61
2018,5,19,6,45,507.0,90.5,4.15,13.1,262.5,65.79,53.44
2018,5,19,7,0,592.0,97.0,4.2,13.4,321.0,68.56,55.73
2018,5,19,7,15,609.0,106.5,4.2,13.75,366.0,73.03,59.44
2018,5,19,7,30,626.0,116.0,4.2,14.1,411.0,77.15,62.78
2018,5,19,7,45,637.5,127.0,4.15,14.5,456.0,81.93,66.65
2018,5,19,8,0,649.0,138.0,4.1,14.9,501.0,86.29,70.11
2018,5,19,8,15,710.5,132.0,4.1,15.2,561.0,107.87,67.46
2018,5,19,8,30,772.0,126.0,4.1,15.5,621.0,158.0,93.85
2018,5,19,8,45,793.5,127.5,4.1,15.85,666.5,205.71,128.18
2018,5,19,9,0,815.0,129.0,4.1,16.2,712.0,255.97,169.53
2018,5,19,9,15,828.0,131.5,4.1,16.45,751.5,307.1,214.29
2018,5,19,9,30,841.0,134.0,4.1,16.7,791.0,359.47,260.67
2018,5,19,9,45,851.5,135.0,4.1,17.0,824.5,410.82,305.95
2018,5,19,10,0,862.0,136.0,4.1,17.3,858.0,467.24,354.18
2018,5,19,10,15,866.0,139.5,4.15,17.45,885.0,517.28,396.79
2018,5,19,10,30,870.0,143.0,4.2,17.6,912.0,566.75,437.85
2018,5,19,10,45,871.5,146.5,4.3,17.8,931.5,614.07,476.4
2018,5,19,11,0,873.0,150.0,4.4,18.0,951.0,660.26,513.2
2018,5,19,11,15,873.5,152.5,4.4,18.0,963.5,703.75,547.2
2018,5,19,11,30,874.0,155.0,4.4,18.0,976.0,745.73,579.38
2018,5,19,11,45,871.5,158.0,4.45,18.05,981.0,784.25,608.6
2018,5,19,12,0,869.0,161.0,4.5,18.1,986.0,820.8,635.0
2018,5,19,12,15,870.0,160.5,4.55,18.1,985.0,855.2,659.58
2018,5,19,12,30,871.0,160.0,4.6,18.1,984.0,887.47,682.62
2018,5,19,12,45,871.5,157.5,4.6,18.05,975.0,915.27,702.29
2018,5,19,13,0,872.0,155.0,4.6,18.0,966.0,940.46,720.19
2018,5,19,13,15,867.5,155.0,4.65,17.95,949.5,960.59,735.03
2018,5,19,13,30,863.0,155.0,4.7,17.9,933.0,988.64,755.5
2018,5,19,13,45,856.5,153.5,4.7,17.85,909.0,999.83,763.92
2018,5,19,14,0,850.0,152.0,4.7,17.8,885.0,1007.74,770.33
2018,5,19,14,15,839.5,151.5,4.7,17.65,854.0,1009.48,772.95
2018,5,19,14,30,829.0,151.0,4.7,17.5,823.0,1007.92,773.48
2018,5,19,14,45,814.5,150.0,4.7,17.4,786.0,998.59,768.64
2018,5,19,15,0,800.0,149.0,4.7,17.3,749.0,986.1,761.75
2018,5,19,15,15,785.0,145.5,4.7,17.3,707.0,967.35,750.3
2018,5,19,15,30,770.0,142.0,4.7,17.3,665.0,952.59,741.77
2018,5,19,15,45,739.0,138.0,4.75,16.95,612.0,912.35,716.43
2018,5,19,16,0,708.0,134.0,4.8,16.6,559.0,870.04,689.36
2018,5,19,16,15,680.0,132.0,4.75,16.25,512.5,831.25,663.8
2018,5,19,16,30,652.0,130.0,4.7,15.9,466.0,790.86,636.68
2018,5,19,16,45,617.5,126.5,4.7,15.6,418.5,741.51,602.46
2018,5,19,17,0,583.0,123.0,4.7,15.3,371.0,691.32,566.84
2018,5,19,17,15,537.5,115.0,4.65,14.9,320.5,621.22,514.65
2018,5,19,17,30,492.0,107.0,4.6,14.5,270.0,559.27,467.18
2018,5,19,17,45,430.5,96.5,4.6,14.1,221.5,483.46,406.16
2018,5,19,18,0,369.0,86.0,4.6,13.7,173.0,411.15,345.74
2018,5,19,18,15,289.5,72.5,4.5,13.4,130.5,326.46,272.56
2018,5,19,18,30,210.0,59.0,4.4,13.1,88.0,237.86,194.5
2018,5,19,18,45,128.5,40.0,4.3,12.8,55.5,158.19,117.36
2018,5,19,19,0,47.0,21.0,4.2,12.5,23.0,59.38,0.0
2018,5,19,19,15,23.5,10.5,4.15,12.4,11.5,21.78,0.0
2018,5,19,19,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,20,4,45,3.5,3.0,3.9,11.15,3.0,0.0,0.0
2018,5,20,5,0,7.0,6.0,3.9,11.2,6.0,5.46,0.0
2018,5,20,5,15,46.0,20.0,3.9,11.4,24.0,16.65,0.0
2018,5,20,5,30,85.0,34.0,3.9,11.6,42.0,27.2,16.45
2018,5,20,5,45,118.0,50.5,3.95,11.75,69.0,39.75,29.23
2018,5,20,6,0,151.0,67.0,4.0,11.9,96.0,51.96,40.73
2018,5,20,6,15,226.5,81.5,3.95,12.1,139.0,62.61,50.62
2018,5,20,6,30,302.0,96.0,3.9,12.3,182.0,69.5,56.91
2018,5,20,6,45,347.5,109.5,3.9,12.5,227.5,77.72,64.21
2018,5,20,7,0,393.0,123.0,3.9,12.7,273.0,85.57,71.0
2018,5,20,7,15,405.0,141.5,3.85,12.85,315.0,96.16,80.1
2018,5,20,7,30,417.0,160.0,3.8,13.0,357.0,106.14,88.55
2018,5,20,7,45,460.5,167.5,3.75,13.15,407.0,108.7,90.41
2018,5,20,8,0,504.0,175.0,3.7,13.3,457.0,111.08,92.12
2018,5,20,8,15,559.0,176.5,3.7,13.55,514.5,134.53,93.11
2018,5,20,8,30,614.0,178.0,3.7,13.8,572.0,171.97,112.05
2018,5,20,8,45,598.5,197.0,3.65,14.05,603.0,218.93,148.19
2018,5,20,9,0,583.0,216.0,3.6,14.3,634.0,264.74,186.92
2018,5,20,9,15,560.0,241.5,3.6,14.65,660.5,313.32,229.25
2018,5,20,9,30,537.0,267.0,3.6,15.0,687.0,358.26,268.47
2018,5,20,9,45,660.0,219.0,3.55,15.35,757.5,399.02,301.37
2018,5,20,10,0,783.0,171.0,3.5,15.7,828.0,457.61,348.99
2018,5,20,10,15,830.0,151.0,3.55,16.05,867.5,506.92,390.34
2018,5,20,10,30,877.0,131.0,3.6,16.4,907.0,562.42,435.65
2018,5,20,10,45,881.0,133.0,3.6,16.75,927.5,610.17,473.92
2018,5,20,11,0,885.0,135.0,3.6,17.1,948.0,656.97,510.45
2018,5,20,11,15,842.0,165.5,3.65,17.3,947.5,696.36,540.25
2018,5,20,11,30,799.0,196.0,3.7,17.5,947.0,731.45,566.05
2018,5,20,11,45,705.5,259.5,3.75,17.7,925.5,755.29,581.84
2018,5,20,12,0,612.0,323.0,3.8,17.9,904.0,769.85,590.45
2018,5,20,12,15,580.5,342.5,3.9,17.9,893.0,793.99,607.78
2018,5,20,12,30,549.0,362.0,4.0,17.9,882.0,812.0,620.56
2018,5,20,12,45,552.0,354.0,4.1,17.95,872.5,832.21,635.87
2018,5,20,13,0,555.0,346.0,4.2,18.0,863.0,850.4,649.72
2018,5,20,13,15,533.0,345.0,4.25,17.85,834.5,849.97,650.2
2018,5,20,13,30,511.0,344.0,4.3,17.7,806.0,846.51,648.65
2018,5,20,13,45,377.5,374.5,4.35,17.55,711.0,751.84,579.56
2018,5,20,14,0,244.0,405.0,4.4,17.4,616.0,664.76,514.3
2018,5,20,14,15,295.0,379.5,4.45,17.2,625.5,697.64,541.97
2018,5,20,14,30,346.0,354.0,4.5,17.0,635.0,729.28,568.19
2018,5,20,14,45,391.5,321.0,4.55,16.8,625.5,745.47,583.36
2018,5,20,15,0,437.0,288.0,4.6,16.6,616.0,776.79,609.4
2018,5,20,15,15,484.5,252.5,4.6,16.6,597.5,788.21,620.75
2018,5,20,15,30,532.0,217.0,4.6,16.6,579.0,795.67,629.49
2018,5,20,15,45,524.5,202.5,4.6,16.2,539.5,769.54,612.99
2018,5,20,16,0,517.0,188.0,4.6,15.8,500.0,741.28,594.94
2018,5,20,16,15,587.0,156.0,4.55,15.65,482.0,771.47,620.41
2018,5,20,16,30,657.0,124.0,4.5,15.5,464.0,788.85,635.27
2018,5,20,16,45,623.5,117.0,4.5,15.35,413.0,736.3,597.98
2018,5,20,17,0,590.0,110.0,4.5,15.2,362.0,683.15,559.82
2018,5,20,17,15,552.0,103.5,4.45,14.95,315.5,626.51,517.93
2018,5,20,17,30,514.0,97.0,4.4,14.7,269.0,570.09,474.96
2018,5,20,17,45,456.0,88.5,4.3,14.4,222.0,492.81,413.17
2018,5,20,18,0,398.0,80.0,4.2,14.1,175.0,424.65,356.19
2018,5,20,18,15,317.0,67.5,4.1,13.8,132.0,338.82,282.52
2018,5,20,18,30,236.0,55.0,4.0,13.5,89.0,259.51,212.15
2018,5,20,18,45,147.0,38.0,3.9,13.15,56.5,164.06,123.23
2018,5,20,19,0,58.0,21.0,3.8,12.8,24.0,72.21,0.0
2018,5,20,19,15,29.0,10.5,3.7,12.6,12.0,24.67,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,21,4,45,10.0,3.5,1.95,10.65,3.5,0.0,0.0
2018,5,21,5,0,20.0,7.0,1.9,10.8,7.0,6.37,0.0
2018,5,21,5,15,100.5,22.5,1.9,11.2,31.0,17.81,0.0
2018,5,21,5,30,181.0,38.0,1.9,11.6,55.0,29.7,18.71
2018,5,21,5,45,275.5,50.5,1.85,12.05,94.5,38.89,28.51
2018,5,21,6,0,370.0,63.0,1.8,12.5,134.0,47.83,37.02
2018,5,21,6,15,438.5,72.5,1.7,12.95,181.0,54.18,42.97
2018,5,21,6,30,507.0,82.0,1.6,13.4,228.0,61.5,49.55
2018,5,21,6,45,555.5,89.5,1.5,13.8,278.0,65.05,52.62
2018,5,21,7,0,604.0,97.0,1.4,14.2,328.0,68.44,55.42
2018,5,21,7,15,639.5,103.0,1.4,14.7,378.5,70.41,56.88
2018,5,21,7,30,675.0,109.0,1.4,15.2,429.0,72.26,58.19
2018,5,21,7,45,701.5,114.0,1.4,15.7,478.5,73.19,58.67
2018,5,21,8,0,728.0,119.0,1.4,16.2,528.0,73.99,59.04
2018,5,21,8,15,748.5,122.5,1.45,16.7,574.5,105.99,63.28
2018,5,21,8,30,769.0,126.0,1.5,17.2,621.0,160.3,94.44
2018,5,21,8,45,784.5,129.5,1.55,17.65,664.5,208.34,129.06
2018,5,21,9,0,800.0,133.0,1.6,18.1,708.0,258.28,169.68
2018,5,21,9,15,816.0,134.0,1.65,18.45,747.5,308.21,212.33
2018,5,21,9,30,832.0,135.0,1.7,18.8,787.0,359.69,256.65
2018,5,21,9,45,846.0,134.0,1.8,19.15,821.5,410.26,300.06
2018,5,21,10,0,860.0,133.0,1.9,19.5,856.0,466.34,346.67
2018,5,21,10,15,866.5,135.0,2.0,19.75,883.0,516.21,387.83
2018,5,21,10,30,873.0,137.0,2.1,20.0,910.0,565.73,427.67
2018,5,21,10,45,877.5,138.0,2.2,20.2,930.0,612.83,464.83
2018,5,21,11,0,882.0,139.0,2.3,20.4,950.0,659.01,500.43
2018,5,21,11,15,884.5,140.0,2.45,20.5,963.0,702.8,533.98
2018,5,21,11,30,887.0,141.0,2.6,20.6,976.0,745.18,565.92
2018,5,21,11,45,888.0,141.0,2.7,20.7,981.5,784.09,594.4
2018,5,21,12,0,889.0,141.0,2.8,20.8,987.0,821.15,620.03
2018,5,21,12,15,887.0,142.0,2.95,20.8,984.5,854.62,643.68
2018,5,21,12,30,885.0,143.0,3.1,20.8,982.0,885.78,665.78
2018,5,21,12,45,881.0,143.5,3.2,20.8,972.0,912.27,684.42
2018,5,21,13,0,877.0,144.0,3.3,20.8,962.0,936.03,701.29
2018,5,21,13,15,873.5,142.5,3.4,20.65,945.0,955.53,715.8
2018,5,21,13,30,870.0,141.0,3.5,20.5,928.0,972.03,728.44
2018,5,21,13,45,865.5,138.5,3.65,20.4,904.5,983.51,738.06
2018,5,21,14,0,861.0,136.0,3.8,20.3,881.0,991.8,745.7
2018,5,21,14,15,853.0,134.0,3.85,20.05,850.5,993.95,749.11
2018,5,21,14,30,845.0,132.0,3.9,19.8,820.0,1004.08,758.15
2018,5,21,14,45,835.5,129.0,4.0,19.6,784.0,997.36,756.02
2018,5,21,15,0,826.0,126.0,4.1,19.4,748.0,987.45,751.93
2018,5,21,15,15,812.0,123.5,4.1,19.4,707.0,970.54,741.94
2018,5,21,15,30,798.0,121.0,4.1,19.4,666.0,950.71,730.05
2018,5,21,15,45,781.0,117.0,4.15,18.85,620.5,923.45,714.77
2018,5,21,16,0,764.0,113.0,4.2,18.3,575.0,893.67,697.58
2018,5,21,16,15,741.0,109.0,4.2,17.9,526.5,861.4,677.76
2018,5,21,16,30,718.0,105.0,4.2,17.5,478.0,822.15,652.56
2018,5,21,16,45,688.0,100.0,4.2,17.15,428.0,773.81,620.07
2018,5,21,17,0,658.0,95.0,4.2,16.8,378.0,724.63,586.22
2018,5,21,17,15,617.5,89.5,4.2,16.35,328.0,665.42,543.93
2018,5,21,17,30,577.0,84.0,4.2,15.9,278.0,606.66,500.58
2018,5,21,17,45,493.0,75.0,4.15,15.45,221.0,510.66,425.73
2018,5,21,18,0,409.0,66.0,4.1,15.0,164.0,419.27,351.03
2018,5,21,18,15,237.5,42.5,4.05,14.6,96.5,245.08,204.63
2018,5,21,18,30,66.0,19.0,4.0,14.2,29.0,73.04,56.84
2018,5,21,18,45,45.5,14.0,3.9,13.8,19.5,52.74,36.6
2018,5,21,19,0,25.0,9.0,3.8,13.4,10.0,29.9,0.0
2018,5,21,19,15,12.5,4.5,3.75,13.2,5.0,10.63,0.0
2018,5,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,22,4,45,5.0,2.0,2.6,11.05,2.0,0.0,0.0
2018,5,22,5,0,10.0,4.0,2.6,11.1,4.0,3.64,0.0
2018,5,22,5,15,37.5,11.0,2.6,11.35,14.0,9.24,0.0
2018,5,22,5,30,65.0,18.0,2.6,11.6,24.0,14.97,6.72
2018,5,22,5,45,44.0,19.5,2.6,11.85,24.5,16.11,8.55
2018,5,22,6,0,23.0,21.0,2.6,12.1,25.0,18.53,10.96
2018,5,22,6,15,11.5,28.5,2.55,12.35,30.5,25.64,17.49
2018,5,22,6,30,0.0,36.0,2.5,12.6,36.0,31.72,23.01
2018,5,22,6,45,0.0,52.0,2.5,12.9,52.0,45.9,35.71
2018,5,22,7,0,0.0,68.0,2.5,13.2,68.0,60.11,48.25
2018,5,22,7,15,0.0,82.5,2.5,13.45,82.5,72.72,59.22
2018,5,22,7,30,0.0,97.0,2.5,13.7,97.0,84.86,69.62
2018,5,22,7,45,0.0,105.0,2.5,13.95,105.0,91.69,75.27
2018,5,22,8,0,0.0,113.0,2.5,14.2,113.0,98.47,80.82
2018,5,22,8,15,1.0,136.5,2.5,14.45,137.0,117.74,92.72
2018,5,22,8,30,2.0,160.0,2.5,14.7,161.0,137.18,108.18
2018,5,22,8,45,4.0,176.5,2.5,14.95,179.0,151.49,119.28
2018,5,22,9,0,6.0,193.0,2.5,15.2,197.0,166.13,130.59
2018,5,22,9,15,9.0,216.0,2.55,15.45,222.5,186.5,146.41
2018,5,22,9,30,12.0,239.0,2.6,15.7,248.0,207.36,162.52
2018,5,22,9,45,16.5,268.0,2.65,15.95,281.5,234.07,183.12
2018,5,22,10,0,21.0,297.0,2.7,16.2,315.0,261.5,204.14
2018,5,22,10,15,40.0,341.0,2.75,16.35,376.0,299.91,233.53
2018,5,22,10,30,59.0,385.0,2.8,16.5,437.0,349.29,271.16
2018,5,22,10,45,286.5,339.5,2.85,16.7,602.0,439.75,341.72
2018,5,22,11,0,514.0,294.0,2.9,16.9,767.0,559.85,434.03
2018,5,22,11,15,687.5,222.0,2.95,17.0,864.5,642.33,497.77
2018,5,22,11,30,861.0,150.0,3.0,17.1,962.0,734.72,568.24
2018,5,22,11,45,875.5,144.0,3.05,17.25,973.5,777.85,599.85
2018,5,22,12,0,890.0,138.0,3.1,17.4,985.0,819.98,629.1
2018,5,22,12,15,888.0,138.5,3.1,17.4,982.5,852.97,651.84
2018,5,22,12,30,886.0,139.0,3.1,17.4,980.0,883.63,672.94
2018,5,22,12,45,882.0,140.0,3.15,17.4,970.5,910.5,691.75
2018,5,22,13,0,878.0,141.0,3.2,17.4,961.0,934.65,708.76
2018,5,22,13,15,762.5,180.0,3.2,17.35,883.0,899.4,684.88
2018,5,22,13,30,647.0,219.0,3.2,17.3,805.0,855.86,655.58
2018,5,22,13,45,585.0,240.5,3.2,17.25,760.0,834.45,640.46
2018,5,22,14,0,523.0,262.0,3.2,17.2,715.0,804.68,619.1
2018,5,22,14,15,686.5,195.5,3.25,17.1,768.5,913.09,699.33
2018,5,22,14,30,850.0,129.0,3.3,17.0,822.0,995.13,756.49
2018,5,22,14,45,550.0,200.0,3.3,16.85,641.0,797.53,619.17
2018,5,22,15,0,250.0,271.0,3.3,16.7,460.0,553.74,435.99
2018,5,22,15,15,143.5,268.0,3.3,16.7,375.0,429.69,341.11
2018,5,22,15,30,37.0,265.0,3.3,16.7,290.0,305.99,242.42
2018,5,22,15,45,32.5,244.5,3.3,16.35,265.5,281.7,224.5
2018,5,22,16,0,28.0,224.0,3.3,16.0,241.0,257.11,205.82
2018,5,22,16,15,41.5,213.5,3.3,15.75,236.5,261.15,210.56
2018,5,22,16,30,55.0,203.0,3.3,15.5,232.0,264.81,214.95
2018,5,22,16,45,110.0,185.5,3.3,15.2,235.5,313.4,257.13
2018,5,22,17,0,165.0,168.0,3.3,14.9,239.0,341.48,282.6
2018,5,22,17,15,224.5,143.5,3.3,14.55,227.0,376.59,313.63
2018,5,22,17,30,284.0,119.0,3.3,14.2,215.0,389.52,326.55
2018,5,22,17,45,285.5,99.5,3.3,13.85,182.5,358.78,302.02
2018,5,22,18,0,287.0,80.0,3.3,13.5,150.0,342.97,288.36
2018,5,22,18,15,236.5,65.0,3.2,13.2,113.5,279.13,233.0
2018,5,22,18,30,186.0,50.0,3.1,12.9,77.0,204.35,167.55
2018,5,22,18,45,119.5,35.0,3.05,12.6,50.0,139.27,106.01
2018,5,22,19,0,53.0,20.0,3.0,12.3,23.0,67.41,0.0
2018,5,22,19,15,26.5,10.0,2.95,12.15,11.5,22.98,0.0
2018,5,22,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,23,4,45,0.5,1.0,2.1,11.55,1.0,0.0,0.0
2018,5,23,5,0,1.0,2.0,2.1,11.6,2.0,1.82,0.0
2018,5,23,5,15,0.5,6.0,2.15,11.8,6.0,5.26,0.0
2018,5,23,5,30,0.0,10.0,2.2,12.0,10.0,8.78,1.64
2018,5,23,5,45,0.0,16.0,2.25,12.15,16.0,14.06,6.75
2018,5,23,6,0,0.0,22.0,2.3,12.3,22.0,19.35,11.69
2018,5,23,6,15,0.0,31.0,2.35,12.5,31.0,27.3,18.97
2018,5,23,6,30,0.0,40.0,2.4,12.7,40.0,35.26,26.19
2018,5,23,6,45,0.0,55.0,2.4,12.9,55.0,48.56,38.09
2018,5,23,7,0,0.0,70.0,2.4,13.1,70.0,61.89,49.85
2018,5,23,7,15,0.0,87.0,2.45,13.25,87.0,76.38,62.49
2018,5,23,7,30,0.0,104.0,2.5,13.4,104.0,90.45,74.6
2018,5,23,7,45,2.0,132.5,2.55,13.55,133.5,113.23,94.14
2018,5,23,8,0,4.0,161.0,2.6,13.7,163.0,135.43,112.92
2018,5,23,8,15,3.5,160.0,2.65,13.9,162.0,136.1,107.92
2018,5,23,8,30,3.0,159.0,2.7,14.1,161.0,136.53,107.84
2018,5,23,8,45,11.0,198.0,2.75,14.35,206.0,169.34,133.76
2018,5,23,9,0,19.0,237.0,2.8,14.6,251.0,202.99,160.02
2018,5,23,9,15,19.5,253.5,2.9,14.8,268.5,218.55,172.01
2018,5,23,9,30,20.0,270.0,3.0,15.0,286.0,234.28,184.16
2018,5,23,9,45,17.5,264.0,3.05,15.2,278.5,231.31,181.55
2018,5,23,10,0,15.0,258.0,3.1,15.4,271.0,227.68,178.46
2018,5,23,10,15,20.5,288.0,3.15,15.5,306.0,256.74,201.1
2018,5,23,10,30,26.0,318.0,3.2,15.6,341.0,280.15,219.13
2018,5,23,10,45,26.5,333.5,3.25,15.7,357.5,297.09,232.08
2018,5,23,11,0,27.0,349.0,3.3,15.8,374.0,314.47,245.32
2018,5,23,11,15,30.0,361.5,3.3,15.85,389.5,331.46,258.29
2018,5,23,11,30,33.0,374.0,3.3,15.9,405.0,349.06,271.7
2018,5,23,11,45,27.0,351.0,3.3,15.95,376.5,329.89,256.83
2018,5,23,12,0,21.0,328.0,3.3,16.0,348.0,307.25,239.35
2018,5,23,12,15,19.5,318.0,3.25,16.05,336.5,299.31,233.25
2018,5,23,12,30,18.0,308.0,3.2,16.1,325.0,291.01,226.82
2018,5,23,12,45,15.0,274.5,3.2,16.1,288.5,259.7,202.62
2018,5,23,13,0,12.0,241.0,3.2,16.1,252.0,227.7,177.75
2018,5,23,13,15,11.0,230.0,3.25,16.1,240.0,217.61,170.01
2018,5,23,13,30,10.0,219.0,3.3,16.1,228.0,207.3,162.05
2018,5,23,13,45,10.5,225.5,3.3,16.05,235.0,214.52,167.99
2018,5,23,14,0,11.0,232.0,3.3,16.0,242.0,221.85,174.01
