Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,14,15,11.0,228.5,3.35,15.9,238.0,219.35,172.35
2018,5,23,14,30,11.0,225.0,3.4,15.8,234.0,216.82,170.71
2018,5,23,14,45,12.5,226.5,3.45,15.65,236.5,220.65,174.24
2018,5,23,15,0,14.0,228.0,3.5,15.5,239.0,224.63,177.94
2018,5,23,15,15,25.0,239.5,3.5,15.5,257.5,263.04,209.35
2018,5,23,15,30,36.0,251.0,3.5,15.5,276.0,289.21,230.93
2018,5,23,15,45,191.0,229.0,3.55,15.1,346.5,436.54,353.78
2018,5,23,16,0,346.0,207.0,3.6,14.7,417.0,579.41,469.54
2018,5,23,16,15,302.5,210.0,3.6,14.4,382.5,539.82,438.87
2018,5,23,16,30,259.0,213.0,3.6,14.1,348.0,501.51,409.69
2018,5,23,16,45,268.0,189.0,3.55,13.85,316.5,478.05,393.61
2018,5,23,17,0,277.0,165.0,3.5,13.6,285.0,452.66,375.62
2018,5,23,17,15,302.0,140.0,3.45,13.25,255.5,437.46,365.89
2018,5,23,17,30,327.0,115.0,3.4,12.9,226.0,436.64,366.79
2018,5,23,17,45,325.0,96.5,3.3,12.6,191.5,402.4,339.35
2018,5,23,18,0,323.0,78.0,3.2,12.3,157.0,366.99,309.82
2018,5,23,18,15,270.0,64.0,3.1,12.0,119.5,301.17,252.78
2018,5,23,18,30,217.0,50.0,3.0,11.7,82.0,239.29,197.39
2018,5,23,18,45,145.5,35.5,2.85,11.4,53.5,169.95,131.56
2018,5,23,19,0,74.0,21.0,2.7,11.1,25.0,81.53,7.15
2018,5,23,19,15,37.0,10.5,2.7,11.05,12.5,28.98,0.0
2018,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,1.8,10.0,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,1.8,10.1,2.0,1.82,0.0
2018,5,24,5,15,0.0,6.5,1.85,10.45,6.5,5.7,0.0
2018,5,24,5,30,0.0,11.0,1.9,10.8,11.0,9.66,2.45
2018,5,24,5,45,0.0,17.5,1.95,11.1,17.5,15.38,7.98
2018,5,24,6,0,0.0,24.0,2.0,11.4,24.0,21.11,13.34
2018,5,24,6,15,0.0,36.0,2.0,11.65,36.0,31.72,23.05
2018,5,24,6,30,0.0,48.0,2.0,11.9,48.0,42.35,32.68
2018,5,24,6,45,1.0,79.5,1.95,12.15,80.0,69.24,56.73
2018,5,24,7,0,2.0,111.0,1.9,12.4,112.0,94.3,78.76
2018,5,24,7,15,12.5,137.5,1.95,12.65,143.5,115.07,96.65
2018,5,24,7,30,23.0,164.0,2.0,12.9,175.0,135.46,113.94
2018,5,24,7,45,26.0,178.0,2.0,13.2,191.5,138.63,116.13
2018,5,24,8,0,29.0,192.0,2.0,13.5,208.0,148.46,124.03
2018,5,24,8,15,21.5,198.5,2.05,13.8,211.0,165.65,131.47
2018,5,24,8,30,14.0,205.0,2.1,14.1,214.0,172.8,136.71
2018,5,24,8,45,11.0,206.0,2.1,14.4,213.5,175.51,138.46
2018,5,24,9,0,8.0,207.0,2.1,14.7,213.0,177.61,139.81
2018,5,24,9,15,9.0,214.5,2.15,15.0,221.5,185.39,145.59
2018,5,24,9,30,10.0,222.0,2.2,15.3,230.0,193.26,151.45
2018,5,24,9,45,13.0,247.5,2.2,15.55,258.0,216.49,169.42
2018,5,24,10,0,16.0,273.0,2.2,15.8,286.0,240.26,187.64
2018,5,24,10,15,24.0,312.0,2.25,16.0,332.5,270.29,210.62
2018,5,24,10,30,32.0,351.0,2.3,16.2,379.0,309.14,240.23
2018,5,24,10,45,29.5,341.5,2.35,16.45,368.0,305.24,236.86
2018,5,24,11,0,27.0,332.0,2.4,16.7,357.0,300.61,233.1
2018,5,24,11,15,25.5,334.5,2.5,16.8,358.5,306.03,237.21
2018,5,24,11,30,24.0,337.0,2.6,16.9,360.0,311.36,241.21
2018,5,24,11,45,24.5,343.5,2.65,17.0,367.0,321.55,248.92
2018,5,24,12,0,25.0,350.0,2.7,17.1,374.0,331.93,256.78
2018,5,24,12,15,22.0,324.5,2.8,17.05,345.5,310.86,240.85
2018,5,24,12,30,19.0,299.0,2.9,17.0,317.0,283.76,220.28
2018,5,24,12,45,39.0,339.0,3.0,16.95,375.5,346.61,269.38
2018,5,24,13,0,59.0,379.0,3.1,16.9,434.0,406.88,315.72
2018,5,24,13,15,66.0,392.0,3.15,16.7,452.5,431.2,334.52
2018,5,24,13,30,73.0,405.0,3.2,16.5,471.0,456.17,353.97
2018,5,24,13,45,94.0,412.0,3.25,16.3,495.0,489.23,380.05
2018,5,24,14,0,115.0,419.0,3.3,16.1,519.0,538.25,417.77
2018,5,24,14,15,108.0,400.0,3.3,15.85,491.5,502.42,391.89
2018,5,24,14,30,101.0,381.0,3.3,15.6,464.0,480.76,376.7
2018,5,24,14,45,77.0,351.5,3.35,15.3,413.0,429.78,338.61
2018,5,24,15,0,53.0,322.0,3.4,15.0,362.0,377.77,299.14
2018,5,24,15,15,37.5,286.0,3.4,15.0,313.5,326.27,259.41
2018,5,24,15,30,22.0,250.0,3.4,15.0,265.0,257.75,205.53
2018,5,24,15,45,23.5,230.5,3.35,14.5,245.5,240.97,193.31
2018,5,24,16,0,25.0,211.0,3.3,14.0,226.0,239.03,192.79
2018,5,24,16,15,61.5,209.0,3.25,13.8,242.0,274.49,223.73
2018,5,24,16,30,98.0,207.0,3.2,13.6,258.0,309.26,253.91
2018,5,24,16,45,145.0,187.0,3.2,13.4,254.5,346.66,286.59
2018,5,24,17,0,192.0,167.0,3.2,13.2,251.0,363.62,302.86
2018,5,24,17,15,273.5,141.5,3.15,13.05,244.0,415.36,347.62
2018,5,24,17,30,355.0,116.0,3.1,12.9,237.0,460.9,386.37
2018,5,24,17,45,319.5,100.0,3.05,12.7,195.5,402.87,338.95
2018,5,24,18,0,284.0,84.0,3.0,12.5,154.0,346.4,291.74
2018,5,24,18,15,231.5,68.5,2.9,12.35,117.0,265.49,222.63
2018,5,24,18,30,179.0,53.0,2.8,12.2,80.0,204.39,168.19
2018,5,24,18,45,113.0,37.0,2.65,12.0,52.0,138.13,106.59
2018,5,24,19,0,47.0,21.0,2.5,11.8,24.0,58.19,9.51
2018,5,24,19,15,23.5,10.5,2.45,11.65,12.0,21.91,0.0
2018,5,24,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,1.8,11.45,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,1.8,11.5,2.0,1.82,0.0
2018,5,25,5,15,0.0,6.0,1.85,11.65,6.0,5.26,0.0
2018,5,25,5,30,0.0,10.0,1.9,11.8,10.0,8.78,1.72
2018,5,25,5,45,0.0,15.5,1.95,11.95,15.5,13.62,6.39
2018,5,25,6,0,0.0,21.0,2.0,12.1,21.0,18.46,10.93
2018,5,25,6,15,0.0,33.0,2.0,12.25,33.0,29.07,20.6
2018,5,25,6,30,0.0,45.0,2.0,12.4,45.0,39.69,30.22
2018,5,25,6,45,0.0,63.5,2.0,12.55,63.5,56.11,44.91
2018,5,25,7,0,0.0,82.0,2.0,12.7,82.0,71.88,58.81
2018,5,25,7,15,0.0,73.0,2.0,12.85,73.0,64.56,52.09
2018,5,25,7,30,0.0,64.0,2.0,13.0,64.0,56.57,44.82
2018,5,25,7,45,0.0,69.5,1.95,13.2,69.5,61.48,48.96
2018,5,25,8,0,0.0,75.0,1.9,13.4,75.0,66.39,53.05
2018,5,25,8,15,1.0,107.5,1.9,13.6,108.0,94.48,73.75
2018,5,25,8,30,2.0,140.0,1.9,13.8,141.0,121.41,95.57
2018,5,25,8,45,2.0,132.5,1.9,14.0,133.5,115.91,90.67
2018,5,25,9,0,2.0,125.0,1.9,14.2,126.0,110.09,85.64
2018,5,25,9,15,3.0,144.5,1.9,14.3,146.5,126.99,99.17
2018,5,25,9,30,4.0,164.0,1.9,14.4,167.0,144.05,112.69
2018,5,25,9,45,10.0,213.5,1.95,14.55,222.0,187.87,147.42
2018,5,25,10,0,16.0,263.0,2.0,14.7,277.0,232.22,182.07
2018,5,25,10,15,11.5,227.0,2.0,14.8,237.0,202.35,158.25
2018,5,25,10,30,7.0,191.0,2.0,14.9,197.0,170.87,133.22
2018,5,25,10,45,5.0,169.0,2.0,15.05,173.5,151.61,117.77
2018,5,25,11,0,3.0,147.0,2.0,15.2,150.0,131.81,101.81
2018,5,25,11,15,4.0,158.5,2.05,15.3,162.5,142.87,110.64
2018,5,25,11,30,5.0,170.0,2.1,15.4,175.0,154.11,119.53
2018,5,25,11,45,7.0,188.5,2.1,15.5,195.5,172.42,134.03
2018,5,25,12,0,9.0,207.0,2.1,15.6,216.0,191.04,148.69
2018,5,25,12,15,15.5,262.0,2.15,15.6,277.0,246.18,192.02
2018,5,25,12,30,22.0,317.0,2.2,15.6,338.0,307.71,239.57
2018,5,25,12,45,25.5,338.5,2.25,15.6,362.5,334.28,259.88
2018,5,25,13,0,29.0,360.0,2.3,15.6,387.0,361.66,280.86
2018,5,25,13,15,33.0,367.5,2.35,15.6,398.0,376.78,292.61
2018,5,25,13,30,37.0,375.0,2.4,15.6,409.0,392.27,304.71
2018,5,25,13,45,48.5,378.5,2.4,15.55,421.5,411.35,319.85
2018,5,25,14,0,60.0,382.0,2.4,15.5,434.0,430.91,335.36
2018,5,25,14,15,75.5,381.0,2.4,15.4,444.5,450.13,350.9
2018,5,25,14,30,91.0,380.0,2.4,15.3,455.0,469.64,366.69
2018,5,25,14,45,112.0,368.0,2.45,15.25,456.0,500.37,391.15
2018,5,25,15,0,133.0,356.0,2.5,15.2,457.0,513.58,402.69
2018,5,25,15,15,102.0,327.5,2.5,15.2,402.5,437.06,345.12
2018,5,25,15,30,71.0,299.0,2.5,15.2,348.0,377.98,300.05
2018,5,25,15,45,66.5,276.0,2.5,14.9,319.5,351.0,280.44
2018,5,25,16,0,62.0,253.0,2.5,14.6,291.0,323.53,260.05
2018,5,25,16,15,120.0,233.0,2.5,14.45,299.0,376.38,304.97
2018,5,25,16,30,178.0,213.0,2.5,14.3,307.0,408.16,332.97
2018,5,25,16,45,348.0,165.5,2.5,14.1,325.5,520.57,427.06
2018,5,25,17,0,518.0,118.0,2.5,13.9,344.0,623.27,510.04
2018,5,25,17,15,550.0,100.0,2.45,13.7,313.0,623.05,510.69
2018,5,25,17,30,582.0,82.0,2.4,13.5,282.0,610.21,502.0
2018,5,25,17,45,518.0,75.5,2.4,13.3,232.0,532.6,442.23
2018,5,25,18,0,454.0,69.0,2.4,13.1,182.0,457.86,382.29
2018,5,25,18,15,305.5,60.5,2.35,12.95,129.0,321.1,267.96
2018,5,25,18,30,157.0,52.0,2.3,12.8,76.0,187.78,153.67
2018,5,25,18,45,94.0,34.5,2.2,12.65,47.5,120.77,92.82
2018,5,25,19,0,31.0,17.0,2.1,12.5,19.0,41.09,8.56
2018,5,25,19,15,17.5,9.0,2.1,12.4,10.0,17.41,0.0
2018,5,25,19,30,4.0,1.0,2.1,12.3,1.0,0.0,0.0
2018,5,25,19,45,2.0,0.5,2.1,12.2,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,26,4,45,14.5,3.5,2.65,11.05,3.5,0.0,0.0
2018,5,26,5,0,29.0,7.0,2.7,11.1,7.0,6.37,0.0
2018,5,26,5,15,42.5,14.0,2.75,11.4,17.0,11.67,0.0
2018,5,26,5,30,56.0,21.0,2.8,11.7,27.0,17.33,8.95
2018,5,26,5,45,208.0,35.0,2.8,11.95,74.0,26.66,17.9
2018,5,26,6,0,360.0,49.0,2.8,12.2,121.0,37.29,27.75
2018,5,26,6,15,189.0,54.0,2.75,12.6,92.5,39.34,29.78
2018,5,26,6,30,18.0,59.0,2.7,13.0,64.0,51.32,40.55
2018,5,26,6,45,17.0,91.0,2.65,13.35,96.5,78.3,64.5
2018,5,26,7,0,16.0,123.0,2.6,13.7,129.0,103.3,86.28
2018,5,26,7,15,54.0,159.5,2.5,14.15,184.5,124.64,104.45
2018,5,26,7,30,92.0,196.0,2.4,14.6,240.0,148.75,124.69
2018,5,26,7,45,66.0,203.5,2.35,15.05,237.0,154.69,129.08
2018,5,26,8,0,40.0,211.0,2.3,15.5,234.0,160.28,133.15
2018,5,26,8,15,31.0,219.0,2.25,15.95,237.5,170.12,133.7
2018,5,26,8,30,22.0,227.0,2.2,16.4,241.0,189.9,148.88
2018,5,26,8,45,16.5,225.0,2.15,16.8,236.0,190.86,149.15
2018,5,26,9,0,11.0,223.0,2.1,17.2,231.0,190.74,148.72
2018,5,26,9,15,19.0,256.0,2.05,17.5,270.5,220.51,171.44
2018,5,26,9,30,27.0,289.0,2.0,17.8,310.0,241.34,186.95
2018,5,26,9,45,40.5,327.0,1.9,18.05,360.5,278.65,215.05
2018,5,26,10,0,54.0,365.0,1.8,18.3,411.0,318.07,244.41
2018,5,26,10,15,84.5,396.0,1.8,18.55,470.0,362.58,277.42
2018,5,26,10,30,115.0,427.0,1.8,18.8,529.0,404.0,307.95
2018,5,26,10,45,106.0,434.5,1.8,19.05,530.5,422.16,320.96
2018,5,26,11,0,97.0,442.0,1.8,19.3,532.0,432.61,328.26
2018,5,26,11,15,314.5,373.5,1.85,19.4,670.0,524.58,399.19
2018,5,26,11,30,532.0,305.0,1.9,19.5,808.0,640.82,486.06
2018,5,26,11,45,715.5,221.0,1.95,19.6,902.0,732.46,553.94
2018,5,26,12,0,899.0,137.0,2.0,19.7,996.0,827.94,621.73
2018,5,26,12,15,900.0,136.0,2.15,19.75,995.0,862.29,645.25
2018,5,26,12,30,901.0,135.0,2.3,19.8,994.0,894.42,667.86
2018,5,26,12,45,901.0,133.5,2.45,19.85,985.5,922.84,688.01
2018,5,26,13,0,901.0,132.0,2.6,19.9,977.0,948.62,706.47
2018,5,26,13,15,896.0,132.5,2.75,19.85,960.5,968.86,721.61
2018,5,26,13,30,891.0,133.0,2.9,19.8,944.0,986.07,734.88
2018,5,26,13,45,883.5,133.0,3.05,19.75,920.0,997.28,744.3
2018,5,26,14,0,876.0,133.0,3.2,19.7,896.0,1005.29,751.75
2018,5,26,14,15,868.0,131.5,3.3,19.55,866.0,1008.05,755.74
2018,5,26,14,30,860.0,130.0,3.4,19.4,836.0,1007.59,757.73
2018,5,26,14,45,829.0,136.5,3.5,19.25,792.5,1001.15,755.84
2018,5,26,15,0,798.0,143.0,3.6,19.1,749.0,980.41,744.36
2018,5,26,15,15,787.0,138.0,3.6,19.1,709.0,964.03,734.86
2018,5,26,15,30,776.0,133.0,3.6,19.1,669.0,944.7,723.36
2018,5,26,15,45,776.5,124.0,3.7,18.75,630.0,929.31,716.24
2018,5,26,16,0,777.0,115.0,3.8,18.4,591.0,910.85,706.91
2018,5,26,16,15,755.0,111.5,3.85,18.1,543.0,874.48,684.34
2018,5,26,16,30,733.0,108.0,3.9,17.8,495.0,842.21,664.52
2018,5,26,16,45,703.5,103.0,3.9,17.55,444.5,794.03,632.29
2018,5,26,17,0,674.0,98.0,3.9,17.3,394.0,744.91,598.74
2018,5,26,17,15,634.5,92.5,3.85,16.9,343.5,686.05,557.04
2018,5,26,17,30,595.0,87.0,3.8,16.5,293.0,627.5,514.3
2018,5,26,17,45,540.0,79.5,3.8,16.1,243.5,555.07,459.15
2018,5,26,18,0,485.0,72.0,3.8,15.7,194.0,484.77,403.17
2018,5,26,18,15,408.5,62.5,3.65,15.25,149.5,396.7,329.52
2018,5,26,18,30,332.0,53.0,3.5,14.8,105.0,319.82,262.34
2018,5,26,18,45,224.0,39.5,3.4,14.35,69.0,224.3,175.88
2018,5,26,19,0,116.0,26.0,3.3,13.9,33.0,126.07,46.31
2018,5,26,19,15,59.5,14.0,3.25,13.65,17.5,44.17,0.0
2018,5,26,19,30,3.0,2.0,3.2,13.4,2.0,0.0,0.0
2018,5,26,19,45,1.5,1.0,3.1,13.15,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,27,4,45,24.5,5.0,1.55,11.75,5.5,0.0,0.0
2018,5,27,5,0,49.0,10.0,1.5,12.0,11.0,9.1,0.0
2018,5,27,5,15,158.5,23.0,1.55,12.6,38.0,18.16,0.27
2018,5,27,5,30,268.0,36.0,1.6,13.2,65.0,28.12,17.99
2018,5,27,5,45,368.0,45.5,1.65,13.8,107.0,36.3,26.21
2018,5,27,6,0,468.0,55.0,1.7,14.4,149.0,42.79,32.37
2018,5,27,6,15,533.0,61.5,1.7,14.9,197.0,46.42,35.79
2018,5,27,6,30,598.0,68.0,1.7,15.4,245.0,49.97,38.97
2018,5,27,6,45,643.5,72.5,1.75,15.9,295.5,51.77,40.45
2018,5,27,7,0,689.0,77.0,1.8,16.4,346.0,53.53,41.82
2018,5,27,7,15,721.0,81.0,1.8,16.95,397.0,60.27,47.5
2018,5,27,7,30,753.0,85.0,1.8,17.5,448.0,61.64,48.41
2018,5,27,7,45,776.5,88.5,1.8,18.05,497.5,62.5,48.86
2018,5,27,8,0,800.0,92.0,1.8,18.6,547.0,63.27,49.25
2018,5,27,8,15,818.0,94.0,1.8,19.05,593.5,104.02,56.47
2018,5,27,8,30,836.0,96.0,1.8,19.5,640.0,161.67,91.15
2018,5,27,8,45,849.5,99.0,1.8,19.9,683.5,211.82,128.12
2018,5,27,9,0,863.0,102.0,1.8,20.3,727.0,263.47,170.57
2018,5,27,9,15,834.0,123.0,1.85,20.65,753.5,310.46,212.63
2018,5,27,9,30,805.0,144.0,1.9,21.0,780.0,363.03,258.64
2018,5,27,9,45,853.5,125.5,1.95,21.35,825.0,417.43,303.68
2018,5,27,10,0,902.0,107.0,2.0,21.7,870.0,469.81,346.84
2018,5,27,10,15,907.5,108.0,2.0,21.95,896.5,519.97,387.75
2018,5,27,10,30,913.0,109.0,2.0,22.2,923.0,569.61,427.05
2018,5,27,10,45,917.0,110.0,2.05,22.5,943.0,617.7,464.19
2018,5,27,11,0,921.0,111.0,2.1,22.8,963.0,664.75,499.57
2018,5,27,11,15,923.5,111.5,2.2,22.9,976.0,709.21,532.95
2018,5,27,11,30,926.0,112.0,2.3,23.0,989.0,752.16,564.62
2018,5,27,11,45,926.5,112.5,2.35,23.15,994.5,791.95,591.78
2018,5,27,12,0,927.0,113.0,2.4,23.3,1000.0,829.79,617.02
2018,5,27,12,15,926.5,113.0,2.45,23.35,998.0,864.25,640.12
2018,5,27,12,30,926.0,113.0,2.5,23.4,996.0,896.35,661.6
2018,5,27,12,45,924.5,112.5,2.55,23.45,987.0,924.59,680.51
2018,5,27,13,0,923.0,112.0,2.6,23.5,978.0,950.08,697.65
2018,5,27,13,15,919.5,111.0,2.65,23.5,961.5,970.33,711.57
2018,5,27,13,30,916.0,110.0,2.7,23.5,945.0,987.49,723.6
2018,5,27,13,45,911.5,108.5,2.7,23.45,921.5,1000.0,732.43
2018,5,27,14,0,907.0,107.0,2.7,23.4,898.0,1009.25,739.29
2018,5,27,14,15,900.5,106.0,2.7,23.35,868.5,1013.79,743.26
2018,5,27,14,30,894.0,105.0,2.7,23.3,839.0,1015.05,745.28
2018,5,27,14,45,885.5,102.5,2.7,23.25,803.5,1009.41,742.98
2018,5,27,15,0,877.0,100.0,2.7,23.2,768.0,1000.54,738.75
2018,5,27,15,15,865.5,97.5,2.7,23.2,727.0,985.53,730.49
2018,5,27,15,30,854.0,95.0,2.7,23.2,686.0,967.54,720.38
2018,5,27,15,45,839.0,93.0,2.65,22.95,641.5,943.89,706.81
2018,5,27,16,0,824.0,91.0,2.6,22.7,597.0,927.66,698.29
2018,5,27,16,15,805.0,87.5,2.55,22.45,549.0,893.28,677.35
2018,5,27,16,30,786.0,84.0,2.5,22.2,501.0,856.8,654.89
2018,5,27,16,45,760.5,81.0,2.5,21.95,451.5,813.24,627.5
2018,5,27,17,0,735.0,78.0,2.5,21.7,402.0,768.41,598.63
2018,5,27,17,15,700.5,73.5,2.45,21.15,351.5,713.06,561.66
2018,5,27,17,30,666.0,69.0,2.4,20.6,301.0,662.56,527.08
2018,5,27,17,45,617.5,63.5,2.4,20.05,251.5,595.71,478.88
2018,5,27,18,0,569.0,58.0,2.4,19.5,202.0,530.67,429.87
2018,5,27,18,15,496.0,51.0,2.35,18.8,156.5,448.59,364.75
2018,5,27,18,30,423.0,44.0,2.3,18.1,111.0,371.17,299.33
2018,5,27,18,45,313.0,34.5,2.2,17.4,74.5,273.25,212.54
2018,5,27,19,0,203.0,25.0,2.1,16.7,38.0,175.11,75.57
2018,5,27,19,15,106.5,13.5,2.1,16.4,20.0,68.67,0.0
2018,5,27,19,30,10.0,2.0,2.1,16.1,2.0,0.0,0.0
2018,5,27,19,45,5.0,1.0,2.05,15.8,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,4,45,35.0,5.5,1.1,13.95,6.0,0.0,0.0
2018,5,28,5,0,70.0,11.0,1.1,14.0,12.0,10.01,0.0
2018,5,28,5,15,181.0,23.0,1.1,14.5,39.0,18.17,1.16
2018,5,28,5,30,292.0,35.0,1.1,15.0,66.0,28.63,18.35
2018,5,28,5,45,395.0,42.5,1.15,15.55,108.5,33.61,23.7
2018,5,28,6,0,498.0,50.0,1.2,16.1,151.0,38.54,28.42
2018,5,28,6,15,562.5,56.0,1.15,16.65,199.5,41.99,31.64
2018,5,28,6,30,627.0,62.0,1.1,17.2,248.0,45.37,34.63
2018,5,28,6,45,669.0,66.5,1.1,17.75,298.5,47.39,36.3
2018,5,28,7,0,711.0,71.0,1.1,18.3,349.0,54.11,42.0
2018,5,28,7,15,741.5,74.5,1.1,18.95,400.0,55.36,42.84
2018,5,28,7,30,772.0,78.0,1.1,19.6,451.0,56.57,43.61
2018,5,28,7,45,794.5,81.0,1.1,20.25,500.5,57.28,43.94
2018,5,28,8,0,817.0,84.0,1.1,20.9,550.0,57.93,44.22
2018,5,28,8,15,834.0,86.5,1.15,21.5,596.5,110.44,60.25
2018,5,28,8,30,851.0,89.0,1.2,22.1,643.0,159.45,87.56
2018,5,28,8,45,864.5,91.0,1.2,22.7,686.5,209.56,124.03
2018,5,28,9,0,878.0,93.0,1.2,23.3,730.0,261.15,165.77
2018,5,28,9,15,885.5,96.5,1.25,23.75,768.0,313.52,210.09
2018,5,28,9,30,893.0,100.0,1.3,24.2,806.0,366.41,254.91
2018,5,28,9,45,898.0,103.5,1.35,24.65,838.5,418.68,298.63
2018,5,28,10,0,903.0,107.0,1.4,25.1,871.0,470.83,341.12
2018,5,28,10,15,909.0,108.0,1.45,25.4,898.0,521.23,381.34
2018,5,28,10,30,915.0,109.0,1.5,25.7,925.0,571.17,420.04
2018,5,28,10,45,919.5,110.0,1.6,26.0,945.5,619.6,456.85
2018,5,28,11,0,924.0,111.0,1.7,26.3,966.0,667.04,492.01
2018,5,28,11,15,926.5,111.0,1.75,26.45,979.0,711.18,524.06
2018,5,28,11,30,929.0,111.0,1.8,26.6,992.0,753.8,554.37
2018,5,28,11,45,930.5,111.5,1.9,26.75,998.0,794.42,581.77
2018,5,28,12,0,932.0,112.0,2.0,26.9,1004.0,833.14,607.43
2018,5,28,12,15,930.5,112.5,2.1,26.9,1002.0,867.36,630.41
2018,5,28,12,30,929.0,113.0,2.2,26.9,1000.0,899.17,651.83
2018,5,28,12,45,925.5,113.5,2.3,26.95,990.0,926.66,670.34
2018,5,28,13,0,922.0,114.0,2.4,27.0,980.0,951.32,687.11
2018,5,28,13,15,918.0,113.5,2.45,26.9,963.5,971.62,701.11
2018,5,28,13,30,914.0,113.0,2.5,26.8,947.0,988.83,713.26
2018,5,28,13,45,909.0,112.0,2.6,26.7,923.5,1001.42,723.08
2018,5,28,14,0,904.0,111.0,2.7,26.6,900.0,1010.76,730.99
2018,5,28,14,15,897.0,110.0,2.7,26.5,870.5,1014.87,734.77
2018,5,28,14,30,890.0,109.0,2.7,26.4,841.0,1015.71,736.65
2018,5,28,14,45,881.0,106.5,2.7,26.3,805.0,1009.66,734.26
2018,5,28,15,0,872.0,104.0,2.7,26.2,769.0,1000.4,729.98
2018,5,28,15,15,860.0,102.0,2.7,26.2,728.5,985.6,721.95
2018,5,28,15,30,848.0,100.0,2.7,26.2,688.0,967.85,712.12
2018,5,28,15,45,833.0,97.5,2.7,25.75,643.0,954.02,706.21
2018,5,28,16,0,818.0,95.0,2.7,25.3,598.0,927.29,691.68
2018,5,28,16,15,799.0,91.5,2.7,24.95,550.5,893.07,671.78
2018,5,28,16,30,780.0,88.0,2.7,24.6,503.0,856.76,650.22
2018,5,28,16,45,754.0,84.5,2.7,24.25,453.0,812.27,622.56
2018,5,28,17,0,728.0,81.0,2.7,23.9,403.0,766.53,593.4
2018,5,28,17,15,693.5,76.5,2.65,23.3,352.5,716.18,560.37
2018,5,28,17,30,659.0,72.0,2.6,22.7,302.0,661.46,522.97
2018,5,28,17,45,610.5,66.0,2.55,22.1,252.5,594.13,474.59
2018,5,28,18,0,562.0,60.0,2.5,21.5,203.0,528.6,425.43
2018,5,28,18,15,490.5,53.0,2.45,20.8,158.0,447.72,361.62
2018,5,28,18,30,419.0,46.0,2.4,20.1,113.0,371.25,297.49
2018,5,28,18,45,308.5,36.0,2.35,19.4,76.0,272.28,211.01
2018,5,28,19,0,198.0,26.0,2.3,18.7,39.0,174.76,83.16
2018,5,28,19,15,104.0,14.0,2.3,18.35,20.5,67.92,0.0
2018,5,28,19,30,10.0,2.0,2.3,18.0,2.0,0.0,0.0
2018,5,28,19,45,5.0,1.0,2.3,17.65,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,29,4,45,41.5,5.5,2.15,15.0,6.5,0.0,0.0
2018,5,29,5,0,83.0,11.0,2.2,15.1,13.0,10.01,0.0
2018,5,29,5,15,198.0,23.0,2.25,15.5,41.0,19.13,2.29
2018,5,29,5,30,313.0,35.0,2.3,15.9,69.0,28.61,18.29
2018,5,29,5,45,401.0,44.0,2.35,16.35,110.5,34.91,24.74
2018,5,29,6,0,489.0,53.0,2.4,16.8,152.0,41.02,30.5
2018,5,29,6,15,559.5,58.5,2.4,17.2,202.0,43.97,33.28
2018,5,29,6,30,630.0,64.0,2.4,17.6,252.0,46.9,35.89
2018,5,29,6,45,671.0,69.0,2.45,18.05,302.5,49.22,37.84
2018,5,29,7,0,712.0,74.0,2.5,18.5,353.0,56.48,44.02
2018,5,29,7,15,742.0,78.0,2.5,19.05,404.0,58.02,45.12
2018,5,29,7,30,772.0,82.0,2.5,19.6,455.0,59.49,46.12
2018,5,29,7,45,794.5,85.0,2.5,20.15,504.5,60.08,46.36
2018,5,29,8,0,817.0,88.0,2.5,20.7,554.0,60.61,46.54
2018,5,29,8,15,833.5,91.0,2.5,21.15,601.0,104.63,55.38
2018,5,29,8,30,850.0,94.0,2.5,21.6,648.0,163.55,91.22
2018,5,29,8,45,863.0,96.5,2.5,22.0,691.5,213.9,128.42
2018,5,29,9,0,876.0,99.0,2.5,22.4,735.0,265.69,170.99
2018,5,29,9,15,889.0,99.5,2.55,22.75,774.5,317.3,215.29
2018,5,29,9,30,902.0,100.0,2.6,23.1,814.0,369.94,260.7
2018,5,29,9,45,913.5,99.5,2.6,23.45,848.5,422.11,305.18
2018,5,29,10,0,925.0,99.0,2.6,23.8,883.0,474.71,348.99
2018,5,29,10,15,930.5,100.5,2.7,24.05,910.0,526.23,391.22
2018,5,29,10,30,936.0,102.0,2.8,24.3,937.0,577.22,431.91
2018,5,29,10,45,940.0,102.5,2.85,24.55,957.5,625.84,469.66
2018,5,29,11,0,944.0,103.0,2.9,24.8,978.0,673.38,505.62
2018,5,29,11,15,947.5,103.5,3.05,24.85,992.0,719.32,540.43
2018,5,29,11,30,951.0,104.0,3.2,24.9,1006.0,763.8,573.56
2018,5,29,11,45,952.0,105.0,3.3,24.95,1012.5,805.21,602.08
2018,5,29,12,0,953.0,106.0,3.4,25.0,1019.0,844.64,629.04
2018,5,29,12,15,951.0,107.0,3.5,24.95,1017.0,879.5,653.07
2018,5,29,12,30,949.0,108.0,3.6,24.9,1015.0,911.88,675.42
2018,5,29,12,45,945.0,109.5,3.7,24.85,1005.5,940.33,695.18
2018,5,29,13,0,941.0,111.0,3.8,24.8,996.0,965.92,713.1
2018,5,29,13,15,939.0,110.5,3.95,24.6,980.5,988.46,729.83
2018,5,29,13,30,937.0,110.0,4.1,24.4,965.0,1007.93,744.66
2018,5,29,13,45,933.0,109.0,4.2,24.2,942.5,1021.81,755.64
2018,5,29,14,0,929.0,108.0,4.3,24.0,920.0,1032.4,764.62
2018,5,29,14,15,923.5,106.5,4.35,23.75,890.5,1037.67,770.09
2018,5,29,14,30,918.0,105.0,4.4,23.5,861.0,1039.59,773.52
2018,5,29,14,45,910.0,103.0,4.5,23.25,825.5,1035.13,773.12
2018,5,29,15,0,902.0,101.0,4.6,23.0,790.0,1027.38,771.09
2018,5,29,15,15,891.0,99.0,4.6,23.0,749.0,1013.43,763.3
2018,5,29,15,30,880.0,97.0,4.6,23.0,708.0,996.43,753.57
2018,5,29,15,45,866.0,94.5,4.6,22.4,663.0,972.98,741.27
2018,5,29,16,0,852.0,92.0,4.6,21.8,618.0,946.86,727.06
2018,5,29,16,15,833.0,89.5,4.65,21.4,569.5,923.33,714.39
2018,5,29,16,30,814.0,87.0,4.7,21.0,521.0,887.62,692.83
2018,5,29,16,45,788.5,83.5,4.7,20.6,470.0,842.81,664.0
2018,5,29,17,0,763.0,80.0,4.7,20.2,419.0,796.63,633.55
2018,5,29,17,15,727.0,76.0,4.7,19.65,367.0,739.81,594.64
2018,5,29,17,30,691.0,72.0,4.7,19.1,315.0,688.18,558.4
2018,5,29,17,45,640.0,67.5,4.65,18.55,264.5,619.79,507.44
2018,5,29,18,0,589.0,63.0,4.6,18.0,214.0,553.17,455.74
2018,5,29,18,15,498.0,56.5,4.55,17.35,165.0,457.78,378.29
2018,5,29,18,30,407.0,50.0,4.5,16.7,116.0,367.94,301.37
2018,5,29,18,45,292.5,38.5,4.45,16.05,77.5,264.92,209.82
2018,5,29,19,0,178.0,27.0,4.4,15.4,39.0,165.76,86.85
2018,5,29,19,15,95.0,14.5,4.35,15.05,20.5,63.71,0.0
2018,5,29,19,30,12.0,2.0,4.3,14.7,2.0,0.0,0.0
2018,5,29,19,45,6.0,1.0,4.3,14.35,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,5,30,4,45,2.0,4.0,4.75,11.65,4.0,0.0,0.0
2018,5,30,5,0,4.0,8.0,4.8,11.7,8.0,7.28,0.0
2018,5,30,5,15,16.0,22.5,4.85,11.85,24.0,19.26,3.18
2018,5,30,5,30,28.0,37.0,4.9,12.0,40.0,31.21,20.85
2018,5,30,5,45,40.5,54.0,4.95,12.15,61.0,44.84,33.92
2018,5,30,6,0,53.0,71.0,5.0,12.3,82.0,58.34,46.48
2018,5,30,6,15,39.0,83.5,5.05,12.5,92.5,68.53,55.89
2018,5,30,6,30,25.0,96.0,5.1,12.7,103.0,78.53,64.9
2018,5,30,6,45,179.0,115.5,5.15,12.9,184.5,85.19,70.74
2018,5,30,7,0,333.0,135.0,5.2,13.1,266.0,98.6,82.4
2018,5,30,7,15,352.5,153.5,5.2,13.35,309.0,110.0,92.11
2018,5,30,7,30,372.0,172.0,5.2,13.6,352.0,112.97,94.3
2018,5,30,7,45,368.0,193.0,5.25,13.8,387.0,132.59,110.98
2018,5,30,8,0,364.0,214.0,5.3,14.0,422.0,143.63,120.07
2018,5,30,8,15,453.5,207.0,5.25,14.3,488.0,155.63,110.32
2018,5,30,8,30,543.0,200.0,5.2,14.6,554.0,188.84,127.59
2018,5,30,8,45,536.0,219.0,5.2,14.85,588.0,232.73,162.08
2018,5,30,9,0,529.0,238.0,5.2,15.1,622.0,276.46,199.07
2018,5,30,9,15,438.0,287.5,5.2,15.45,617.0,318.01,237.81
2018,5,30,9,30,347.0,337.0,5.2,15.8,612.0,359.28,274.9
2018,5,30,9,45,352.0,350.5,5.2,16.15,639.5,394.17,303.75
2018,5,30,10,0,357.0,364.0,5.2,16.5,667.0,429.74,332.75
2018,5,30,10,15,394.5,360.0,5.25,16.8,704.5,461.92,358.91
2018,5,30,10,30,432.0,356.0,5.3,17.1,742.0,504.91,393.18
2018,5,30,10,45,463.0,359.0,5.3,17.35,781.0,552.63,430.55
2018,5,30,11,0,494.0,362.0,5.3,17.6,820.0,602.86,469.31
2018,5,30,11,15,529.5,343.5,5.35,17.7,840.5,641.3,499.64
2018,5,30,11,30,565.0,325.0,5.4,17.8,861.0,681.23,530.89
2018,5,30,11,45,651.5,275.5,5.45,17.85,897.5,731.53,570.89
2018,5,30,12,0,738.0,226.0,5.5,17.9,934.0,788.43,615.41
2018,5,30,12,15,822.0,184.0,5.5,17.9,971.0,848.22,660.42
2018,5,30,12,30,906.0,142.0,5.5,17.9,1008.0,905.71,701.48
2018,5,30,12,45,904.0,142.0,5.55,17.9,999.5,933.99,721.8
2018,5,30,13,0,902.0,142.0,5.6,17.9,991.0,959.59,740.43
2018,5,30,13,15,900.0,141.0,5.65,17.8,976.0,981.46,756.79
2018,5,30,13,30,898.0,140.0,5.7,17.7,961.0,1000.35,771.2
2018,5,30,13,45,894.0,138.5,5.7,17.6,938.5,1013.77,781.55
2018,5,30,14,0,890.0,137.0,5.7,17.5,916.0,1024.0,789.82
2018,5,30,14,15,882.5,136.0,5.7,17.35,886.5,1028.05,794.08
2018,5,30,14,30,875.0,135.0,5.7,17.2,857.0,1028.86,796.26
2018,5,30,14,45,865.0,133.5,5.75,17.0,821.5,1035.01,802.89
2018,5,30,15,0,855.0,132.0,5.8,16.8,786.0,1026.48,799.29
2018,5,30,15,15,841.5,129.5,5.8,16.8,744.5,1010.18,789.39
2018,5,30,15,30,828.0,127.0,5.8,16.8,703.0,990.86,777.45
2018,5,30,15,45,808.5,125.5,5.8,16.3,657.5,963.91,761.54
2018,5,30,16,0,789.0,124.0,5.8,15.8,612.0,934.4,743.68
2018,5,30,16,15,760.5,123.0,5.8,15.45,562.5,901.33,722.61
2018,5,30,16,30,732.0,122.0,5.8,15.1,513.0,860.4,695.41
2018,5,30,16,45,696.5,118.0,5.75,14.8,461.0,808.02,658.72
2018,5,30,17,0,661.0,114.0,5.7,14.5,409.0,754.86,620.76
2018,5,30,17,15,615.5,109.0,5.65,14.1,357.0,691.51,574.13
2018,5,30,17,30,570.0,104.0,5.6,13.7,305.0,628.52,526.46
2018,5,30,17,45,507.0,96.5,5.5,13.35,254.5,546.47,461.46
2018,5,30,18,0,444.0,89.0,5.4,13.0,204.0,473.5,400.72
2018,5,30,18,15,363.0,77.5,5.3,12.7,158.0,386.41,326.03
2018,5,30,18,30,282.0,66.0,5.2,12.4,112.0,305.46,254.37
2018,5,30,18,45,185.0,49.5,5.1,12.1,75.5,204.57,164.05
2018,5,30,19,0,88.0,33.0,5.0,11.8,39.0,116.42,64.26
2018,5,30,19,15,45.0,17.5,4.95,11.65,20.5,39.9,0.0
2018,5,30,19,30,2.0,2.0,4.9,11.5,2.0,0.0,0.0
2018,5,30,19,45,1.0,1.0,4.9,11.4,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.85,11.25,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.85,11.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.0,11.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.9,11.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,31,4,45,14.0,5.5,4.15,10.75,6.0,0.0,0.0
2018,5,31,5,0,28.0,11.0,4.2,10.8,12.0,10.01,0.0
2018,5,31,5,15,113.5,28.0,4.2,11.05,39.5,22.45,5.38
2018,5,31,5,30,199.0,45.0,4.2,11.3,67.0,35.02,24.22
2018,5,31,5,45,293.0,57.0,4.25,11.5,107.5,43.69,33.02
2018,5,31,6,0,387.0,69.0,4.3,11.7,148.0,52.13,41.08
2018,5,31,6,15,454.5,77.0,4.3,12.05,195.0,57.27,45.93
2018,5,31,6,30,522.0,85.0,4.3,12.4,242.0,63.3,51.37
2018,5,31,6,45,571.5,91.5,4.3,12.75,292.5,66.0,53.67
2018,5,31,7,0,621.0,98.0,4.3,13.1,343.0,68.6,55.78
2018,5,31,7,15,658.5,102.5,4.2,13.5,394.0,69.5,56.31
2018,5,31,7,30,696.0,107.0,4.1,13.9,445.0,70.34,56.78
2018,5,31,7,45,725.5,110.0,4.05,14.25,495.0,70.04,56.23
2018,5,31,8,0,755.0,113.0,4.0,14.6,545.0,69.72,55.67
2018,5,31,8,15,776.5,116.0,3.95,14.95,592.5,120.38,71.03
2018,5,31,8,30,798.0,119.0,3.9,15.3,640.0,167.53,98.91
2018,5,31,8,45,816.0,120.0,3.85,15.65,683.5,215.33,135.15
2018,5,31,9,0,834.0,121.0,3.8,16.0,727.0,265.24,177.2
2018,5,31,9,15,847.0,122.0,3.85,16.25,766.0,315.7,221.81
2018,5,31,9,30,860.0,123.0,3.9,16.5,805.0,373.92,272.8
2018,5,31,9,45,871.0,124.5,3.9,16.8,839.5,425.39,317.98
2018,5,31,10,0,882.0,126.0,3.9,17.1,874.0,477.33,362.62
2018,5,31,10,15,888.5,127.0,3.95,17.25,901.0,527.02,404.81
2018,5,31,10,30,895.0,128.0,4.0,17.4,928.0,576.33,445.63
2018,5,31,10,45,900.0,128.5,4.05,17.6,948.5,623.82,483.99
2018,5,31,11,0,905.0,129.0,4.1,17.8,969.0,670.42,520.73
2018,5,31,11,15,907.5,130.5,4.15,17.9,982.5,715.08,555.37
2018,5,31,11,30,910.0,132.0,4.2,18.0,996.0,758.32,588.28
2018,5,31,11,45,911.5,132.5,4.2,18.05,1002.5,798.44,617.49
2018,5,31,12,0,913.0,133.0,4.2,18.1,1009.0,836.76,644.28
2018,5,31,12,15,909.5,135.5,4.2,18.15,1007.0,870.74,667.87
2018,5,31,12,30,906.0,138.0,4.2,18.2,1005.0,902.36,689.74
2018,5,31,12,45,899.5,141.0,4.2,18.25,995.0,929.26,708.3
2018,5,31,13,0,893.0,144.0,4.2,18.3,985.0,953.38,724.96
2018,5,31,13,15,890.5,142.0,4.2,18.3,968.5,973.69,739.2
2018,5,31,13,30,888.0,140.0,4.2,18.3,952.0,990.99,751.47
2018,5,31,13,45,884.5,137.5,4.2,18.25,929.5,1003.75,760.91
2018,5,31,14,0,881.0,135.0,4.2,18.2,907.0,1013.33,768.33
2018,5,31,14,15,874.5,133.0,4.2,18.15,877.5,1017.23,772.05
2018,5,31,14,30,868.0,131.0,4.2,18.1,848.0,1017.9,773.74
2018,5,31,14,45,859.0,128.5,4.2,18.0,812.5,1012.33,771.5
2018,5,31,15,0,850.0,126.0,4.2,17.9,777.0,1014.95,775.06
2018,5,31,15,15,837.0,123.5,4.2,17.9,736.0,999.12,765.73
2018,5,31,15,30,824.0,121.0,4.2,17.9,695.0,980.31,754.55
2018,5,31,15,45,808.5,117.5,4.2,17.55,650.5,955.05,739.89
2018,5,31,16,0,793.0,114.0,4.2,17.2,606.0,927.16,723.36
2018,5,31,16,15,773.5,110.0,4.2,16.95,558.0,892.45,701.53
2018,5,31,16,30,754.0,106.0,4.2,16.7,510.0,861.3,682.08
2018,5,31,16,45,727.5,100.5,4.15,16.5,459.5,814.79,650.68
2018,5,31,17,0,701.0,95.0,4.1,16.3,409.0,767.14,617.92
2018,5,31,17,15,663.5,90.0,4.1,15.9,358.0,709.92,577.74
2018,5,31,17,30,626.0,85.0,4.1,15.5,307.0,652.84,536.42
2018,5,31,17,45,574.0,78.5,4.1,15.15,257.5,582.96,483.37
2018,5,31,18,0,522.0,72.0,4.1,14.8,208.0,514.92,429.66
2018,5,31,18,15,447.0,63.0,3.95,14.35,162.0,429.92,358.78
2018,5,31,18,30,372.0,54.0,3.8,13.9,116.0,348.49,288.2
2018,5,31,18,45,266.5,42.0,3.7,13.45,79.0,254.12,203.7
2018,5,31,19,0,161.0,30.0,3.6,13.0,42.0,162.58,96.16
2018,5,31,19,15,83.5,16.0,3.55,12.75,22.0,59.15,0.0
2018,5,31,19,30,6.0,2.0,3.5,12.5,2.0,0.0,0.0
2018,5,31,19,45,3.0,1.0,3.4,12.25,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,1,4,45,30.0,6.5,2.25,10.6,7.0,0.0,0.0
2018,6,1,5,0,60.0,13.0,2.2,10.8,14.0,11.82,0.0
2018,6,1,5,15,171.0,26.0,2.25,11.35,42.5,20.51,4.98
2018,6,1,5,30,282.0,39.0,2.3,11.9,71.0,30.42,20.33
2018,6,1,5,45,374.0,48.5,2.3,12.45,112.5,38.76,28.6
2018,6,1,6,0,466.0,58.0,2.3,13.0,154.0,45.15,34.69
2018,6,1,6,15,529.0,65.0,2.2,13.55,202.0,49.09,38.39
2018,6,1,6,30,592.0,72.0,2.1,14.1,250.0,52.92,41.8
2018,6,1,6,45,636.5,77.0,2.0,14.65,300.5,54.96,43.48
2018,6,1,7,0,681.0,82.0,1.9,15.2,351.0,56.94,45.03
2018,6,1,7,15,713.0,86.0,1.85,15.75,401.5,58.02,45.73
2018,6,1,7,30,745.0,90.0,1.8,16.3,452.0,65.17,51.71
2018,6,1,7,45,769.5,93.0,1.8,16.85,501.5,65.51,51.7
2018,6,1,8,0,794.0,96.0,1.8,17.4,551.0,65.81,51.67
2018,6,1,8,15,813.0,99.0,1.7,17.95,598.5,111.08,61.17
2018,6,1,8,30,832.0,102.0,1.6,18.5,646.0,159.81,89.67
2018,6,1,8,45,847.0,104.0,1.55,19.05,689.5,218.29,133.72
2018,6,1,9,0,862.0,106.0,1.5,19.6,733.0,269.28,175.59
2018,6,1,9,15,874.5,107.0,1.5,20.0,772.0,320.35,219.33
2018,6,1,9,30,887.0,108.0,1.5,20.4,811.0,372.4,263.98
2018,6,1,9,45,898.5,107.5,1.45,20.75,845.0,423.78,307.39
2018,6,1,10,0,910.0,107.0,1.4,21.1,879.0,475.61,349.99
2018,6,1,10,15,916.0,108.0,1.45,21.4,906.0,526.2,390.91
2018,6,1,10,30,922.0,109.0,1.5,21.7,933.0,576.33,430.29
2018,6,1,10,45,926.5,109.5,1.6,21.95,953.5,624.55,467.58
2018,6,1,11,0,931.0,110.0,1.7,22.2,974.0,671.77,503.22
2018,6,1,11,15,933.5,110.0,1.8,22.35,987.0,716.08,536.23
2018,6,1,11,30,936.0,110.0,1.9,22.5,1000.0,758.87,567.53
2018,6,1,11,45,937.5,109.5,1.95,22.7,1005.5,798.81,594.29
2018,6,1,12,0,939.0,109.0,2.0,22.9,1011.0,836.82,619.32
2018,6,1,12,15,938.5,109.5,2.15,22.95,1009.5,871.99,643.61
2018,6,1,12,30,938.0,110.0,2.3,23.0,1008.0,904.81,666.34
2018,6,1,12,45,935.5,110.0,2.45,23.1,999.0,932.89,685.83
2018,6,1,13,0,933.0,110.0,2.6,23.2,990.0,958.18,703.57
2018,6,1,13,15,930.0,109.0,2.7,23.15,973.5,979.1,718.5
2018,6,1,13,30,927.0,108.0,2.8,23.1,957.0,996.94,731.56
2018,6,1,13,45,922.0,107.5,2.95,23.1,934.0,1010.18,742.05
2018,6,1,14,0,917.0,107.0,3.1,23.1,911.0,1020.17,750.57
2018,6,1,14,15,910.5,105.5,3.15,23.0,881.5,1024.36,754.9
2018,6,1,14,30,904.0,104.0,3.2,22.9,852.0,1025.23,757.24
2018,6,1,14,45,895.5,102.0,3.3,22.75,816.5,1020.26,756.46
2018,6,1,15,0,887.0,100.0,3.4,22.6,781.0,1012.06,753.68
2018,6,1,15,15,875.5,98.5,3.4,22.6,740.5,998.3,746.1
2018,6,1,15,30,864.0,97.0,3.4,22.6,700.0,981.57,736.67
2018,6,1,15,45,849.5,94.0,3.5,22.25,655.0,957.28,723.87
2018,6,1,16,0,835.0,91.0,3.6,21.9,610.0,930.35,709.17
2018,6,1,16,15,816.5,88.0,3.6,21.55,562.0,907.0,696.2
2018,6,1,16,30,798.0,85.0,3.6,21.2,514.0,871.54,674.55
2018,6,1,16,45,773.0,81.5,3.65,20.9,464.0,827.64,646.71
2018,6,1,17,0,748.0,78.0,3.7,20.6,414.0,782.41,617.3
2018,6,1,17,15,715.0,74.0,3.65,20.05,363.5,728.68,580.93
2018,6,1,17,30,682.0,70.0,3.6,19.5,313.0,679.53,546.86
2018,6,1,17,45,635.0,65.0,3.55,19.0,263.5,613.94,498.72
2018,6,1,18,0,588.0,60.0,3.5,18.5,214.0,549.98,449.84
2018,6,1,18,15,519.5,53.0,3.4,17.85,168.0,470.09,386.06
2018,6,1,18,30,451.0,46.0,3.3,17.2,122.0,394.42,321.62
2018,6,1,18,45,345.0,37.0,3.2,16.55,84.0,297.68,236.5
2018,6,1,19,0,239.0,28.0,3.1,15.9,46.0,203.56,125.19
2018,6,1,19,15,131.5,16.0,3.05,15.6,25.0,84.93,0.0
2018,6,1,19,30,24.0,4.0,3.0,15.3,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.0,2.95,15.05,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,2,4,45,49.5,6.5,1.75,14.15,7.5,0.0,0.0
2018,6,2,5,0,99.0,13.0,1.7,14.3,15.0,11.82,0.0
2018,6,2,5,15,229.5,23.5,1.7,14.95,45.0,19.45,4.72
2018,6,2,5,30,360.0,34.0,1.7,15.6,75.0,27.58,17.63
2018,6,2,5,45,447.5,41.5,1.75,16.25,117.5,32.66,22.86
2018,6,2,6,0,535.0,49.0,1.8,16.9,160.0,37.64,27.55
2018,6,2,6,15,592.0,54.5,1.8,17.4,208.0,40.75,30.44
2018,6,2,6,30,649.0,60.0,1.8,17.9,256.0,43.79,33.12
2018,6,2,6,45,688.5,64.5,1.8,18.4,306.5,50.23,38.67
2018,6,2,7,0,728.0,69.0,1.8,18.9,357.0,52.49,40.47
2018,6,2,7,15,756.5,72.5,1.85,19.5,407.5,53.82,41.38
2018,6,2,7,30,785.0,76.0,1.9,20.1,458.0,55.09,42.22
2018,6,2,7,45,806.5,79.0,1.9,20.7,507.5,55.86,42.63
2018,6,2,8,0,828.0,82.0,1.9,21.3,557.0,66.5,51.43
2018,6,2,8,15,845.0,84.0,1.9,21.9,603.5,113.02,60.62
2018,6,2,8,30,862.0,86.0,1.9,22.5,650.0,162.02,88.79
2018,6,2,8,45,875.0,88.0,1.95,23.1,693.5,212.37,126.04
2018,6,2,9,0,888.0,90.0,2.0,23.7,737.0,264.16,168.42
2018,6,2,9,15,892.5,95.0,2.0,24.2,774.5,317.06,213.52
2018,6,2,9,30,897.0,100.0,2.0,24.7,812.0,370.21,258.79
2018,6,2,9,45,898.0,106.0,2.0,25.2,844.0,422.81,302.9
