Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,10,0,899.0,112.0,2.0,25.7,876.0,474.92,345.4
2018,6,2,10,15,905.5,113.0,2.0,26.05,903.0,525.23,385.48
2018,6,2,10,30,912.0,114.0,2.0,26.4,930.0,575.13,424.03
2018,6,2,10,45,917.5,114.5,1.95,26.75,951.0,623.48,460.06
2018,6,2,11,0,923.0,115.0,1.9,27.1,972.0,670.95,494.3
2018,6,2,11,15,926.0,115.5,1.9,27.3,985.5,715.7,526.27
2018,6,2,11,30,929.0,116.0,1.9,27.5,999.0,759.0,556.46
2018,6,2,11,45,930.5,116.0,1.9,27.7,1005.5,799.16,582.59
2018,6,2,12,0,932.0,116.0,1.9,27.9,1012.0,837.44,606.83
2018,6,2,12,15,933.0,115.0,1.95,27.95,1010.5,872.41,629.55
2018,6,2,12,30,934.0,114.0,2.0,28.0,1009.0,905.09,650.76
2018,6,2,12,45,934.0,112.5,2.0,28.05,1000.5,933.96,668.99
2018,6,2,13,0,934.0,111.0,2.0,28.1,992.0,960.12,685.49
2018,6,2,13,15,930.5,110.0,2.1,28.05,975.5,980.64,699.86
2018,6,2,13,30,927.0,109.0,2.2,28.0,959.0,998.04,712.41
2018,6,2,13,45,921.5,108.5,2.3,27.95,935.5,1010.84,722.2
2018,6,2,14,0,916.0,108.0,2.4,27.9,912.0,1020.38,730.1
2018,6,2,14,15,909.0,107.0,2.45,27.75,882.5,1024.63,734.59
2018,6,2,14,30,902.0,106.0,2.5,27.6,853.0,1025.59,737.18
2018,6,2,14,45,893.0,104.5,2.55,27.45,817.5,1020.75,736.24
2018,6,2,15,0,884.0,103.0,2.6,27.3,782.0,1012.69,733.42
2018,6,2,15,15,872.5,100.5,2.6,27.3,741.0,997.88,725.45
2018,6,2,15,30,861.0,98.0,2.6,27.3,700.0,980.06,715.68
2018,6,2,15,45,846.0,96.0,2.7,26.85,655.5,956.56,704.39
2018,6,2,16,0,831.0,94.0,2.8,26.4,611.0,940.57,698.0
2018,6,2,16,15,812.0,90.5,2.8,25.95,563.0,906.26,678.36
2018,6,2,16,30,793.0,87.0,2.8,25.5,515.0,869.83,657.14
2018,6,2,16,45,768.5,83.5,2.8,25.1,465.0,826.53,630.62
2018,6,2,17,0,744.0,80.0,2.8,24.7,415.0,781.87,602.57
2018,6,2,17,15,710.0,75.5,2.7,24.0,364.0,726.78,566.36
2018,6,2,17,30,676.0,71.0,2.6,23.3,313.0,676.45,532.51
2018,6,2,17,45,629.0,65.5,2.55,22.6,263.5,610.37,485.73
2018,6,2,18,0,582.0,60.0,2.5,21.9,214.0,545.94,438.14
2018,6,2,18,15,513.0,53.5,2.4,21.15,168.0,466.56,376.39
2018,6,2,18,30,444.0,47.0,2.3,20.4,122.0,391.35,313.91
2018,6,2,18,45,338.5,37.5,2.25,19.6,84.0,294.51,230.89
2018,6,2,19,0,233.0,28.0,2.2,18.8,46.0,201.49,126.3
2018,6,2,19,15,128.0,16.0,2.2,18.45,25.0,83.2,0.0
2018,6,2,19,30,23.0,4.0,2.2,18.1,4.0,0.0,0.0
2018,6,2,19,45,11.5,2.0,2.15,17.8,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,3,4,45,43.5,6.5,1.8,15.5,7.5,0.0,0.0
2018,6,3,5,0,87.0,13.0,1.8,15.6,15.0,11.82,0.0
2018,6,3,5,15,212.5,24.0,1.8,16.0,44.5,19.88,5.27
2018,6,3,5,30,338.0,35.0,1.8,16.4,74.0,28.42,18.3
2018,6,3,5,45,426.5,43.5,1.8,16.85,116.5,34.33,24.25
2018,6,3,6,0,515.0,52.0,1.8,17.3,159.0,40.07,29.64
2018,6,3,6,15,573.5,58.0,1.75,17.7,207.0,43.46,32.79
2018,6,3,6,30,632.0,64.0,1.7,18.1,255.0,46.76,35.7
2018,6,3,6,45,672.5,68.5,1.65,18.55,305.0,48.72,37.32
2018,6,3,7,0,713.0,73.0,1.6,19.0,355.0,55.54,43.11
2018,6,3,7,15,742.5,77.0,1.65,19.6,406.0,57.12,44.22
2018,6,3,7,30,772.0,81.0,1.7,20.2,457.0,58.61,45.24
2018,6,3,7,45,794.0,84.0,1.7,20.75,506.0,59.23,45.5
2018,6,3,8,0,816.0,87.0,1.7,21.3,555.0,60.04,45.93
2018,6,3,8,15,832.5,90.0,1.75,21.8,602.0,107.12,56.06
2018,6,3,8,30,849.0,93.0,1.8,22.3,649.0,165.78,92.31
2018,6,3,8,45,862.0,95.5,1.85,22.75,692.0,215.85,129.43
2018,6,3,9,0,875.0,98.0,1.9,23.2,735.0,267.36,171.63
2018,6,3,9,15,885.5,99.5,2.0,23.55,773.5,318.74,215.56
2018,6,3,9,30,896.0,101.0,2.1,23.9,812.0,370.92,260.34
2018,6,3,9,45,903.5,102.5,2.15,24.25,845.0,422.56,304.12
2018,6,3,10,0,911.0,104.0,2.2,24.6,878.0,474.31,346.95
2018,6,3,10,15,916.5,105.5,2.25,24.85,905.0,524.99,388.0
2018,6,3,10,30,922.0,107.0,2.3,25.1,932.0,575.17,427.5
2018,6,3,10,45,910.5,117.0,2.35,25.35,947.0,621.55,463.05
2018,6,3,11,0,899.0,127.0,2.4,25.6,962.0,665.61,495.92
2018,6,3,11,15,917.5,118.0,2.45,25.75,981.0,712.15,530.32
2018,6,3,11,30,936.0,109.0,2.5,25.9,1000.0,758.23,563.69
2018,6,3,11,45,937.5,109.5,2.6,26.0,1006.5,798.97,591.42
2018,6,3,12,0,939.0,110.0,2.7,26.1,1013.0,837.81,617.56
2018,6,3,12,15,937.5,110.5,2.75,26.05,1011.0,872.17,640.64
2018,6,3,12,30,936.0,111.0,2.8,26.0,1009.0,904.12,662.11
2018,6,3,12,45,932.5,112.0,2.9,26.0,999.5,932.22,681.29
2018,6,3,13,0,929.0,113.0,3.0,26.0,990.0,957.53,698.71
2018,6,3,13,15,905.5,125.0,3.05,25.85,968.0,971.86,709.08
2018,6,3,13,30,882.0,137.0,3.1,25.7,946.0,982.67,717.37
2018,6,3,13,45,853.0,150.5,3.2,25.6,917.0,997.45,728.65
2018,6,3,14,0,824.0,164.0,3.3,25.5,888.0,998.79,731.24
2018,6,3,14,15,828.0,156.0,3.35,25.3,863.0,1007.09,738.55
2018,6,3,14,30,832.0,148.0,3.4,25.1,838.0,1012.15,743.84
2018,6,3,14,45,835.0,137.5,3.45,24.95,805.0,1010.16,744.52
2018,6,3,15,0,838.0,127.0,3.5,24.8,772.0,1004.71,743.1
2018,6,3,15,15,842.5,116.0,3.5,24.8,735.0,996.69,739.35
2018,6,3,15,30,847.0,105.0,3.5,24.8,698.0,974.59,726.32
2018,6,3,15,45,834.5,100.5,3.6,24.3,653.5,961.27,721.43
2018,6,3,16,0,822.0,96.0,3.7,23.8,609.0,934.67,707.38
2018,6,3,16,15,792.5,94.5,3.7,23.45,557.5,893.04,681.83
2018,6,3,16,30,763.0,93.0,3.7,23.1,506.0,849.71,654.78
2018,6,3,16,45,761.5,85.0,3.65,22.8,463.5,822.48,638.35
2018,6,3,17,0,760.0,77.0,3.6,22.5,421.0,792.71,619.69
2018,6,3,17,15,728.0,73.0,3.55,21.9,370.5,739.54,584.22
2018,6,3,17,30,696.0,69.0,3.5,21.3,320.0,686.02,547.46
2018,6,3,17,45,648.0,63.5,3.45,20.75,268.5,623.06,501.99
2018,6,3,18,0,600.0,58.0,3.4,20.2,217.0,557.22,452.32
2018,6,3,18,15,536.5,52.0,3.35,19.5,172.0,481.77,392.95
2018,6,3,18,30,473.0,46.0,3.3,18.8,127.0,410.06,332.56
2018,6,3,18,45,369.0,37.0,3.25,18.1,88.0,313.53,248.63
2018,6,3,19,0,265.0,28.0,3.2,17.4,49.0,221.55,144.34
2018,6,3,19,15,147.5,16.5,3.2,17.0,27.0,94.27,0.0
2018,6,3,19,30,30.0,5.0,3.2,16.6,5.0,0.0,0.0
2018,6,3,19,45,15.0,2.5,3.25,16.25,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,4,4,45,48.0,6.0,3.85,13.5,7.5,0.0,0.0
2018,6,4,5,0,96.0,12.0,3.9,13.6,15.0,10.91,0.0
2018,6,4,5,15,226.5,24.0,4.0,13.9,46.0,19.86,5.66
2018,6,4,5,30,357.0,36.0,4.1,14.2,77.0,29.36,19.29
2018,6,4,5,45,445.5,43.5,4.2,14.55,119.5,34.36,24.5
2018,6,4,6,0,534.0,51.0,4.3,14.9,162.0,39.27,29.21
2018,6,4,6,15,592.0,56.5,4.35,15.4,210.5,42.31,32.06
2018,6,4,6,30,650.0,62.0,4.4,15.9,259.0,45.29,34.71
2018,6,4,6,45,690.0,67.0,4.45,16.4,310.0,52.26,40.77
2018,6,4,7,0,730.0,72.0,4.5,16.9,361.0,54.84,42.86
2018,6,4,7,15,759.5,75.0,4.5,17.25,412.0,55.7,43.41
2018,6,4,7,30,789.0,78.0,4.5,17.6,463.0,56.54,43.92
2018,6,4,7,45,792.0,86.5,4.5,17.95,507.0,60.97,47.54
2018,6,4,8,0,795.0,95.0,4.5,18.3,551.0,65.79,51.46
2018,6,4,8,15,816.5,97.5,4.45,18.6,600.0,111.73,61.01
2018,6,4,8,30,838.0,100.0,4.4,18.9,649.0,160.46,90.02
2018,6,4,8,45,864.5,98.0,4.35,19.2,697.0,218.36,133.86
2018,6,4,9,0,891.0,96.0,4.3,19.5,745.0,269.8,176.64
2018,6,4,9,15,897.5,100.0,4.3,19.7,783.5,322.66,223.22
2018,6,4,9,30,904.0,104.0,4.3,19.9,822.0,375.95,270.38
2018,6,4,9,45,908.0,108.5,4.3,20.15,855.0,428.9,316.69
2018,6,4,10,0,912.0,113.0,4.3,20.4,888.0,481.63,361.79
2018,6,4,10,15,919.0,114.0,4.35,20.5,916.0,532.78,404.88
2018,6,4,10,30,926.0,115.0,4.4,20.6,944.0,583.56,446.63
2018,6,4,10,45,931.5,115.0,4.45,20.7,965.0,632.14,485.74
2018,6,4,11,0,937.0,115.0,4.5,20.8,986.0,679.81,523.27
2018,6,4,11,15,926.0,124.5,4.6,20.8,995.5,723.04,556.93
2018,6,4,11,30,915.0,134.0,4.7,20.8,1005.0,763.79,588.17
2018,6,4,11,45,846.5,179.5,4.75,20.8,989.0,793.78,609.51
2018,6,4,12,0,778.0,225.0,4.8,20.8,973.0,819.02,626.91
2018,6,4,12,15,816.0,200.5,4.8,20.8,984.5,857.89,655.71
2018,6,4,12,30,854.0,176.0,4.8,20.8,996.0,900.02,685.09
2018,6,4,12,45,897.0,147.5,4.85,20.8,1001.5,932.97,708.27
2018,6,4,13,0,940.0,119.0,4.9,20.8,1007.0,973.17,736.51
2018,6,4,13,15,929.5,122.0,4.95,20.8,988.0,991.36,749.56
2018,6,4,13,30,919.0,125.0,5.0,20.8,969.0,1006.31,760.65
2018,6,4,13,45,923.0,119.0,5.0,20.75,948.5,1023.07,772.87
2018,6,4,14,0,927.0,113.0,5.0,20.7,928.0,1036.58,782.97
2018,6,4,14,15,921.0,111.0,5.0,20.6,898.5,1041.05,787.22
2018,6,4,14,30,915.0,109.0,5.0,20.5,869.0,1042.16,789.39
2018,6,4,14,45,878.5,118.5,5.05,20.4,823.0,1021.89,777.49
2018,6,4,15,0,842.0,128.0,5.1,20.3,777.0,1010.05,771.57
2018,6,4,15,15,826.5,125.5,5.1,20.3,734.5,991.88,760.6
2018,6,4,15,30,811.0,123.0,5.1,20.3,692.0,970.8,747.68
2018,6,4,15,45,828.5,110.0,5.1,19.9,659.0,967.13,748.27
2018,6,4,16,0,846.0,97.0,5.1,19.5,626.0,959.55,746.13
2018,6,4,16,15,829.5,93.5,5.1,19.15,578.5,927.47,726.44
2018,6,4,16,30,813.0,90.0,5.1,18.8,531.0,893.11,705.02
2018,6,4,16,45,788.0,86.5,5.1,18.5,480.0,848.95,675.95
2018,6,4,17,0,763.0,83.0,5.1,18.2,429.0,803.37,645.28
2018,6,4,17,15,726.5,78.0,5.05,17.7,375.5,744.97,604.38
2018,6,4,17,30,690.0,73.0,5.0,17.2,322.0,691.68,566.21
2018,6,4,17,45,642.5,69.0,4.95,16.75,273.0,626.72,517.4
2018,6,4,18,0,595.0,65.0,4.9,16.3,224.0,563.23,467.83
2018,6,4,18,15,522.0,58.0,4.8,15.8,176.5,479.53,399.5
2018,6,4,18,30,449.0,51.0,4.7,15.3,129.0,400.09,330.84
2018,6,4,18,45,338.5,41.5,4.55,14.75,89.5,299.08,241.45
2018,6,4,19,0,228.0,32.0,4.4,14.2,50.0,208.2,140.54
2018,6,4,19,15,125.0,18.5,4.35,13.85,27.5,84.14,0.0
2018,6,4,19,30,22.0,5.0,4.3,13.5,5.0,4.55,0.0
2018,6,4,19,45,11.0,2.5,4.25,13.2,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,5,4,45,27.0,6.5,3.85,11.1,7.0,0.0,0.0
2018,6,5,5,0,54.0,13.0,3.9,11.2,14.0,11.82,0.0
2018,6,5,5,15,156.5,28.0,3.95,11.55,43.5,22.06,7.33
2018,6,5,5,30,259.0,43.0,4.0,11.9,73.0,33.48,23.04
2018,6,5,5,45,348.5,53.5,4.0,12.25,114.5,41.07,30.68
2018,6,5,6,0,438.0,64.0,4.0,12.6,156.0,50.24,39.28
2018,6,5,6,15,500.0,73.0,4.0,13.1,204.0,55.63,44.29
2018,6,5,6,30,562.0,82.0,4.0,13.6,252.0,60.8,48.9
2018,6,5,6,45,607.0,87.5,3.95,14.1,302.0,62.84,50.57
2018,6,5,7,0,652.0,93.0,3.9,14.6,352.0,64.82,52.1
2018,6,5,7,15,685.5,98.0,3.8,15.0,403.0,66.26,53.12
2018,6,5,7,30,719.0,103.0,3.7,15.4,454.0,67.59,54.02
2018,6,5,7,45,744.5,107.5,3.6,15.8,504.0,68.4,54.44
2018,6,5,8,0,770.0,112.0,3.5,16.2,554.0,78.02,62.51
2018,6,5,8,15,790.0,114.5,3.4,16.6,601.0,122.5,71.01
2018,6,5,8,30,810.0,117.0,3.3,17.0,648.0,169.66,99.17
2018,6,5,8,45,826.0,119.0,3.15,17.35,691.5,218.3,136.11
2018,6,5,9,0,842.0,121.0,3.0,17.7,735.0,268.84,178.43
2018,6,5,9,15,859.0,120.0,2.95,18.05,775.0,326.46,227.87
2018,6,5,9,30,876.0,119.0,2.9,18.4,815.0,377.77,272.62
2018,6,5,9,45,892.5,116.0,2.8,18.8,850.5,428.67,316.44
2018,6,5,10,0,909.0,113.0,2.7,19.2,886.0,480.46,359.92
2018,6,5,10,15,915.5,114.0,2.7,19.45,913.5,531.19,401.89
2018,6,5,10,30,922.0,115.0,2.7,19.7,941.0,581.51,442.33
2018,6,5,10,45,927.5,114.5,2.7,20.0,961.5,629.49,479.84
2018,6,5,11,0,933.0,114.0,2.7,20.3,982.0,676.55,515.62
2018,6,5,11,15,935.5,115.0,2.8,20.4,995.5,721.73,549.98
2018,6,5,11,30,938.0,116.0,2.9,20.5,1009.0,765.43,582.62
2018,6,5,11,45,939.0,116.5,3.0,20.6,1015.5,805.95,611.09
2018,6,5,12,0,940.0,117.0,3.1,20.7,1022.0,844.57,637.72
2018,6,5,12,15,937.0,118.5,3.2,20.75,1019.5,878.73,661.33
2018,6,5,12,30,934.0,120.0,3.3,20.8,1017.0,910.46,683.28
2018,6,5,12,45,928.0,122.5,3.4,20.8,1007.0,937.86,702.45
2018,6,5,13,0,922.0,125.0,3.5,20.8,997.0,962.42,719.78
2018,6,5,13,15,919.5,123.5,3.55,20.75,981.0,983.48,734.66
2018,6,5,13,30,917.0,122.0,3.6,20.7,965.0,1001.5,747.61
2018,6,5,13,45,913.5,120.5,3.65,20.65,942.5,1015.42,757.96
2018,6,5,14,0,910.0,119.0,3.7,20.6,920.0,1026.12,766.32
2018,6,5,14,15,903.5,117.5,3.75,20.5,890.5,1030.6,770.85
2018,6,5,14,30,897.0,116.0,3.8,20.4,861.0,1031.8,773.37
2018,6,5,14,45,889.0,113.0,3.85,20.3,825.5,1026.6,771.77
2018,6,5,15,0,881.0,110.0,3.9,20.2,790.0,1018.15,768.16
2018,6,5,15,15,869.5,108.0,3.9,20.2,749.5,1004.17,760.29
2018,6,5,15,30,858.0,106.0,3.9,20.2,709.0,987.21,750.52
2018,6,5,15,45,843.5,103.0,3.9,19.85,664.0,973.77,744.27
2018,6,5,16,0,829.0,100.0,3.9,19.5,619.0,947.06,728.83
2018,6,5,16,15,810.0,96.5,3.95,19.25,571.0,912.93,708.16
2018,6,5,16,30,791.0,93.0,4.0,19.0,523.0,876.67,685.72
2018,6,5,16,45,765.5,89.5,4.0,18.7,473.0,832.57,657.12
2018,6,5,17,0,740.0,86.0,4.0,18.4,423.0,787.13,626.98
2018,6,5,17,15,705.5,81.5,3.95,17.95,372.0,736.91,592.66
2018,6,5,17,30,671.0,77.0,3.9,17.5,321.0,681.85,553.62
2018,6,5,17,45,623.5,71.5,3.9,17.05,271.0,615.47,504.56
2018,6,5,18,0,576.0,66.0,3.9,16.6,221.0,550.65,454.69
2018,6,5,18,15,507.0,58.5,3.8,16.05,174.5,469.88,389.43
2018,6,5,18,30,438.0,51.0,3.7,15.5,128.0,393.16,323.8
2018,6,5,18,45,330.5,41.0,3.65,14.95,88.5,294.06,236.96
2018,6,5,19,0,223.0,31.0,3.6,14.4,49.0,204.34,140.29
2018,6,5,19,15,119.5,17.5,3.55,14.05,26.5,80.4,0.0
2018,6,5,19,30,16.0,4.0,3.5,13.7,4.0,3.64,0.0
2018,6,5,19,45,8.0,2.0,3.45,13.4,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,4,45,18.0,5.5,3.2,11.65,6.0,0.0,0.0
2018,6,6,5,0,36.0,11.0,3.2,11.7,12.0,10.01,0.0
2018,6,6,5,15,123.0,26.0,3.2,11.95,38.5,20.41,6.57
2018,6,6,5,30,210.0,41.0,3.2,12.2,65.0,31.79,21.6
2018,6,6,5,45,254.5,53.0,3.25,12.4,96.5,40.4,30.08
2018,6,6,6,0,299.0,65.0,3.3,12.6,128.0,48.69,37.92
2018,6,6,6,15,391.5,76.5,3.3,12.9,181.5,56.51,45.12
2018,6,6,6,30,484.0,88.0,3.3,13.2,235.0,64.11,51.93
2018,6,6,6,45,549.0,94.5,3.3,13.45,290.0,68.07,55.35
2018,6,6,7,0,614.0,101.0,3.3,13.7,345.0,70.67,57.47
2018,6,6,7,15,650.0,106.0,3.3,14.1,395.5,71.83,58.22
2018,6,6,7,30,686.0,111.0,3.3,14.5,446.0,72.91,58.87
2018,6,6,7,45,711.0,116.0,3.3,14.85,495.0,73.78,59.35
2018,6,6,8,0,736.0,121.0,3.3,15.2,544.0,75.96,60.95
2018,6,6,8,15,756.0,124.5,3.3,15.6,590.5,119.95,70.14
2018,6,6,8,30,776.0,128.0,3.3,16.0,637.0,174.0,104.5
2018,6,6,8,45,792.0,131.0,3.3,16.45,680.0,221.54,140.67
2018,6,6,9,0,808.0,134.0,3.3,16.9,723.0,271.02,182.14
2018,6,6,9,15,820.5,136.0,3.35,17.25,761.5,320.57,225.46
2018,6,6,9,30,833.0,138.0,3.4,17.6,800.0,371.3,270.0
2018,6,6,9,45,843.5,139.0,3.5,17.9,833.5,421.51,313.83
2018,6,6,10,0,854.0,140.0,3.6,18.2,867.0,472.3,357.25
2018,6,6,10,15,861.0,141.5,3.65,18.45,894.0,525.44,401.35
2018,6,6,10,30,868.0,143.0,3.7,18.7,921.0,574.03,440.99
2018,6,6,10,45,873.0,143.5,3.8,18.95,941.0,620.27,478.04
2018,6,6,11,0,878.0,144.0,3.9,19.2,961.0,665.67,513.6
2018,6,6,11,15,881.0,145.0,3.95,19.35,974.5,709.14,546.98
2018,6,6,11,30,884.0,146.0,4.0,19.5,988.0,751.31,578.74
2018,6,6,11,45,885.5,146.5,4.05,19.65,994.5,790.52,607.49
2018,6,6,12,0,887.0,147.0,4.1,19.8,1001.0,828.04,633.52
2018,6,6,12,15,879.5,151.5,4.15,19.8,997.5,859.7,655.69
2018,6,6,12,30,872.0,156.0,4.2,19.8,994.0,888.9,676.17
2018,6,6,12,45,860.0,163.0,4.25,19.85,983.0,923.23,700.05
2018,6,6,13,0,848.0,170.0,4.3,19.9,972.0,946.6,716.33
2018,6,6,13,15,843.5,169.0,4.3,19.85,956.0,966.21,730.18
2018,6,6,13,30,839.0,168.0,4.3,19.8,940.0,982.83,742.08
2018,6,6,13,45,833.5,166.5,4.35,19.75,917.5,994.92,751.3
2018,6,6,14,0,828.0,165.0,4.4,19.7,895.0,1003.86,758.51
2018,6,6,14,15,819.0,163.5,4.4,19.55,865.5,1006.17,761.41
2018,6,6,14,30,810.0,162.0,4.4,19.4,836.0,1005.29,762.33
2018,6,6,14,45,798.0,160.0,4.45,19.25,800.5,997.71,759.3
2018,6,6,15,0,786.0,158.0,4.5,19.1,765.0,987.04,754.28
2018,6,6,15,15,772.0,154.0,4.5,19.1,724.5,969.23,743.55
2018,6,6,15,30,758.0,150.0,4.5,19.1,684.0,955.9,736.04
2018,6,6,15,45,737.5,147.5,4.6,18.55,639.5,928.18,720.82
2018,6,6,16,0,717.0,145.0,4.7,18.0,595.0,898.15,703.8
2018,6,6,16,15,689.5,141.0,4.7,17.6,546.5,857.57,677.74
2018,6,6,16,30,662.0,137.0,4.7,17.2,498.0,815.38,650.15
2018,6,6,16,45,628.5,132.0,4.7,16.8,448.5,765.21,616.08
2018,6,6,17,0,595.0,127.0,4.7,16.4,399.0,714.25,580.69
2018,6,6,17,15,553.5,120.0,4.65,15.95,349.5,647.26,531.85
2018,6,6,17,30,512.0,113.0,4.6,15.5,300.0,589.05,488.57
2018,6,6,17,45,456.0,104.5,4.55,15.0,252.0,518.78,433.42
2018,6,6,18,0,400.0,96.0,4.5,14.5,204.0,451.37,378.57
2018,6,6,18,15,328.0,81.0,4.4,14.2,157.5,367.38,307.81
2018,6,6,18,30,256.0,66.0,4.3,13.9,111.0,288.54,239.36
2018,6,6,18,45,175.5,50.0,4.2,13.55,76.5,196.53,158.59
2018,6,6,19,0,95.0,34.0,4.1,13.2,42.0,123.56,84.69
2018,6,6,19,15,49.5,19.0,4.05,13.05,23.0,44.04,0.0
2018,6,6,19,30,4.0,4.0,4.0,12.9,4.0,5.63,0.0
2018,6,6,19,45,2.0,2.0,3.9,12.7,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,7,4,45,12.5,5.5,3.25,11.3,6.0,0.0,0.0
2018,6,7,5,0,25.0,11.0,3.3,11.4,12.0,10.01,0.0
2018,6,7,5,15,98.5,29.0,3.35,11.7,39.5,23.25,8.5
2018,6,7,5,30,172.0,47.0,3.4,12.0,67.0,37.05,26.13
2018,6,7,5,45,258.5,61.0,3.5,12.35,107.0,46.58,35.54
2018,6,7,6,0,345.0,75.0,3.6,12.7,147.0,56.4,44.76
2018,6,7,6,15,412.0,85.0,3.6,13.1,194.0,62.86,50.74
2018,6,7,6,30,479.0,95.0,3.6,13.5,241.0,69.1,56.31
2018,6,7,6,45,530.0,102.5,3.6,13.9,291.0,74.5,60.96
2018,6,7,7,0,581.0,110.0,3.6,14.3,341.0,77.5,63.37
2018,6,7,7,15,619.0,116.0,3.55,14.65,392.0,79.09,64.48
2018,6,7,7,30,657.0,122.0,3.5,15.0,443.0,80.57,65.46
2018,6,7,7,45,686.5,126.5,3.45,15.4,493.0,80.78,65.31
2018,6,7,8,0,716.0,131.0,3.4,15.8,543.0,82.58,66.54
2018,6,7,8,15,739.0,134.5,3.4,16.2,590.5,125.72,75.17
2018,6,7,8,30,762.0,138.0,3.4,16.6,638.0,171.85,103.07
2018,6,7,8,45,780.5,140.5,3.35,16.95,682.0,226.77,145.09
2018,6,7,9,0,799.0,143.0,3.3,17.3,726.0,275.8,185.95
2018,6,7,9,15,817.5,142.5,3.35,17.65,766.5,324.65,228.36
2018,6,7,9,30,836.0,142.0,3.4,18.0,807.0,375.31,272.57
2018,6,7,9,45,853.5,139.5,3.5,18.3,842.5,425.68,316.33
2018,6,7,10,0,871.0,137.0,3.6,18.6,878.0,481.71,363.54
2018,6,7,10,15,880.0,137.5,3.65,18.8,906.5,531.6,405.27
2018,6,7,10,30,889.0,138.0,3.7,19.0,935.0,581.36,445.87
2018,6,7,10,45,897.0,137.0,3.8,19.25,956.5,629.11,484.03
2018,6,7,11,0,905.0,136.0,3.9,19.5,978.0,676.23,520.82
2018,6,7,11,15,910.5,135.0,3.95,19.65,992.5,720.86,555.04
2018,6,7,11,30,916.0,134.0,4.0,19.8,1007.0,764.29,587.69
2018,6,7,11,45,921.0,132.0,4.05,19.95,1014.5,805.15,617.06
2018,6,7,12,0,926.0,130.0,4.1,20.1,1022.0,844.4,644.17
2018,6,7,12,15,924.0,131.5,4.1,20.15,1020.5,879.12,668.0
2018,6,7,12,30,922.0,133.0,4.1,20.2,1019.0,911.53,690.15
2018,6,7,12,45,918.0,134.0,4.15,20.25,1009.5,939.27,709.31
2018,6,7,13,0,914.0,135.0,4.2,20.3,1000.0,964.25,726.64
2018,6,7,13,15,912.0,133.5,4.2,20.25,984.5,985.87,741.74
2018,6,7,13,30,910.0,132.0,4.2,20.2,969.0,1004.49,754.91
2018,6,7,13,45,906.5,129.5,4.2,20.2,946.0,1017.59,764.31
2018,6,7,14,0,903.0,127.0,4.2,20.2,923.0,1027.45,771.68
2018,6,7,14,15,897.0,125.0,4.25,20.1,894.0,1032.07,776.3
2018,6,7,14,30,891.0,123.0,4.3,20.0,865.0,1033.42,778.9
2018,6,7,14,45,883.5,119.5,4.3,19.9,829.5,1028.39,777.03
2018,6,7,15,0,876.0,116.0,4.3,19.8,794.0,1020.11,773.14
2018,6,7,15,15,864.0,113.5,4.3,19.8,753.0,1005.27,764.61
2018,6,7,15,30,852.0,111.0,4.3,19.8,712.0,998.25,761.62
2018,6,7,15,45,837.5,108.0,4.25,19.45,667.5,974.43,747.78
2018,6,7,16,0,823.0,105.0,4.2,19.1,623.0,947.91,732.15
2018,6,7,16,15,803.0,102.0,4.2,18.75,574.5,913.63,711.22
2018,6,7,16,30,783.0,99.0,4.2,18.4,526.0,877.25,688.57
2018,6,7,16,45,757.0,95.0,4.2,18.1,476.0,832.3,659.2
2018,6,7,17,0,731.0,91.0,4.2,17.8,426.0,791.41,632.27
2018,6,7,17,15,695.5,86.0,4.15,17.35,374.5,735.17,593.3
2018,6,7,17,30,660.0,81.0,4.1,16.9,323.0,678.92,553.21
2018,6,7,17,45,611.0,75.5,4.05,16.45,273.0,611.64,503.12
2018,6,7,18,0,562.0,70.0,4.0,16.0,223.0,545.96,452.32
2018,6,7,18,15,493.0,62.0,3.85,15.45,176.0,464.88,386.39
2018,6,7,18,30,424.0,54.0,3.7,14.9,129.0,387.76,320.39
2018,6,7,18,45,322.5,43.5,3.55,14.4,90.5,292.04,236.34
2018,6,7,19,0,221.0,33.0,3.4,13.9,52.0,208.17,147.61
2018,6,7,19,15,121.5,19.0,3.35,13.6,28.5,83.1,0.0
2018,6,7,19,30,22.0,5.0,3.3,13.3,5.0,15.51,0.0
2018,6,7,19,45,11.0,2.5,3.25,13.05,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,8,4,45,34.0,6.0,2.7,11.65,7.0,0.0,0.0
2018,6,8,5,0,68.0,12.0,2.7,11.8,14.0,10.91,0.0
2018,6,8,5,15,174.0,26.0,2.75,12.2,43.5,20.46,6.93
2018,6,8,5,30,280.0,40.0,2.8,12.6,73.0,31.14,21.04
2018,6,8,5,45,365.0,50.0,2.85,13.0,114.0,39.88,29.57
2018,6,8,6,0,450.0,60.0,2.9,13.4,155.0,46.64,35.98
2018,6,8,6,15,510.0,68.0,2.85,14.0,202.0,51.34,40.32
2018,6,8,6,30,570.0,76.0,2.8,14.6,249.0,55.86,44.32
2018,6,8,6,45,614.0,81.5,2.75,15.15,299.0,58.13,46.19
2018,6,8,7,0,658.0,87.0,2.7,15.7,349.0,60.32,47.9
2018,6,8,7,15,690.5,91.5,2.75,16.35,399.0,61.59,48.74
2018,6,8,7,30,723.0,96.0,2.8,17.0,449.0,62.77,49.47
2018,6,8,7,45,748.0,99.5,2.8,17.65,498.0,69.95,55.37
2018,6,8,8,0,773.0,103.0,2.8,18.3,547.0,72.31,57.06
2018,6,8,8,15,792.0,105.5,2.85,18.85,593.5,116.82,65.45
2018,6,8,8,30,811.0,108.0,2.9,19.4,640.0,163.87,93.46
2018,6,8,8,45,826.5,110.0,2.9,19.9,683.0,212.34,130.01
2018,6,8,9,0,842.0,112.0,2.9,20.4,726.0,270.75,178.09
2018,6,8,9,15,854.0,113.0,2.9,20.75,764.5,320.45,221.09
2018,6,8,9,30,866.0,114.0,2.9,21.1,803.0,371.11,265.09
2018,6,8,9,45,875.5,115.5,2.9,21.45,836.5,421.96,308.72
2018,6,8,10,0,885.0,117.0,2.9,21.8,870.0,473.13,351.62
2018,6,8,10,15,892.0,117.5,3.0,22.05,897.0,522.49,392.44
2018,6,8,10,30,899.0,118.0,3.1,22.3,924.0,571.52,431.97
2018,6,8,10,45,905.0,117.5,3.15,22.5,944.5,618.69,469.07
2018,6,8,11,0,911.0,117.0,3.2,22.7,965.0,665.02,504.65
2018,6,8,11,15,914.0,117.5,3.25,22.85,978.5,709.17,537.9
2018,6,8,11,30,917.0,118.0,3.3,23.0,992.0,751.91,569.46
2018,6,8,11,45,919.0,117.5,3.4,23.1,998.5,791.53,597.37
2018,6,8,12,0,921.0,117.0,3.5,23.2,1005.0,829.34,623.4
2018,6,8,12,15,919.0,118.0,3.6,23.2,1003.0,863.22,646.9
2018,6,8,12,30,917.0,119.0,3.7,23.2,1001.0,894.78,668.8
2018,6,8,12,45,912.5,120.5,3.8,23.2,991.5,922.11,687.85
2018,6,8,13,0,908.0,122.0,3.9,23.2,982.0,946.69,705.12
2018,6,8,13,15,906.5,120.5,3.95,23.1,967.0,968.34,720.5
2018,6,8,13,30,905.0,119.0,4.0,23.0,952.0,987.04,734.0
2018,6,8,13,45,902.0,116.0,4.05,22.95,929.5,999.74,743.48
2018,6,8,14,0,899.0,113.0,4.1,22.9,907.0,1009.21,750.97
2018,6,8,14,15,894.0,111.0,4.15,22.7,878.5,1014.49,756.27
2018,6,8,14,30,889.0,109.0,4.2,22.5,850.0,1016.54,759.57
2018,6,8,14,45,883.5,105.5,4.25,22.35,816.0,1013.21,759.29
2018,6,8,15,0,878.0,102.0,4.3,22.2,782.0,1006.63,756.98
2018,6,8,15,15,867.0,99.5,4.3,22.2,742.0,992.52,748.97
2018,6,8,15,30,856.0,97.0,4.3,22.2,702.0,975.43,739.06
2018,6,8,15,45,845.0,94.0,4.3,21.6,659.0,954.9,728.55
2018,6,8,16,0,834.0,91.0,4.3,21.0,616.0,931.67,716.14
2018,6,8,16,15,821.0,86.0,4.2,20.65,569.5,911.29,704.49
2018,6,8,16,30,808.0,81.0,4.1,20.3,523.0,878.53,683.98
2018,6,8,16,45,788.0,76.5,4.05,19.9,474.0,837.84,657.97
2018,6,8,17,0,768.0,72.0,4.0,19.5,425.0,795.56,630.33
2018,6,8,17,15,738.0,68.5,3.9,19.05,375.0,744.67,595.57
2018,6,8,17,30,708.0,65.0,3.8,18.6,325.0,693.34,559.52
2018,6,8,17,45,666.5,60.5,3.7,18.15,276.0,631.46,514.1
2018,6,8,18,0,625.0,56.0,3.6,17.7,227.0,575.54,471.54
2018,6,8,18,15,555.0,50.5,3.45,17.2,179.5,495.1,407.49
2018,6,8,18,30,485.0,45.0,3.3,16.7,132.0,418.97,343.37
2018,6,8,18,45,374.0,37.0,3.15,16.2,92.0,318.47,256.17
2018,6,8,19,0,263.0,29.0,3.0,15.7,52.0,227.33,162.39
2018,6,8,19,15,148.5,17.0,2.95,15.4,28.5,96.05,0.0
2018,6,8,19,30,34.0,5.0,2.9,15.1,5.0,21.51,0.0
2018,6,8,19,45,17.0,2.5,2.85,14.85,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,9,4,45,14.0,5.5,3.05,12.65,6.0,0.0,0.0
2018,6,9,5,0,28.0,11.0,3.2,12.7,12.0,10.01,0.0
2018,6,9,5,15,73.0,25.5,3.35,12.8,33.0,20.64,7.13
2018,6,9,5,30,118.0,40.0,3.5,12.9,54.0,31.9,21.67
2018,6,9,5,45,156.0,56.5,3.6,13.0,84.0,44.34,33.49
2018,6,9,6,0,194.0,73.0,3.7,13.1,114.0,56.45,44.73
2018,6,9,6,15,217.5,91.5,3.75,13.15,148.5,69.5,56.65
2018,6,9,6,30,241.0,110.0,3.8,13.2,183.0,82.11,67.95
2018,6,9,6,45,307.0,122.0,3.85,13.3,232.5,90.27,75.09
2018,6,9,7,0,373.0,134.0,3.9,13.4,282.0,92.25,76.62
2018,6,9,7,15,421.0,143.5,3.9,13.55,332.0,96.78,80.33
2018,6,9,7,30,469.0,153.0,3.9,13.7,382.0,101.06,83.76
2018,6,9,7,45,513.0,157.0,3.9,13.85,431.5,101.56,83.86
2018,6,9,8,0,557.0,161.0,3.9,14.0,481.0,101.7,83.65
2018,6,9,8,15,568.0,174.0,3.95,14.25,524.0,142.48,94.97
2018,6,9,8,30,579.0,187.0,4.0,14.5,567.0,185.02,122.5
2018,6,9,8,45,548.5,215.0,4.05,14.75,594.0,234.36,162.57
2018,6,9,9,0,518.0,243.0,4.1,15.0,621.0,279.22,201.33
2018,6,9,9,15,573.5,237.5,4.15,15.3,676.5,322.16,236.4
2018,6,9,9,30,629.0,232.0,4.2,15.6,732.0,367.82,274.53
2018,6,9,9,45,682.0,218.5,4.25,15.95,781.5,414.22,313.65
2018,6,9,10,0,735.0,205.0,4.3,16.3,831.0,465.69,356.58
2018,6,9,10,15,687.0,241.0,4.4,16.6,840.5,510.87,394.56
2018,6,9,10,30,639.0,277.0,4.5,16.9,850.0,551.46,427.62
2018,6,9,10,45,637.0,287.5,4.6,17.25,869.5,594.23,461.48
2018,6,9,11,0,635.0,298.0,4.7,17.6,889.0,636.36,494.11
2018,6,9,11,15,547.5,343.5,4.8,17.7,858.5,652.8,506.3
2018,6,9,11,30,460.0,389.0,4.9,17.8,828.0,658.35,509.88
2018,6,9,11,45,496.0,376.0,5.0,17.9,852.0,701.64,543.25
2018,6,9,12,0,532.0,363.0,5.1,18.0,876.0,746.25,577.21
2018,6,9,12,15,643.0,301.5,5.1,18.0,920.5,808.17,625.35
2018,6,9,12,30,754.0,240.0,5.1,18.0,965.0,877.09,677.93
2018,6,9,12,45,797.5,210.5,5.15,18.05,971.5,911.16,702.66
2018,6,9,13,0,841.0,181.0,5.2,18.1,978.0,950.27,730.55
2018,6,9,13,15,790.0,206.0,5.25,18.1,945.0,951.17,731.7
2018,6,9,13,30,739.0,231.0,5.3,18.1,912.0,956.54,736.35
2018,6,9,13,45,709.0,239.5,5.35,18.15,880.0,954.7,735.87
2018,6,9,14,0,679.0,248.0,5.4,18.2,848.0,949.38,733.0
2018,6,9,14,15,731.5,210.0,5.45,18.1,837.0,975.31,752.99
2018,6,9,14,30,784.0,172.0,5.5,18.0,826.0,989.77,764.75
2018,6,9,14,45,652.0,218.5,5.55,17.9,747.0,921.71,718.08
2018,6,9,15,0,520.0,265.0,5.6,17.8,668.0,837.2,656.17
2018,6,9,15,15,530.5,244.0,5.6,17.8,637.0,827.34,651.48
2018,6,9,15,30,541.0,223.0,5.6,17.8,606.0,814.67,644.45
2018,6,9,15,45,620.0,178.0,5.6,17.45,590.0,847.72,672.66
2018,6,9,16,0,699.0,133.0,5.6,17.1,574.0,866.98,689.42
2018,6,9,16,15,680.0,126.0,5.55,16.85,527.5,831.26,665.22
2018,6,9,16,30,661.0,119.0,5.5,16.6,481.0,793.7,639.69
2018,6,9,16,45,586.0,125.0,5.45,16.3,423.5,719.13,585.68
2018,6,9,17,0,511.0,131.0,5.4,16.0,366.0,637.66,525.17
2018,6,9,17,15,399.5,132.0,5.3,15.7,302.5,530.9,441.18
2018,6,9,17,30,288.0,133.0,5.2,15.4,239.0,412.5,345.31
2018,6,9,17,45,242.0,116.5,5.15,15.1,196.5,348.66,293.15
2018,6,9,18,0,196.0,100.0,5.1,14.8,154.0,287.31,241.57
2018,6,9,18,15,178.5,80.5,4.9,14.5,122.0,244.73,205.03
2018,6,9,18,30,161.0,61.0,4.7,14.2,90.0,202.41,167.65
2018,6,9,18,45,141.0,46.0,4.55,13.9,66.0,166.46,134.26
2018,6,9,19,0,121.0,31.0,4.4,13.6,42.0,131.9,94.48
2018,6,9,19,15,65.0,17.5,4.3,13.45,23.0,66.94,0.0
2018,6,9,19,30,9.0,4.0,4.2,13.3,4.0,8.14,0.0
2018,6,9,19,45,4.5,2.0,4.15,13.15,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,6,10,4,45,20.5,6.0,2.7,9.85,6.5,0.0,0.0
2018,6,10,5,0,41.0,12.0,2.7,10.1,13.0,10.91,0.0
2018,6,10,5,15,121.0,25.5,2.75,10.55,38.0,19.99,6.92
2018,6,10,5,30,201.0,39.0,2.8,11.0,63.0,30.18,20.39
2018,6,10,5,45,259.5,51.5,2.8,11.45,97.0,39.24,29.2
2018,6,10,6,0,318.0,64.0,2.8,11.9,131.0,47.98,37.41
2018,6,10,6,15,449.0,69.0,2.8,12.55,191.0,51.88,41.05
2018,6,10,6,30,580.0,74.0,2.8,13.2,251.0,54.28,43.16
2018,6,10,6,45,626.5,80.0,2.8,13.8,302.5,57.04,45.47
2018,6,10,7,0,673.0,86.0,2.8,14.4,354.0,59.68,47.59
2018,6,10,7,15,707.5,90.0,2.75,14.95,405.5,60.66,48.19
2018,6,10,7,30,742.0,94.0,2.7,15.5,457.0,68.06,54.4
2018,6,10,7,45,766.0,97.5,2.65,16.05,506.0,68.64,54.59
2018,6,10,8,0,790.0,101.0,2.6,16.6,555.0,71.29,56.57
2018,6,10,8,15,808.5,103.0,2.5,17.1,601.5,116.22,64.84
2018,6,10,8,30,827.0,105.0,2.4,17.6,648.0,163.64,93.19
2018,6,10,8,45,841.5,107.5,2.35,18.05,691.5,213.07,130.72
2018,6,10,9,0,856.0,110.0,2.3,18.5,735.0,272.39,179.79
2018,6,10,9,15,868.0,111.0,2.25,18.9,773.5,322.75,223.39
2018,6,10,9,30,880.0,112.0,2.2,19.3,812.0,374.06,267.88
2018,6,10,9,45,889.5,112.5,2.2,19.65,845.0,424.82,311.52
2018,6,10,10,0,899.0,113.0,2.2,20.0,878.0,475.89,354.35
2018,6,10,10,15,906.5,112.5,2.25,20.25,905.0,525.35,395.14
2018,6,10,10,30,914.0,112.0,2.3,20.5,932.0,574.5,434.56
2018,6,10,10,45,920.5,111.0,2.35,20.75,952.5,622.16,471.85
2018,6,10,11,0,927.0,110.0,2.4,21.0,973.0,669.01,507.56
2018,6,10,11,15,930.5,109.0,2.55,21.1,986.0,712.86,541.13
2018,6,10,11,30,934.0,108.0,2.7,21.2,999.0,755.28,573.08
2018,6,10,11,45,937.0,106.0,2.85,21.3,1005.0,794.88,600.95
2018,6,10,12,0,940.0,104.0,3.0,21.4,1011.0,832.65,627.24
2018,6,10,12,15,938.5,104.5,3.15,21.4,1009.0,866.94,651.35
2018,6,10,12,30,937.0,105.0,3.3,21.4,1007.0,898.86,673.85
2018,6,10,12,45,934.0,105.5,3.45,21.4,998.0,926.92,693.77
2018,6,10,13,0,931.0,106.0,3.6,21.4,989.0,952.22,711.9
2018,6,10,13,15,928.5,104.5,3.65,21.3,973.0,973.14,726.81
2018,6,10,13,30,926.0,103.0,3.7,21.2,957.0,991.01,739.8
2018,6,10,13,45,922.5,101.0,3.8,21.15,934.5,1004.25,750.02
2018,6,10,14,0,919.0,99.0,3.9,21.1,912.0,1014.25,758.23
2018,6,10,14,15,913.5,97.5,4.0,20.95,883.0,1019.52,763.73
2018,6,10,14,30,908.0,96.0,4.1,20.8,854.0,1021.51,767.2
2018,6,10,14,45,901.0,93.5,4.15,20.65,819.5,1017.62,766.54
2018,6,10,15,0,894.0,91.0,4.2,20.5,785.0,1010.47,763.85
2018,6,10,15,15,884.0,89.0,4.2,20.5,745.5,997.72,756.74
2018,6,10,15,30,874.0,87.0,4.2,20.5,706.0,981.95,747.69
2018,6,10,15,45,861.5,84.5,4.3,20.05,662.5,960.22,736.45
2018,6,10,16,0,849.0,82.0,4.4,19.6,619.0,935.8,723.3
2018,6,10,16,15,833.0,79.0,4.4,19.3,572.0,904.89,704.53
2018,6,10,16,30,817.0,76.0,4.4,19.0,525.0,871.79,684.03
2018,6,10,16,45,795.0,73.0,4.4,18.7,476.0,840.39,664.48
2018,6,10,17,0,773.0,70.0,4.4,18.4,427.0,798.18,636.6
2018,6,10,17,15,743.5,66.5,4.35,18.0,377.0,747.64,601.84
2018,6,10,17,30,714.0,63.0,4.3,17.6,327.0,696.63,565.76
2018,6,10,17,45,672.5,59.0,4.25,17.25,278.0,635.25,520.31
2018,6,10,18,0,631.0,55.0,4.2,16.9,229.0,574.84,473.87
2018,6,10,18,15,569.5,49.0,4.0,16.4,182.5,504.22,417.16
2018,6,10,18,30,508.0,43.0,3.8,15.9,136.0,432.63,356.55
2018,6,10,18,45,409.0,36.0,3.65,15.45,96.5,340.08,275.33
2018,6,10,19,0,310.0,29.0,3.5,15.0,57.0,255.67,187.33
2018,6,10,19,15,177.5,18.0,3.45,14.7,32.0,138.1,0.0
2018,6,10,19,30,45.0,7.0,3.4,14.4,7.0,28.9,0.0
2018,6,10,19,45,22.5,3.5,3.35,14.15,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,11,4,45,47.0,6.0,2.55,12.4,7.5,0.0,0.0
2018,6,11,5,0,94.0,12.0,2.6,12.6,15.0,10.91,0.0
2018,6,11,5,15,224.5,23.5,2.55,13.0,46.0,19.26,6.4
2018,6,11,5,30,355.0,35.0,2.5,13.4,77.0,28.3,18.57
2018,6,11,5,45,442.0,42.5,2.45,13.8,119.0,33.37,23.76
2018,6,11,6,0,529.0,50.0,2.4,14.2,161.0,38.32,28.5
2018,6,11,6,15,585.0,55.0,2.35,14.85,208.0,41.0,31.01
2018,6,11,6,30,641.0,60.0,2.3,15.5,255.0,43.65,33.33
2018,6,11,6,45,680.0,64.5,2.3,16.15,305.0,50.08,38.9
2018,6,11,7,0,719.0,69.0,2.3,16.8,355.0,52.34,40.68
2018,6,11,7,15,747.5,72.5,2.25,17.45,405.0,53.67,41.6
2018,6,11,7,30,776.0,76.0,2.2,18.1,455.0,54.93,42.44
2018,6,11,7,45,797.5,79.0,2.15,18.75,504.0,55.7,42.83
2018,6,11,8,0,819.0,82.0,2.1,19.4,553.0,68.48,53.53
2018,6,11,8,15,835.0,85.0,2.05,19.9,599.5,115.13,62.43
2018,6,11,8,30,851.0,88.0,2.0,20.4,646.0,163.87,91.31
2018,6,11,8,45,864.0,90.0,1.95,20.9,689.0,213.34,128.41
2018,6,11,9,0,877.0,92.0,1.9,21.4,732.0,264.27,170.48
2018,6,11,9,15,880.5,98.0,1.85,21.8,769.5,316.75,215.58
2018,6,11,9,30,884.0,104.0,1.8,22.2,807.0,369.41,260.73
2018,6,11,9,45,883.5,111.0,1.8,22.6,838.5,421.26,304.61
2018,6,11,10,0,883.0,118.0,1.8,23.0,870.0,472.52,346.82
2018,6,11,10,15,890.0,118.5,1.85,23.3,897.0,521.74,386.59
2018,6,11,10,30,897.0,119.0,1.9,23.6,924.0,570.64,425.0
2018,6,11,10,45,901.5,120.5,1.9,23.9,945.0,618.37,461.22
2018,6,11,11,0,906.0,122.0,1.9,24.2,966.0,665.2,495.74
2018,6,11,11,15,909.5,122.5,2.0,24.4,980.0,709.51,528.44
2018,6,11,11,30,913.0,123.0,2.1,24.6,994.0,752.48,559.56
2018,6,11,11,45,915.0,123.0,2.2,24.8,1001.0,792.43,587.05
2018,6,11,12,0,917.0,123.0,2.3,25.0,1008.0,830.63,612.54
2018,6,11,12,15,919.0,121.5,2.4,25.1,1007.5,865.63,636.03
2018,6,11,12,30,921.0,120.0,2.5,25.2,1007.0,898.48,658.08
2018,6,11,12,45,922.0,118.0,2.6,25.3,999.5,927.66,677.71
2018,6,11,13,0,923.0,116.0,2.7,25.4,992.0,954.22,695.68
2018,6,11,13,15,920.0,115.5,2.8,25.4,976.5,975.73,710.7
2018,6,11,13,30,917.0,115.0,2.9,25.4,961.0,994.23,723.9
2018,6,11,13,45,913.0,113.5,3.0,25.4,938.5,1007.67,733.95
2018,6,11,14,0,909.0,112.0,3.1,25.4,916.0,1017.9,742.09
2018,6,11,14,15,903.0,110.5,3.15,25.3,887.5,1022.91,746.88
2018,6,11,14,30,897.0,109.0,3.2,25.2,859.0,1024.65,749.73
2018,6,11,14,45,888.5,107.5,3.25,25.1,824.5,1020.66,749.01
2018,6,11,15,0,880.0,106.0,3.3,25.0,790.0,1013.48,746.37
2018,6,11,15,15,869.0,104.0,3.3,25.0,750.0,1000.14,739.12
2018,6,11,15,30,858.0,102.0,3.3,25.0,710.0,983.82,730.05
2018,6,11,15,45,844.5,99.0,3.35,24.65,666.0,961.03,718.07
2018,6,11,16,0,831.0,96.0,3.4,24.3,622.0,945.78,711.19
2018,6,11,16,15,813.5,93.0,3.4,24.0,575.0,913.86,692.37
2018,6,11,16,30,796.0,90.0,3.4,23.7,528.0,879.76,671.96
2018,6,11,16,45,772.0,86.5,3.4,23.35,478.5,837.12,645.35
2018,6,11,17,0,748.0,83.0,3.4,23.0,429.0,793.07,617.23
2018,6,11,17,15,716.0,78.5,3.4,22.4,378.5,739.75,582.21
2018,6,11,17,30,684.0,74.0,3.4,21.8,328.0,691.12,549.55
2018,6,11,17,45,640.0,69.0,3.35,21.2,278.5,627.81,504.3
2018,6,11,18,0,596.0,64.0,3.3,20.6,229.0,565.82,458.21
2018,6,11,18,15,531.5,57.0,3.25,19.9,182.5,488.12,397.76
2018,6,11,18,30,467.0,50.0,3.2,19.2,136.0,414.18,336.44
2018,6,11,18,45,369.0,41.0,3.15,18.45,96.5,320.8,256.55
2018,6,11,19,0,271.0,32.0,3.1,17.7,57.0,235.29,171.56
2018,6,11,19,15,156.5,20.0,3.05,17.35,32.5,129.9,0.0
2018,6,11,19,30,42.0,8.0,3.0,17.0,8.0,28.35,0.0
2018,6,11,19,45,21.0,4.0,2.95,16.6,4.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,12,4,45,61.5,6.5,1.95,14.5,8.5,0.0,0.0
2018,6,12,5,0,123.0,13.0,1.9,14.8,17.0,11.82,0.0
2018,6,12,5,15,261.5,23.5,1.95,15.45,49.0,19.3,6.35
2018,6,12,5,30,400.0,34.0,2.0,16.1,81.0,27.48,17.65
2018,6,12,5,45,484.5,40.5,2.0,16.8,124.0,31.75,22.05
2018,6,12,6,0,569.0,47.0,2.0,17.5,167.0,35.98,26.05
2018,6,12,6,15,623.5,52.0,2.0,18.0,215.5,42.37,31.8
2018,6,12,6,30,678.0,57.0,2.0,18.5,264.0,45.41,34.46
2018,6,12,6,45,715.5,61.0,2.0,19.05,314.5,47.47,36.14
2018,6,12,7,0,753.0,65.0,2.0,19.6,365.0,49.47,37.71
