Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,18,15,381.5,73.5,3.05,18.2,170.5,399.62,329.31
2018,7,1,18,30,299.0,64.0,3.0,17.7,123.0,317.61,260.63
2018,7,1,18,45,180.5,50.0,2.95,17.25,82.5,197.83,159.37
2018,7,1,19,0,62.0,36.0,2.9,16.8,42.0,92.12,67.66
2018,7,1,19,15,33.0,20.5,2.85,16.5,23.5,48.52,5.54
2018,7,1,19,30,4.0,5.0,2.8,16.2,5.0,6.6,0.0
2018,7,1,19,45,2.0,2.5,2.75,15.95,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,2,4,45,15.0,3.5,1.0,14.65,3.5,0.0,0.0
2018,7,2,5,0,30.0,7.0,1.0,14.8,7.0,6.37,0.0
2018,7,2,5,15,106.0,21.0,1.05,15.25,30.5,16.52,0.0
2018,7,2,5,30,182.0,35.0,1.1,15.7,54.0,27.21,16.86
2018,7,2,5,45,248.0,49.0,1.1,16.15,89.5,37.55,26.97
2018,7,2,6,0,314.0,63.0,1.1,16.6,125.0,47.54,36.19
2018,7,2,6,15,379.0,75.0,1.1,17.1,170.5,55.69,43.59
2018,7,2,6,30,444.0,87.0,1.1,17.6,216.0,63.55,50.52
2018,7,2,6,45,484.0,97.0,1.1,18.1,262.0,69.56,55.63
2018,7,2,7,0,524.0,107.0,1.1,18.6,308.0,75.73,60.76
2018,7,2,7,15,572.0,113.0,1.1,19.1,360.5,77.44,61.92
2018,7,2,7,30,620.0,119.0,1.1,19.6,413.0,79.05,62.96
2018,7,2,7,45,537.5,150.0,1.1,20.15,425.0,98.09,78.8
2018,7,2,8,0,455.0,181.0,1.1,20.7,437.0,114.25,91.92
2018,7,2,8,15,435.0,206.5,1.1,21.2,468.0,148.33,103.67
2018,7,2,8,30,415.0,232.0,1.1,21.7,499.0,189.14,129.29
2018,7,2,8,45,380.0,259.0,1.1,22.25,516.5,237.28,165.73
2018,7,2,9,0,345.0,286.0,1.1,22.8,534.0,272.0,193.6
2018,7,2,9,15,292.5,325.0,1.15,23.15,543.5,307.06,222.88
2018,7,2,9,30,240.0,364.0,1.2,23.5,553.0,337.51,248.03
2018,7,2,9,45,294.0,365.0,1.2,23.85,606.0,376.24,276.32
2018,7,2,10,0,348.0,366.0,1.2,24.2,659.0,420.26,308.63
2018,7,2,10,15,412.5,351.0,1.35,24.4,710.0,455.62,335.64
2018,7,2,10,30,477.0,336.0,1.5,24.6,761.0,504.4,372.41
2018,7,2,10,45,453.0,351.0,1.6,24.75,762.0,531.68,393.18
2018,7,2,11,0,429.0,366.0,1.7,24.9,763.0,556.71,411.92
2018,7,2,11,15,572.5,303.0,1.85,24.95,842.0,623.2,462.02
2018,7,2,11,30,716.0,240.0,2.0,25.0,921.0,702.97,520.74
2018,7,2,11,45,716.5,241.0,2.15,25.0,927.0,739.46,547.16
2018,7,2,12,0,717.0,242.0,2.3,25.0,933.0,774.67,572.73
2018,7,2,12,15,696.0,251.0,2.45,24.9,921.5,798.08,589.92
2018,7,2,12,30,675.0,260.0,2.6,24.8,910.0,818.69,605.13
2018,7,2,12,45,666.5,262.0,2.7,24.65,900.0,841.03,621.51
2018,7,2,13,0,658.0,264.0,2.8,24.5,890.0,860.93,636.19
2018,7,2,13,15,628.5,273.0,2.9,24.3,863.5,865.41,640.19
2018,7,2,13,30,599.0,282.0,3.0,24.1,837.0,866.47,642.0
2018,7,2,13,45,637.5,260.0,3.1,23.85,838.5,900.24,667.82
2018,7,2,14,0,676.0,238.0,3.2,23.6,840.0,931.85,691.84
2018,7,2,14,15,699.5,220.0,3.25,23.3,826.0,950.16,705.83
2018,7,2,14,30,723.0,202.0,3.3,23.0,812.0,965.5,718.09
2018,7,2,14,45,720.5,195.0,3.3,22.75,782.0,963.52,718.44
2018,7,2,15,0,718.0,188.0,3.3,22.5,752.0,958.56,717.07
2018,7,2,15,15,703.5,183.5,3.3,22.5,713.0,941.4,706.92
2018,7,2,15,30,689.0,179.0,3.3,22.5,674.0,921.53,695.07
2018,7,2,15,45,687.5,167.0,3.35,21.9,635.5,903.52,686.47
2018,7,2,16,0,686.0,155.0,3.4,21.3,597.0,882.67,675.83
2018,7,2,16,15,691.0,140.5,3.4,20.95,557.0,862.37,664.58
2018,7,2,16,30,696.0,126.0,3.4,20.6,517.0,839.02,651.1
2018,7,2,16,45,688.0,115.0,3.4,20.25,472.0,805.0,629.85
2018,7,2,17,0,680.0,104.0,3.4,19.9,427.0,768.83,606.73
2018,7,2,17,15,657.0,96.0,3.4,19.55,379.0,721.47,574.82
2018,7,2,17,30,634.0,88.0,3.4,19.2,331.0,673.33,541.48
2018,7,2,17,45,604.0,79.5,3.4,18.8,284.0,618.43,501.91
2018,7,2,18,0,574.0,71.0,3.4,18.4,237.0,563.83,461.01
2018,7,2,18,15,517.0,63.0,3.35,17.95,191.0,490.75,403.57
2018,7,2,18,30,460.0,55.0,3.3,17.5,145.0,420.7,345.07
2018,7,2,18,45,375.0,45.0,3.25,17.05,105.0,333.78,270.32
2018,7,2,19,0,290.0,35.0,3.2,16.6,65.0,253.55,194.62
2018,7,2,19,15,172.5,22.0,3.2,16.25,37.5,146.99,26.4
2018,7,2,19,30,55.0,9.0,3.2,15.9,10.0,36.43,0.0
2018,7,2,19,45,27.5,4.5,3.15,15.6,5.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,3,4,45,18.0,4.0,2.0,13.2,4.5,0.0,0.0
2018,7,3,5,0,36.0,8.0,2.0,13.5,9.0,7.28,0.0
2018,7,3,5,15,128.5,23.5,2.0,14.0,35.0,18.57,0.0
2018,7,3,5,30,221.0,39.0,2.0,14.5,61.0,30.47,19.53
2018,7,3,5,45,240.0,50.5,2.0,15.0,86.5,38.71,28.07
2018,7,3,6,0,259.0,62.0,2.0,15.5,112.0,46.61,35.52
2018,7,3,6,15,200.5,81.0,1.9,16.0,126.5,62.16,49.47
2018,7,3,6,30,142.0,100.0,1.8,16.5,141.0,78.47,63.84
2018,7,3,6,45,124.5,122.5,1.7,17.0,163.5,94.01,77.24
2018,7,3,7,0,107.0,145.0,1.6,17.5,186.0,109.01,89.88
2018,7,3,7,15,106.5,171.0,1.55,17.95,216.5,125.69,103.73
2018,7,3,7,30,106.0,197.0,1.5,18.4,247.0,141.72,116.77
2018,7,3,7,45,173.0,213.0,1.4,18.8,305.5,152.17,124.92
2018,7,3,8,0,240.0,229.0,1.3,19.2,364.0,151.42,123.62
2018,7,3,8,15,471.0,189.5,1.3,19.65,482.5,138.55,95.89
2018,7,3,8,30,702.0,150.0,1.3,20.1,601.0,159.85,95.87
2018,7,3,8,45,745.5,145.5,1.3,20.55,654.0,202.73,124.69
2018,7,3,9,0,789.0,141.0,1.3,21.0,707.0,257.34,166.81
2018,7,3,9,15,794.0,147.5,1.35,21.35,744.0,307.02,208.64
2018,7,3,9,30,799.0,154.0,1.4,21.7,781.0,357.23,251.28
2018,7,3,9,45,798.0,163.0,1.4,22.05,812.0,407.55,293.47
2018,7,3,10,0,797.0,172.0,1.4,22.4,843.0,457.48,334.31
2018,7,3,10,15,803.5,173.5,1.45,22.6,869.5,504.57,372.33
2018,7,3,10,30,810.0,175.0,1.5,22.8,896.0,551.63,409.32
2018,7,3,10,45,813.0,178.0,1.6,23.0,916.5,597.68,444.88
2018,7,3,11,0,816.0,181.0,1.7,23.2,937.0,643.04,479.08
2018,7,3,11,15,818.0,184.0,1.8,23.35,951.5,686.9,511.56
2018,7,3,11,30,820.0,187.0,1.9,23.5,966.0,729.68,542.65
2018,7,3,11,45,819.5,188.0,2.0,23.6,972.0,767.75,570.12
2018,7,3,12,0,819.0,189.0,2.1,23.7,978.0,804.22,596.12
2018,7,3,12,15,822.5,187.0,2.2,23.75,979.0,839.57,620.63
2018,7,3,12,30,826.0,185.0,2.3,23.8,980.0,873.14,643.45
2018,7,3,12,45,829.0,181.0,2.45,23.8,974.0,902.45,663.98
2018,7,3,13,0,832.0,177.0,2.6,23.8,968.0,929.41,683.03
2018,7,3,13,15,826.5,177.0,2.65,23.75,953.0,949.8,697.13
2018,7,3,13,30,821.0,177.0,2.7,23.7,938.0,967.27,709.45
2018,7,3,13,45,813.5,175.5,2.8,23.6,915.0,978.34,718.3
2018,7,3,14,0,806.0,174.0,2.9,23.5,892.0,986.27,725.26
2018,7,3,14,15,798.5,171.5,2.9,23.35,864.0,990.04,728.95
2018,7,3,14,30,791.0,169.0,2.9,23.2,836.0,990.67,730.75
2018,7,3,14,45,781.0,166.0,2.95,23.05,802.5,985.16,729.08
2018,7,3,15,0,771.0,163.0,3.0,22.9,769.0,976.58,725.54
2018,7,3,15,15,757.5,159.5,3.0,22.9,730.0,968.34,721.54
2018,7,3,15,30,744.0,156.0,3.0,22.9,691.0,950.16,710.99
2018,7,3,15,45,729.5,150.5,3.05,22.35,648.0,925.99,698.36
2018,7,3,16,0,715.0,145.0,3.1,21.8,605.0,899.32,683.94
2018,7,3,16,15,698.0,138.0,3.1,21.4,559.5,866.14,664.1
2018,7,3,16,30,681.0,131.0,3.1,21.0,514.0,830.91,642.61
2018,7,3,16,45,657.0,124.5,3.15,20.65,466.0,788.01,615.44
2018,7,3,17,0,633.0,118.0,3.2,20.3,418.0,743.85,586.78
2018,7,3,17,15,599.5,110.5,3.15,19.8,369.0,689.26,549.53
2018,7,3,17,30,566.0,103.0,3.1,19.3,320.0,634.54,511.14
2018,7,3,17,45,521.5,95.0,3.1,18.8,272.5,570.54,464.47
2018,7,3,18,0,477.0,87.0,3.1,18.3,225.0,503.24,413.14
2018,7,3,18,15,415.5,76.0,3.05,17.8,179.5,428.18,352.74
2018,7,3,18,30,354.0,65.0,3.0,17.3,134.0,357.23,293.31
2018,7,3,18,45,272.5,51.0,2.95,16.8,95.5,273.73,221.49
2018,7,3,19,0,191.0,37.0,2.9,16.3,57.0,197.46,150.67
2018,7,3,19,15,110.0,22.5,2.85,16.0,32.5,112.88,17.1
2018,7,3,19,30,29.0,8.0,2.8,15.7,8.0,22.17,0.0
2018,7,3,19,45,14.5,4.0,2.8,15.35,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,4,4,45,4.0,2.0,2.25,12.45,2.0,0.0,0.0
2018,7,4,5,0,8.0,4.0,2.3,12.6,4.0,3.64,0.0
2018,7,4,5,15,63.5,16.0,2.35,13.0,22.0,13.24,0.0
2018,7,4,5,30,119.0,28.0,2.4,13.4,40.0,21.63,12.23
2018,7,4,5,45,59.5,38.5,2.45,13.8,44.5,32.35,22.65
2018,7,4,6,0,0.0,49.0,2.5,14.2,49.0,42.73,32.26
2018,7,4,6,15,0.0,65.0,2.5,14.55,65.0,56.1,44.39
2018,7,4,6,30,0.0,81.0,2.5,14.9,81.0,69.37,56.22
2018,7,4,6,45,8.5,106.5,2.45,15.3,109.5,89.6,73.94
2018,7,4,7,0,17.0,132.0,2.4,15.7,138.0,109.47,91.01
2018,7,4,7,15,24.5,153.0,2.35,16.0,163.5,125.93,104.86
2018,7,4,7,30,32.0,174.0,2.3,16.3,189.0,134.73,111.92
2018,7,4,7,45,32.0,191.0,2.3,16.65,207.5,146.59,121.49
2018,7,4,8,0,32.0,208.0,2.3,17.0,226.0,158.16,130.7
2018,7,4,8,15,24.5,213.0,2.35,17.3,227.5,175.55,137.8
2018,7,4,8,30,17.0,218.0,2.4,17.6,229.0,182.17,142.41
2018,7,4,8,45,17.0,230.0,2.45,17.9,241.5,194.03,151.21
2018,7,4,9,0,17.0,242.0,2.5,18.2,254.0,205.89,160.07
2018,7,4,9,15,16.5,250.0,2.55,18.4,262.5,214.58,166.53
2018,7,4,9,30,16.0,258.0,2.6,18.6,271.0,223.16,172.91
2018,7,4,9,45,17.5,271.5,2.65,18.85,286.0,236.72,183.08
2018,7,4,10,0,19.0,285.0,2.7,19.1,301.0,250.53,193.41
2018,7,4,10,15,85.0,336.0,2.75,19.25,411.0,315.33,242.61
2018,7,4,10,30,151.0,387.0,2.8,19.4,521.0,388.93,298.16
2018,7,4,10,45,218.0,399.0,2.85,19.55,598.0,441.23,337.69
2018,7,4,11,0,285.0,411.0,2.9,19.7,675.0,507.97,387.78
2018,7,4,11,15,248.0,440.0,2.9,19.8,672.0,526.91,401.12
2018,7,4,11,30,211.0,469.0,2.9,19.9,669.0,546.56,414.73
2018,7,4,11,45,191.0,470.0,2.9,20.0,652.5,548.68,416.0
2018,7,4,12,0,171.0,471.0,2.9,20.1,636.0,548.9,415.86
2018,7,4,12,15,329.5,405.0,2.9,20.1,722.5,634.66,481.94
2018,7,4,12,30,488.0,339.0,2.9,20.1,809.0,732.27,554.85
2018,7,4,12,45,691.0,237.5,2.9,20.1,897.5,839.03,634.11
2018,7,4,13,0,894.0,136.0,2.9,20.1,986.0,937.3,701.16
2018,7,4,13,15,904.5,129.0,2.85,20.1,977.5,965.9,719.39
2018,7,4,13,30,915.0,122.0,2.8,20.1,969.0,991.84,736.43
2018,7,4,13,45,912.0,119.5,2.75,20.1,947.5,1006.39,745.96
2018,7,4,14,0,909.0,117.0,2.7,20.1,926.0,1017.74,753.57
2018,7,4,14,15,903.5,115.0,2.7,20.05,898.0,1023.87,758.52
2018,7,4,14,30,898.0,113.0,2.7,20.0,870.0,1026.72,761.51
2018,7,4,14,45,891.0,111.0,2.7,19.95,836.5,1024.8,761.54
2018,7,4,15,0,884.0,109.0,2.7,19.9,803.0,1019.65,759.63
2018,7,4,15,15,873.0,107.0,2.7,19.9,763.5,1007.33,752.99
2018,7,4,15,30,862.0,105.0,2.7,19.9,724.0,991.99,744.51
2018,7,4,15,45,849.5,101.5,2.7,19.6,680.5,970.53,732.85
2018,7,4,16,0,837.0,98.0,2.7,19.3,637.0,956.57,726.34
2018,7,4,16,15,821.5,94.0,2.7,19.0,590.0,926.07,708.45
2018,7,4,16,30,806.0,90.0,2.7,18.7,543.0,893.21,688.88
2018,7,4,16,45,784.5,86.0,2.7,18.45,493.5,852.67,663.51
2018,7,4,17,0,763.0,82.0,2.7,18.2,444.0,810.52,636.55
2018,7,4,17,15,733.0,78.0,2.7,17.8,393.5,759.6,602.91
2018,7,4,17,30,703.0,74.0,2.7,17.4,343.0,708.09,567.84
2018,7,4,17,45,662.0,68.5,2.7,17.0,293.0,650.77,527.1
2018,7,4,18,0,621.0,63.0,2.7,16.6,243.0,589.71,481.77
2018,7,4,18,15,561.0,56.5,2.65,16.15,195.5,514.8,423.35
2018,7,4,18,30,501.0,50.0,2.6,15.7,148.0,443.2,364.29
2018,7,4,18,45,411.0,41.5,2.5,15.3,107.0,353.43,287.02
2018,7,4,19,0,321.0,33.0,2.4,14.9,66.0,270.74,208.29
2018,7,4,19,15,193.5,21.0,2.35,14.6,38.0,157.48,22.97
2018,7,4,19,30,66.0,9.0,2.3,14.3,10.0,42.09,0.0
2018,7,4,19,45,33.0,4.5,2.25,14.0,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,4,45,41.0,4.5,1.5,11.6,5.0,0.0,0.0
2018,7,5,5,0,82.0,9.0,1.6,11.8,10.0,8.19,0.0
2018,7,5,5,15,223.5,19.5,1.7,12.3,38.0,16.18,0.0
2018,7,5,5,30,365.0,30.0,1.8,12.8,66.0,24.49,14.54
2018,7,5,5,45,383.5,34.0,1.85,13.25,90.5,26.5,17.58
2018,7,5,6,0,402.0,38.0,1.9,13.7,115.0,28.58,19.8
2018,7,5,6,15,234.0,42.5,1.9,14.2,90.5,31.32,22.41
2018,7,5,6,30,66.0,47.0,1.9,14.7,66.0,39.87,30.08
2018,7,5,6,45,33.0,53.0,1.9,15.2,62.5,46.86,36.23
2018,7,5,7,0,0.0,59.0,1.9,15.7,59.0,52.11,40.72
2018,7,5,7,15,0.0,80.0,1.85,16.15,80.0,70.65,56.79
2018,7,5,7,30,0.0,101.0,1.8,16.6,101.0,88.0,71.56
2018,7,5,7,45,2.0,130.5,1.75,17.05,131.5,111.6,91.46
2018,7,5,8,0,4.0,160.0,1.7,17.5,162.0,134.57,110.46
2018,7,5,8,15,11.5,191.0,1.7,17.95,198.0,159.22,124.56
2018,7,5,8,30,19.0,222.0,1.7,18.4,234.0,185.16,144.06
2018,7,5,8,45,71.5,252.5,1.65,18.85,303.0,207.08,158.18
2018,7,5,9,0,124.0,283.0,1.6,19.3,372.0,235.28,177.42
2018,7,5,9,15,367.0,241.0,1.6,19.75,524.5,258.87,187.44
2018,7,5,9,30,610.0,199.0,1.6,20.2,677.0,323.73,232.66
2018,7,5,9,45,776.0,140.5,1.55,20.6,775.5,380.63,276.06
2018,7,5,10,0,942.0,82.0,1.5,21.0,874.0,452.12,331.38
2018,7,5,10,15,947.0,83.0,1.55,21.35,902.0,503.65,373.6
2018,7,5,10,30,952.0,84.0,1.6,21.7,930.0,554.66,414.28
2018,7,5,10,45,956.0,85.0,1.6,22.05,952.0,604.41,452.52
2018,7,5,11,0,960.0,86.0,1.6,22.4,974.0,653.16,488.84
2018,7,5,11,15,963.0,86.5,1.65,22.65,989.0,699.65,523.08
2018,7,5,11,30,966.0,87.0,1.7,22.9,1004.0,744.67,555.47
2018,7,5,11,45,967.5,87.5,1.75,23.15,1012.0,786.96,583.69
2018,7,5,12,0,969.0,88.0,1.8,23.4,1020.0,827.34,610.05
2018,7,5,12,15,964.0,91.0,1.85,23.5,1018.5,862.65,633.24
2018,7,5,12,30,959.0,94.0,1.9,23.6,1017.0,895.38,654.7
2018,7,5,12,45,951.0,98.5,2.0,23.7,1008.0,924.22,674.12
2018,7,5,13,0,943.0,103.0,2.1,23.8,999.0,950.15,691.7
2018,7,5,13,15,941.0,102.5,2.15,23.8,985.0,973.77,707.6
2018,7,5,13,30,939.0,102.0,2.2,23.8,971.0,994.4,721.67
2018,7,5,13,45,937.0,99.5,2.25,23.8,950.0,1009.9,732.57
2018,7,5,14,0,935.0,97.0,2.3,23.8,929.0,1022.13,741.55
2018,7,5,14,15,930.5,95.5,2.3,23.75,901.5,1029.67,747.27
2018,7,5,14,30,926.0,94.0,2.3,23.7,874.0,1033.87,751.04
2018,7,5,14,45,920.5,92.0,2.35,23.65,841.0,1033.2,752.45
2018,7,5,15,0,915.0,90.0,2.4,23.6,808.0,1029.22,751.9
2018,7,5,15,15,905.0,88.0,2.4,23.6,768.5,1017.47,745.81
2018,7,5,15,30,895.0,86.0,2.4,23.6,729.0,1002.59,737.86
2018,7,5,15,45,885.0,83.0,2.4,23.4,686.0,983.5,727.82
2018,7,5,16,0,875.0,80.0,2.4,23.2,643.0,961.51,715.92
2018,7,5,16,15,861.5,77.0,2.4,23.0,596.5,933.41,699.92
2018,7,5,16,30,848.0,74.0,2.4,22.8,550.0,902.88,682.19
2018,7,5,16,45,828.5,71.0,2.35,22.6,500.5,864.59,658.5
2018,7,5,17,0,809.0,68.0,2.3,22.4,451.0,833.54,639.54
2018,7,5,17,15,781.5,64.0,2.3,22.0,400.0,783.54,607.61
2018,7,5,17,30,754.0,60.0,2.3,21.6,349.0,732.79,574.28
2018,7,5,17,45,713.0,56.5,2.25,21.2,298.0,671.42,531.6
2018,7,5,18,0,672.0,53.0,2.2,20.8,247.0,610.86,487.81
2018,7,5,18,15,608.0,48.5,2.1,20.05,198.5,533.32,429.33
2018,7,5,18,30,544.0,44.0,2.0,19.3,150.0,464.9,374.99
2018,7,5,18,45,447.0,37.5,1.95,18.55,108.5,371.81,297.07
2018,7,5,19,0,350.0,31.0,1.9,17.8,67.0,286.37,217.08
2018,7,5,19,15,199.0,19.0,2.0,17.5,37.5,158.51,18.37
2018,7,5,19,30,48.0,7.0,2.1,17.2,8.0,31.03,0.0
2018,7,5,19,45,24.0,3.5,2.15,16.85,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,6,4,45,8.0,3.0,1.65,16.55,3.0,0.0,0.0
2018,7,6,5,0,16.0,6.0,1.6,16.7,6.0,5.46,0.0
2018,7,6,5,15,20.5,19.5,1.6,16.95,20.5,16.71,0.0
2018,7,6,5,30,25.0,33.0,1.6,17.2,35.0,27.9,16.85
2018,7,6,5,45,44.0,49.5,1.6,17.4,56.5,41.21,29.85
2018,7,6,6,0,63.0,66.0,1.6,17.6,78.0,52.86,40.59
2018,7,6,6,15,72.0,80.0,1.7,17.85,97.5,63.59,50.31
2018,7,6,6,30,81.0,94.0,1.8,18.1,117.0,74.08,59.59
2018,7,6,6,45,107.5,121.0,1.85,18.35,158.0,92.86,75.85
2018,7,6,7,0,134.0,148.0,1.9,18.6,199.0,110.93,91.2
2018,7,6,7,15,150.5,170.0,1.9,18.95,234.5,125.35,103.12
2018,7,6,7,30,167.0,192.0,1.9,19.3,270.0,139.3,114.45
2018,7,6,7,45,143.5,209.5,1.9,19.6,282.0,149.86,122.79
2018,7,6,8,0,120.0,227.0,1.9,19.9,294.0,159.98,130.68
2018,7,6,8,15,76.0,224.0,1.9,20.25,267.5,173.7,133.53
2018,7,6,8,30,32.0,221.0,1.9,20.6,241.0,175.3,134.6
2018,7,6,8,45,56.0,263.0,1.9,20.9,301.5,211.44,161.16
2018,7,6,9,0,80.0,305.0,1.9,21.2,362.0,250.62,189.89
2018,7,6,9,15,59.5,271.0,1.95,21.5,314.5,230.72,175.09
2018,7,6,9,30,39.0,237.0,2.0,21.8,267.0,205.62,156.32
2018,7,6,9,45,19.5,163.0,2.0,22.1,178.0,144.79,109.39
2018,7,6,10,0,0.0,89.0,2.0,22.4,89.0,79.1,57.81
2018,7,6,10,15,1.0,104.0,2.05,22.7,105.0,92.62,68.43
2018,7,6,10,30,2.0,119.0,2.1,23.0,121.0,106.27,79.0
2018,7,6,10,45,7.0,178.0,2.1,23.25,184.5,160.25,120.92
2018,7,6,11,0,12.0,237.0,2.1,23.5,248.0,214.56,162.3
2018,7,6,11,15,15.0,266.5,2.2,23.6,280.5,243.08,183.72
2018,7,6,11,30,18.0,296.0,2.3,23.7,313.0,272.17,205.52
2018,7,6,11,45,20.5,302.0,2.35,23.85,321.5,280.94,211.94
2018,7,6,12,0,23.0,308.0,2.4,24.0,330.0,291.57,219.85
2018,7,6,12,15,60.5,350.5,2.5,24.05,408.5,363.22,274.03
2018,7,6,12,30,98.0,393.0,2.6,24.1,487.0,444.09,333.87
2018,7,6,12,45,101.5,389.5,2.7,24.2,486.5,452.71,340.14
2018,7,6,13,0,105.0,386.0,2.8,24.3,486.0,461.01,346.55
2018,7,6,13,15,76.0,334.0,2.9,24.25,405.5,382.14,288.97
2018,7,6,13,30,47.0,282.0,3.0,24.2,325.0,309.2,234.75
2018,7,6,13,45,219.0,298.0,3.1,24.2,493.5,517.37,394.37
2018,7,6,14,0,391.0,314.0,3.2,24.2,662.0,724.86,545.21
2018,7,6,14,15,426.0,316.0,3.25,24.1,684.0,772.29,578.52
2018,7,6,14,30,461.0,318.0,3.3,24.0,706.0,818.7,612.04
2018,7,6,14,45,302.0,329.0,3.4,23.9,579.0,662.58,500.99
2018,7,6,15,0,143.0,340.0,3.5,23.8,452.0,502.82,383.45
2018,7,6,15,15,163.0,330.5,3.5,23.8,452.0,516.95,396.05
2018,7,6,15,30,183.0,321.0,3.5,23.8,452.0,530.32,407.37
2018,7,6,15,45,164.0,301.0,3.55,23.5,413.0,491.96,380.2
2018,7,6,16,0,145.0,281.0,3.6,23.2,374.0,453.02,352.41
2018,7,6,16,15,230.0,239.0,3.6,23.0,374.0,506.06,396.66
2018,7,6,16,30,315.0,197.0,3.6,22.8,374.0,535.21,422.83
2018,7,6,16,45,485.5,147.5,3.55,22.6,391.5,648.47,512.87
2018,7,6,17,0,656.0,98.0,3.5,22.4,409.0,739.76,581.43
2018,7,6,17,15,464.0,116.5,3.45,22.1,324.0,570.37,456.89
2018,7,6,17,30,272.0,135.0,3.4,21.8,239.0,403.48,326.75
2018,7,6,17,45,253.5,117.0,3.3,21.5,203.0,359.94,293.56
2018,7,6,18,0,235.0,99.0,3.2,21.2,167.0,316.66,259.11
2018,7,6,18,15,238.5,81.5,3.1,20.8,139.0,290.62,237.89
2018,7,6,18,30,242.0,64.0,3.0,20.4,111.0,278.68,226.35
2018,7,6,18,45,197.0,49.0,2.9,20.0,80.0,222.03,176.95
2018,7,6,19,0,152.0,34.0,2.8,19.6,49.0,169.18,126.36
2018,7,6,19,15,115.0,21.5,2.8,19.3,29.5,113.61,7.75
2018,7,6,19,30,78.0,9.0,2.8,19.0,10.0,48.25,0.0
2018,7,6,19,45,39.0,4.5,2.75,18.75,5.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,7,4,45,43.0,4.0,2.75,14.7,4.5,0.0,0.0
2018,7,7,5,0,86.0,8.0,2.8,14.9,9.0,7.28,0.0
2018,7,7,5,15,241.5,18.5,2.85,15.3,38.0,15.36,0.0
2018,7,7,5,30,397.0,29.0,2.9,15.7,67.0,23.74,13.46
2018,7,7,5,45,479.5,35.5,2.9,16.15,107.5,28.14,18.69
2018,7,7,6,0,562.0,42.0,2.9,16.6,148.0,35.44,25.51
2018,7,7,6,15,579.5,49.5,2.9,17.15,187.0,37.29,27.34
2018,7,7,6,30,597.0,57.0,2.9,17.7,226.0,41.81,31.38
2018,7,7,6,45,593.5,71.0,2.85,18.25,266.5,50.87,39.27
2018,7,7,7,0,590.0,85.0,2.8,18.8,307.0,59.39,46.55
2018,7,7,7,15,617.0,94.0,2.8,19.4,356.0,63.89,50.2
2018,7,7,7,30,644.0,103.0,2.8,20.0,405.0,68.07,53.5
2018,7,7,7,45,747.5,89.0,2.85,20.6,476.5,63.19,48.99
2018,7,7,8,0,851.0,75.0,2.9,21.2,548.0,62.33,47.97
2018,7,7,8,15,874.5,75.0,2.95,21.65,598.0,89.64,49.15
2018,7,7,8,30,898.0,75.0,3.0,22.1,648.0,138.6,71.87
2018,7,7,8,45,910.0,76.5,3.05,22.55,692.0,189.7,107.19
2018,7,7,9,0,922.0,78.0,3.1,23.0,736.0,242.21,149.37
2018,7,7,9,15,828.0,124.5,3.2,23.3,740.0,293.99,197.31
2018,7,7,9,30,734.0,171.0,3.3,23.6,744.0,339.31,239.61
2018,7,7,9,45,681.0,210.0,3.35,23.9,760.0,390.59,283.8
2018,7,7,10,0,628.0,249.0,3.4,24.2,776.0,437.05,322.73
2018,7,7,10,15,690.5,227.0,3.45,24.4,824.5,485.25,361.22
2018,7,7,10,30,753.0,205.0,3.5,24.6,873.0,538.81,403.36
2018,7,7,10,45,795.5,184.0,3.55,24.75,905.0,589.0,442.62
2018,7,7,11,0,838.0,163.0,3.6,24.9,937.0,638.34,480.75
2018,7,7,11,15,860.0,152.5,3.65,24.95,957.5,683.7,515.39
2018,7,7,11,30,882.0,142.0,3.7,25.0,978.0,729.86,549.98
2018,7,7,11,45,899.0,133.5,3.75,25.05,991.5,773.73,582.31
2018,7,7,12,0,916.0,125.0,3.8,25.1,1005.0,816.76,611.78
2018,7,7,12,15,897.5,137.0,3.85,25.1,999.5,847.63,632.86
2018,7,7,12,30,879.0,149.0,3.9,25.1,994.0,875.41,651.88
2018,7,7,12,45,899.5,134.0,3.95,25.1,993.0,910.46,675.84
2018,7,7,13,0,920.0,119.0,4.0,25.1,992.0,943.34,698.25
2018,7,7,13,15,869.5,147.0,4.05,25.05,962.5,948.77,702.43
2018,7,7,13,30,819.0,175.0,4.1,25.0,933.0,961.65,711.92
2018,7,7,13,45,759.5,201.5,4.2,24.9,891.5,957.58,710.52
2018,7,7,14,0,700.0,228.0,4.3,24.8,850.0,943.67,702.68
2018,7,7,14,15,619.5,260.0,4.35,24.6,798.0,909.94,680.23
2018,7,7,14,30,539.0,292.0,4.4,24.4,746.0,869.41,652.26
2018,7,7,14,45,629.0,237.0,4.45,24.2,746.0,914.83,688.44
2018,7,7,15,0,719.0,182.0,4.5,24.0,746.0,952.06,716.06
2018,7,7,15,15,772.0,147.0,4.5,24.0,725.0,961.47,723.62
2018,7,7,15,30,825.0,112.0,4.5,24.0,704.0,973.47,733.31
2018,7,7,15,45,807.0,109.0,4.6,23.45,658.5,947.59,719.64
2018,7,7,16,0,789.0,106.0,4.7,22.9,613.0,919.14,704.24
2018,7,7,16,15,811.5,90.0,4.7,22.65,577.5,911.24,701.57
2018,7,7,16,30,834.0,74.0,4.7,22.4,542.0,889.55,689.08
2018,7,7,16,45,814.5,71.0,4.7,22.1,493.0,851.61,665.06
2018,7,7,17,0,795.0,68.0,4.7,21.8,444.0,820.94,645.99
2018,7,7,17,15,765.5,65.0,4.6,21.45,393.5,770.97,611.82
2018,7,7,17,30,736.0,62.0,4.5,21.1,343.0,720.4,576.46
2018,7,7,17,45,700.0,58.0,4.45,20.75,294.0,662.97,535.01
2018,7,7,18,0,664.0,54.0,4.4,20.4,245.0,606.03,492.34
2018,7,7,18,15,608.0,48.5,4.3,19.9,197.5,533.34,435.47
2018,7,7,18,30,552.0,43.0,4.2,19.4,150.0,469.07,382.69
2018,7,7,18,45,458.0,36.5,4.05,18.9,108.5,377.66,304.08
2018,7,7,19,0,364.0,30.0,3.9,18.4,67.0,293.8,222.99
2018,7,7,19,15,225.0,19.5,3.9,18.05,38.5,172.95,8.34
2018,7,7,19,30,86.0,9.0,3.9,17.7,10.0,52.36,0.0
2018,7,7,19,45,43.0,4.5,3.85,17.35,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,8,4,45,41.0,4.0,3.15,13.3,4.5,0.0,0.0
2018,7,8,5,0,82.0,8.0,3.2,13.4,9.0,7.28,0.0
2018,7,8,5,15,223.0,18.5,3.25,13.8,36.0,15.41,0.0
2018,7,8,5,30,364.0,29.0,3.3,14.2,63.0,23.75,13.43
2018,7,8,5,45,455.5,36.5,3.3,14.65,104.5,29.01,19.55
2018,7,8,6,0,547.0,44.0,3.3,15.1,146.0,34.17,24.54
2018,7,8,6,15,605.0,49.5,3.3,15.7,193.5,40.88,30.69
2018,7,8,6,30,663.0,55.0,3.3,16.3,241.0,44.39,33.85
2018,7,8,6,45,702.0,59.0,3.3,16.9,291.0,46.47,35.6
2018,7,8,7,0,741.0,63.0,3.3,17.5,341.0,48.51,37.24
2018,7,8,7,15,769.5,66.0,3.35,18.15,391.5,49.65,38.03
2018,7,8,7,30,798.0,69.0,3.4,18.8,442.0,50.75,38.75
2018,7,8,7,45,818.5,72.5,3.4,19.5,491.5,60.79,47.17
2018,7,8,8,0,839.0,76.0,3.4,20.2,541.0,62.89,48.66
2018,7,8,8,15,855.5,78.5,3.45,20.7,588.5,89.8,50.62
2018,7,8,8,30,872.0,81.0,3.5,21.2,636.0,138.92,73.71
2018,7,8,8,45,884.0,83.5,3.5,21.75,680.0,189.47,108.56
2018,7,8,9,0,896.0,86.0,3.5,22.3,724.0,241.44,150.24
2018,7,8,9,15,903.5,88.5,3.55,22.75,762.5,293.55,194.93
2018,7,8,9,30,911.0,91.0,3.6,23.2,801.0,346.26,240.84
2018,7,8,9,45,915.5,94.0,3.65,23.65,834.5,398.67,286.29
2018,7,8,10,0,920.0,97.0,3.7,24.1,868.0,450.99,330.73
2018,7,8,10,15,927.0,98.0,3.75,24.4,897.0,502.62,373.7
2018,7,8,10,30,934.0,99.0,3.8,24.7,926.0,553.97,415.29
2018,7,8,10,45,939.0,99.0,3.8,24.95,948.0,602.94,454.0
2018,7,8,11,0,944.0,99.0,3.8,25.2,970.0,651.01,490.99
2018,7,8,11,15,947.5,99.0,3.85,25.25,985.0,697.03,526.11
2018,7,8,11,30,951.0,99.0,3.9,25.3,1000.0,741.65,559.49
2018,7,8,11,45,953.0,99.0,3.95,25.4,1008.0,783.61,589.12
2018,7,8,12,0,955.0,99.0,4.0,25.5,1016.0,823.73,616.44
2018,7,8,12,15,953.5,100.0,4.05,25.5,1016.0,859.93,641.16
2018,7,8,12,30,952.0,101.0,4.1,25.5,1016.0,893.76,664.23
2018,7,8,12,45,948.0,103.0,4.15,25.45,1008.5,923.83,684.85
2018,7,8,13,0,944.0,105.0,4.2,25.4,1001.0,951.13,703.65
2018,7,8,13,15,942.0,104.0,4.25,25.4,986.5,974.49,719.73
2018,7,8,13,30,940.0,103.0,4.3,25.4,972.0,994.83,733.89
2018,7,8,13,45,936.0,102.0,4.3,25.35,950.5,1010.12,744.67
2018,7,8,14,0,932.0,101.0,4.3,25.3,929.0,1022.15,753.44
2018,7,8,14,15,927.5,99.0,4.35,25.2,901.5,1029.35,759.61
2018,7,8,14,30,923.0,97.0,4.4,25.1,874.0,1033.19,763.74
2018,7,8,14,45,916.0,95.0,4.4,24.95,840.0,1031.2,764.02
2018,7,8,15,0,909.0,93.0,4.4,24.8,806.0,1025.89,762.27
2018,7,8,15,15,899.5,91.5,4.4,24.8,767.0,1015.41,756.78
2018,7,8,15,30,890.0,90.0,4.4,24.8,728.0,1001.83,749.35
2018,7,8,15,45,878.5,86.5,4.4,24.4,684.0,980.88,738.19
2018,7,8,16,0,867.0,83.0,4.4,24.0,640.0,957.05,725.1
2018,7,8,16,15,853.5,79.5,4.45,23.65,593.5,928.59,708.85
2018,7,8,16,30,840.0,76.0,4.5,23.3,547.0,897.69,690.82
2018,7,8,16,45,820.0,73.0,4.5,22.95,497.5,859.23,666.9
2018,7,8,17,0,800.0,70.0,4.5,22.6,448.0,828.06,647.83
2018,7,8,17,15,773.5,66.0,4.45,22.05,397.5,779.23,615.57
2018,7,8,17,30,747.0,62.0,4.4,21.5,347.0,729.59,581.86
2018,7,8,17,45,709.5,58.0,4.4,21.0,297.0,670.6,540.0
2018,7,8,18,0,672.0,54.0,4.4,20.5,247.0,612.16,496.81
2018,7,8,18,15,615.5,48.5,4.25,19.9,199.0,538.79,439.51
2018,7,8,18,30,559.0,43.0,4.1,19.3,151.0,473.91,386.41
2018,7,8,18,45,471.0,36.5,4.0,18.65,109.5,386.11,310.89
2018,7,8,19,0,383.0,30.0,3.9,18.0,68.0,305.28,231.47
2018,7,8,19,15,237.0,19.5,3.85,17.55,39.0,179.28,0.72
2018,7,8,19,30,91.0,9.0,3.8,17.1,10.0,54.92,0.0
2018,7,8,19,45,45.5,4.5,3.8,16.7,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,4,45,41.0,4.0,3.15,13.35,4.5,0.0,0.0
2018,7,9,5,0,82.0,8.0,3.2,13.5,9.0,7.28,0.0
2018,7,9,5,15,222.5,18.5,3.2,13.95,35.5,15.47,0.0
2018,7,9,5,30,363.0,29.0,3.2,14.4,62.0,23.82,13.3
2018,7,9,5,45,454.5,35.5,3.25,14.85,102.5,28.19,18.8
2018,7,9,6,0,546.0,42.0,3.3,15.3,143.0,32.54,23.07
2018,7,9,6,15,604.0,47.5,3.25,15.95,190.5,39.14,29.12
2018,7,9,6,30,662.0,53.0,3.2,16.6,238.0,42.72,32.33
2018,7,9,6,45,701.5,56.5,3.15,17.2,287.5,44.46,33.79
2018,7,9,7,0,741.0,60.0,3.1,17.8,337.0,46.2,35.17
2018,7,9,7,15,769.5,63.5,3.1,18.6,387.5,47.81,36.35
2018,7,9,7,30,798.0,67.0,3.1,19.4,438.0,49.35,37.44
2018,7,9,7,45,819.0,69.5,3.15,20.2,487.5,58.75,45.28
2018,7,9,8,0,840.0,72.0,3.2,21.0,537.0,60.24,46.23
2018,7,9,8,15,855.5,74.0,3.15,21.75,583.5,85.31,47.52
2018,7,9,8,30,871.0,76.0,3.1,22.5,630.0,133.94,69.65
2018,7,9,8,45,883.0,78.0,3.05,23.25,673.5,184.03,103.64
2018,7,9,9,0,895.0,80.0,3.0,24.0,717.0,235.55,144.47
2018,7,9,9,15,902.5,83.0,2.95,24.55,756.0,287.94,188.86
2018,7,9,9,30,910.0,86.0,2.9,25.1,795.0,340.94,234.39
2018,7,9,9,45,915.0,89.0,2.85,25.6,828.5,393.47,279.25
2018,7,9,10,0,920.0,92.0,2.8,26.1,862.0,445.96,323.04
2018,7,9,10,15,926.5,92.5,2.85,26.45,890.5,496.97,364.9
2018,7,9,10,30,933.0,93.0,2.9,26.8,919.0,547.63,405.32
2018,7,9,10,45,937.5,94.0,2.95,27.1,941.0,597.04,443.76
2018,7,9,11,0,942.0,95.0,3.0,27.4,963.0,645.54,480.46
2018,7,9,11,15,945.0,95.0,3.05,27.55,978.0,691.14,514.51
2018,7,9,11,30,948.0,95.0,3.1,27.7,993.0,735.3,546.78
2018,7,9,11,45,950.0,95.0,3.2,27.8,1001.0,777.14,575.97
2018,7,9,12,0,952.0,95.0,3.3,27.9,1009.0,817.12,602.97
2018,7,9,12,15,951.0,96.5,3.4,27.9,1009.5,854.04,628.02
2018,7,9,12,30,950.0,98.0,3.5,27.9,1010.0,888.64,651.49
2018,7,9,12,45,947.5,98.5,3.65,27.95,1002.5,918.55,671.98
2018,7,9,13,0,945.0,99.0,3.8,28.0,995.0,945.72,690.72
2018,7,9,13,15,943.0,98.0,3.9,27.9,981.0,969.01,707.11
2018,7,9,13,30,941.0,97.0,4.0,27.8,967.0,989.26,721.62
2018,7,9,13,45,937.5,95.5,4.05,27.75,945.5,1004.44,732.49
2018,7,9,14,0,934.0,94.0,4.1,27.7,924.0,1016.35,741.38
2018,7,9,14,15,929.5,92.5,4.2,27.55,896.5,1023.98,748.22
2018,7,9,14,30,925.0,91.0,4.3,27.4,869.0,1028.27,753.06
2018,7,9,14,45,918.5,89.0,4.4,27.2,835.5,1026.68,754.34
2018,7,9,15,0,912.0,87.0,4.5,27.0,802.0,1021.78,753.59
2018,7,9,15,15,902.0,86.0,4.5,27.0,763.0,1011.28,748.11
2018,7,9,15,30,892.0,85.0,4.5,27.0,724.0,997.69,740.72
2018,7,9,15,45,880.0,82.0,4.6,26.5,680.0,976.74,730.53
2018,7,9,16,0,868.0,79.0,4.7,26.0,636.0,952.94,718.63
2018,7,9,16,15,852.5,76.0,4.7,25.65,589.0,923.09,701.24
2018,7,9,16,30,837.0,73.0,4.7,25.3,542.0,890.9,682.06
2018,7,9,16,45,816.5,69.5,4.75,24.95,492.0,851.32,657.71
2018,7,9,17,0,796.0,66.0,4.8,24.6,442.0,810.1,631.68
2018,7,9,17,15,768.0,63.0,4.75,24.05,392.0,770.3,605.99
2018,7,9,17,30,740.0,60.0,4.7,23.5,342.0,720.95,572.45
2018,7,9,17,45,702.0,56.0,4.65,23.0,292.0,661.81,530.28
2018,7,9,18,0,664.0,52.0,4.6,22.5,242.0,603.33,486.94
2018,7,9,18,15,608.0,47.0,4.45,21.95,195.0,531.35,430.85
2018,7,9,18,30,552.0,42.0,4.3,21.4,148.0,462.1,374.35
2018,7,9,18,45,466.0,35.5,4.2,20.85,107.0,381.47,304.78
2018,7,9,19,0,380.0,29.0,4.1,20.3,66.0,302.33,226.7
2018,7,9,19,15,236.5,19.0,4.05,19.95,38.0,178.1,0.0
2018,7,9,19,30,93.0,9.0,4.0,19.6,10.0,55.93,0.0
2018,7,9,19,45,46.5,4.5,3.95,19.25,5.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,18.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,18.7,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,17.95,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.4,17.65,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,10,4,45,41.5,4.0,2.55,14.1,4.0,0.0,0.0
2018,7,10,5,0,83.0,8.0,2.6,14.3,8.0,7.28,0.0
2018,7,10,5,15,233.5,17.5,2.7,14.8,35.0,14.58,0.0
2018,7,10,5,30,384.0,27.0,2.8,15.3,62.0,22.07,11.68
2018,7,10,5,45,476.0,34.0,2.9,15.8,103.5,26.99,17.65
2018,7,10,6,0,568.0,41.0,3.0,16.3,145.0,34.71,24.86
2018,7,10,6,15,626.5,46.5,3.0,16.9,193.5,38.4,28.34
2018,7,10,6,30,685.0,52.0,3.0,17.5,242.0,42.04,31.6
2018,7,10,6,45,724.5,55.5,3.0,18.15,292.5,43.83,33.1
2018,7,10,7,0,764.0,59.0,3.0,18.8,343.0,45.61,34.51
2018,7,10,7,15,792.0,62.5,3.0,19.6,394.5,47.27,35.73
2018,7,10,7,30,820.0,66.0,3.0,20.4,446.0,56.66,43.6
2018,7,10,7,45,841.0,68.5,3.0,21.25,496.5,58.28,44.67
2018,7,10,8,0,862.0,71.0,3.0,22.1,547.0,59.8,45.65
2018,7,10,8,15,877.5,73.0,3.0,22.6,594.5,83.93,46.63
2018,7,10,8,30,893.0,75.0,3.0,23.1,642.0,133.71,68.77
2018,7,10,8,45,905.0,77.5,3.0,23.65,686.5,185.31,103.57
2018,7,10,9,0,917.0,80.0,3.0,24.2,731.0,238.37,145.54
2018,7,10,9,15,923.5,83.0,3.0,24.6,770.0,291.71,190.83
2018,7,10,9,30,930.0,86.0,3.0,25.0,809.0,345.56,237.3
2018,7,10,9,45,933.5,89.0,3.05,25.35,842.0,398.65,283.05
2018,7,10,10,0,937.0,92.0,3.1,25.7,875.0,451.54,327.71
2018,7,10,10,15,943.0,93.0,3.15,25.9,904.0,503.61,370.81
2018,7,10,10,30,949.0,94.0,3.2,26.1,933.0,555.29,412.44
2018,7,10,10,45,953.0,95.0,3.25,26.3,955.0,605.26,451.7
2018,7,10,11,0,957.0,96.0,3.3,26.5,977.0,654.24,489.18
2018,7,10,11,15,959.0,96.5,3.4,26.6,991.5,700.36,524.09
2018,7,10,11,30,961.0,97.0,3.5,26.7,1006.0,744.93,557.19
2018,7,10,11,45,962.0,97.0,3.6,26.8,1013.5,786.66,586.57
2018,7,10,12,0,963.0,97.0,3.7,26.9,1021.0,826.43,613.59
2018,7,10,12,15,962.0,98.0,3.8,26.85,1021.0,863.39,638.96
2018,7,10,12,30,961.0,99.0,3.9,26.8,1021.0,897.99,662.71
2018,7,10,12,45,959.0,99.0,4.0,26.7,1013.5,928.29,683.7
2018,7,10,13,0,957.0,99.0,4.1,26.6,1006.0,955.81,702.92
2018,7,10,13,15,954.0,99.0,4.15,26.45,991.5,979.51,719.54
2018,7,10,13,30,951.0,99.0,4.2,26.3,977.0,1000.13,734.24
2018,7,10,13,45,947.0,98.5,4.3,26.15,956.0,1016.14,746.31
2018,7,10,14,0,943.0,98.0,4.4,26.0,935.0,1028.87,756.4
2018,7,10,14,15,937.5,96.0,4.4,25.8,906.5,1035.23,761.99
2018,7,10,14,30,932.0,94.0,4.4,25.6,878.0,1038.17,765.54
2018,7,10,14,45,924.0,93.5,4.45,25.35,844.0,1036.9,766.91
2018,7,10,15,0,916.0,93.0,4.5,25.1,810.0,1032.35,766.28
2018,7,10,15,15,906.0,91.0,4.5,25.1,770.5,1020.85,760.11
2018,7,10,15,30,896.0,89.0,4.5,25.1,731.0,1006.2,751.98
2018,7,10,15,45,883.5,87.0,4.5,24.5,687.0,986.05,741.98
2018,7,10,16,0,871.0,85.0,4.5,23.9,643.0,963.09,730.05
2018,7,10,16,15,855.5,81.5,4.5,23.55,595.5,932.74,712.31
2018,7,10,16,30,840.0,78.0,4.5,23.2,548.0,900.0,692.75
2018,7,10,16,45,819.0,75.5,4.5,22.85,498.5,870.6,675.3
2018,7,10,17,0,798.0,73.0,4.5,22.5,449.0,830.06,649.51
2018,7,10,17,15,770.0,69.0,4.45,22.05,398.0,780.02,616.18
2018,7,10,17,30,742.0,65.0,4.4,21.6,347.0,729.23,581.4
2018,7,10,17,45,702.5,60.5,4.35,21.1,296.5,668.09,537.69
2018,7,10,18,0,663.0,56.0,4.3,20.6,246.0,607.62,492.75
2018,7,10,18,15,604.0,51.0,4.2,20.05,198.0,538.68,439.05
2018,7,10,18,30,545.0,46.0,4.1,19.5,150.0,468.38,381.45
2018,7,10,18,45,451.5,38.5,4.0,18.9,108.0,376.05,302.22
2018,7,10,19,0,358.0,31.0,3.9,18.3,66.0,291.11,219.02
2018,7,10,19,15,218.0,20.0,3.8,17.85,38.0,168.1,0.0
2018,7,10,19,30,78.0,9.0,3.7,17.4,10.0,48.22,0.0
2018,7,10,19,45,39.0,4.5,3.65,16.95,5.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,11,4,45,24.0,3.0,1.4,13.8,3.0,0.0,0.0
2018,7,11,5,0,48.0,6.0,1.4,14.0,6.0,5.46,0.0
2018,7,11,5,15,186.5,17.5,1.3,14.55,32.0,14.62,0.0
2018,7,11,5,30,325.0,29.0,1.2,15.1,58.0,23.92,12.95
2018,7,11,5,45,403.5,36.0,1.15,15.65,94.5,28.64,19.09
2018,7,11,6,0,482.0,43.0,1.1,16.2,131.0,33.28,23.64
2018,7,11,6,15,321.0,54.5,1.05,16.7,120.5,40.59,30.32
2018,7,11,6,30,160.0,66.0,1.0,17.2,110.0,51.29,39.83
2018,7,11,6,45,101.0,91.5,0.95,17.7,121.5,73.09,58.84
2018,7,11,7,0,42.0,117.0,0.9,18.2,133.0,94.94,77.52
2018,7,11,7,15,60.0,148.5,0.9,18.75,174.5,117.11,96.06
2018,7,11,7,30,78.0,180.0,0.9,19.3,216.0,138.4,113.48
2018,7,11,7,45,259.0,174.5,0.95,19.9,313.5,120.91,98.09
2018,7,11,8,0,440.0,169.0,1.0,20.5,411.0,107.33,86.18
2018,7,11,8,15,661.0,125.0,1.0,21.0,525.0,93.14,58.86
2018,7,11,8,30,882.0,81.0,1.0,21.5,639.0,135.34,71.03
2018,7,11,8,45,895.5,82.5,1.05,22.0,683.5,185.99,104.67
2018,7,11,9,0,909.0,84.0,1.1,22.5,728.0,238.22,145.55
2018,7,11,9,15,913.5,88.5,1.15,22.9,767.0,291.82,190.63
2018,7,11,9,30,918.0,93.0,1.2,23.3,806.0,345.74,236.64
2018,7,11,9,45,918.0,99.0,1.3,23.65,839.0,399.33,282.26
2018,7,11,10,0,918.0,105.0,1.4,24.0,872.0,452.4,326.51
2018,7,11,10,15,924.5,106.5,1.45,24.25,901.0,504.31,368.64
2018,7,11,10,30,931.0,108.0,1.5,24.5,930.0,555.91,409.31
2018,7,11,10,45,936.0,108.0,1.6,24.75,952.0,605.01,447.36
2018,7,11,11,0,941.0,108.0,1.7,25.0,974.0,653.21,483.78
2018,7,11,11,15,943.5,109.0,1.75,25.15,989.0,699.55,517.85
2018,7,11,11,30,946.0,110.0,1.8,25.3,1004.0,744.45,550.12
2018,7,11,11,45,947.0,110.0,1.85,25.4,1011.5,785.83,578.81
2018,7,11,12,0,948.0,110.0,1.9,25.5,1019.0,825.31,604.77
2018,7,11,12,15,950.0,108.5,1.95,25.55,1019.5,862.23,629.02
2018,7,11,12,30,952.0,107.0,2.0,25.6,1020.0,896.95,651.74
2018,7,11,12,45,952.5,105.5,2.05,25.65,1013.5,927.97,672.03
2018,7,11,13,0,953.0,104.0,2.1,25.7,1007.0,956.33,690.61
2018,7,11,13,15,950.5,103.5,2.15,25.6,992.5,980.06,706.7
2018,7,11,13,30,948.0,103.0,2.2,25.5,978.0,1000.74,720.97
2018,7,11,13,45,944.0,102.5,2.25,25.4,957.0,1016.83,732.45
2018,7,11,14,0,940.0,102.0,2.3,25.3,936.0,1029.65,742.03
2018,7,11,14,15,934.5,100.0,2.35,25.15,907.5,1036.11,747.88
2018,7,11,14,30,929.0,98.0,2.4,25.0,879.0,1039.17,751.77
2018,7,11,14,45,922.0,97.0,2.45,24.8,845.5,1038.46,753.59
2018,7,11,15,0,915.0,96.0,2.5,24.6,812.0,1034.44,753.47
2018,7,11,15,15,904.5,94.5,2.5,24.6,772.5,1023.12,747.68
2018,7,11,15,30,894.0,93.0,2.5,24.6,733.0,1008.67,740.04
2018,7,11,15,45,881.0,90.5,2.55,24.05,688.5,987.56,730.21
2018,7,11,16,0,868.0,88.0,2.6,23.5,644.0,963.63,718.49
