Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,16,15,851.0,85.0,2.55,23.15,596.0,932.6,700.46
2018,7,11,16,30,834.0,82.0,2.5,22.8,548.0,908.83,687.27
2018,7,11,16,45,811.0,79.5,2.5,22.45,498.0,868.31,662.78
2018,7,11,17,0,788.0,77.0,2.5,22.1,448.0,826.18,636.79
2018,7,11,17,15,758.0,73.0,2.45,21.65,396.5,774.68,603.37
2018,7,11,17,30,728.0,69.0,2.4,21.2,345.0,722.53,568.55
2018,7,11,17,45,685.5,65.0,2.35,20.7,294.5,659.97,524.85
2018,7,11,18,0,643.0,61.0,2.3,20.2,244.0,603.81,484.15
2018,7,11,18,15,581.5,54.5,2.2,19.65,195.5,527.04,425.42
2018,7,11,18,30,520.0,48.0,2.1,19.1,147.0,453.69,366.2
2018,7,11,18,45,418.5,39.5,1.95,18.5,104.5,355.84,283.77
2018,7,11,19,0,317.0,31.0,1.8,17.9,62.0,266.28,198.3
2018,7,11,19,15,192.0,19.5,1.8,17.5,35.5,152.66,0.0
2018,7,11,19,30,67.0,8.0,1.8,17.1,9.0,41.64,0.0
2018,7,11,19,45,33.5,4.0,1.75,16.75,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,12,4,45,8.5,1.5,1.05,14.3,1.5,0.0,0.0
2018,7,12,5,0,17.0,3.0,1.1,14.5,3.0,2.73,0.0
2018,7,12,5,15,63.5,12.0,1.15,15.0,17.0,10.91,0.0
2018,7,12,5,30,110.0,21.0,1.2,15.5,31.0,16.28,6.83
2018,7,12,5,45,97.5,29.5,1.3,15.95,42.0,24.07,15.1
2018,7,12,6,0,85.0,38.0,1.4,16.4,53.0,30.55,21.2
2018,7,12,6,15,44.0,56.5,1.4,16.9,64.5,48.59,37.32
2018,7,12,6,30,3.0,75.0,1.4,17.4,76.0,64.54,51.4
2018,7,12,6,45,67.5,107.0,1.45,17.9,132.0,86.91,70.83
2018,7,12,7,0,132.0,139.0,1.5,18.4,188.0,105.18,86.32
2018,7,12,7,15,401.0,118.5,1.5,18.85,297.5,81.07,65.15
2018,7,12,7,30,670.0,98.0,1.5,19.3,407.0,65.15,51.13
2018,7,12,7,45,728.5,94.0,1.5,19.8,464.5,67.07,52.52
2018,7,12,8,0,787.0,90.0,1.5,20.3,522.0,62.64,48.43
2018,7,12,8,15,805.0,93.0,1.55,20.75,569.0,82.08,48.39
2018,7,12,8,30,823.0,96.0,1.6,21.2,616.0,129.51,69.06
2018,7,12,8,45,836.5,98.5,1.65,21.6,659.5,187.41,108.78
2018,7,12,9,0,850.0,101.0,1.7,22.0,703.0,237.47,148.0
2018,7,12,9,15,858.0,105.0,1.75,22.35,742.0,288.65,191.12
2018,7,12,9,30,866.0,109.0,1.8,22.7,781.0,340.52,235.59
2018,7,12,9,45,870.5,113.5,1.85,23.05,814.5,392.03,279.62
2018,7,12,10,0,875.0,118.0,1.9,23.4,848.0,443.5,322.72
2018,7,12,10,15,873.0,124.0,2.0,23.6,873.0,492.93,363.61
2018,7,12,10,30,871.0,130.0,2.1,23.8,898.0,541.33,402.6
2018,7,12,10,45,835.5,154.5,2.15,24.05,906.0,582.83,435.09
2018,7,12,11,0,800.0,179.0,2.2,24.3,914.0,623.66,465.85
2018,7,12,11,15,616.5,281.5,2.25,24.25,853.5,627.96,468.45
2018,7,12,11,30,433.0,384.0,2.3,24.2,793.0,621.75,462.36
2018,7,12,11,45,379.5,412.0,2.35,24.2,772.5,633.48,470.47
2018,7,12,12,0,326.0,440.0,2.4,24.2,752.0,639.18,473.92
2018,7,12,12,15,358.5,424.0,2.45,24.1,767.5,671.74,498.18
2018,7,12,12,30,391.0,408.0,2.5,24.0,783.0,704.97,522.65
2018,7,12,12,45,495.0,348.0,2.6,23.95,819.0,766.27,568.41
2018,7,12,13,0,599.0,288.0,2.7,23.9,855.0,825.34,612.29
2018,7,12,13,15,594.0,287.5,2.7,23.75,842.5,842.88,624.55
2018,7,12,13,30,589.0,287.0,2.7,23.6,830.0,858.01,635.52
2018,7,12,13,45,561.5,296.5,2.75,23.5,804.5,857.07,635.4
2018,7,12,14,0,534.0,306.0,2.8,23.4,779.0,854.84,634.53
2018,7,12,14,15,446.0,333.5,2.75,23.15,720.5,808.49,601.87
2018,7,12,14,30,358.0,361.0,2.7,22.9,662.0,744.86,557.44
2018,7,12,14,45,358.0,344.5,2.65,22.65,635.0,734.83,552.47
2018,7,12,15,0,358.0,328.0,2.6,22.4,608.0,722.91,545.83
2018,7,12,15,15,449.0,273.5,2.6,22.4,606.5,776.11,586.94
2018,7,12,15,30,540.0,219.0,2.6,22.4,605.0,808.24,613.22
2018,7,12,15,45,612.0,179.0,2.45,21.8,591.0,841.2,638.69
2018,7,12,16,0,684.0,139.0,2.3,21.2,577.0,860.98,653.97
2018,7,12,16,15,698.5,123.0,2.25,20.9,541.0,847.66,646.79
2018,7,12,16,30,713.0,107.0,2.2,20.6,505.0,830.74,637.45
2018,7,12,16,45,688.0,102.0,2.15,20.35,457.0,788.15,609.94
2018,7,12,17,0,663.0,97.0,2.1,20.1,409.0,744.36,581.31
2018,7,12,17,15,630.5,91.5,2.05,19.85,360.5,692.51,546.19
2018,7,12,17,30,598.0,86.0,2.0,19.6,312.0,640.5,510.03
2018,7,12,17,45,548.0,80.0,1.95,19.35,263.5,573.92,461.68
2018,7,12,18,0,498.0,74.0,1.9,19.1,215.0,509.02,412.86
2018,7,12,18,15,406.0,66.5,1.9,18.85,166.5,408.13,333.08
2018,7,12,18,30,314.0,59.0,1.9,18.6,118.0,321.52,261.33
2018,7,12,18,45,225.5,46.0,1.85,18.4,82.0,236.54,188.69
2018,7,12,19,0,137.0,33.0,1.8,18.2,46.0,159.71,116.94
2018,7,12,19,15,75.5,19.5,1.75,18.1,26.0,78.01,0.0
2018,7,12,19,30,14.0,6.0,1.7,18.0,6.0,12.63,0.0
2018,7,12,19,45,7.0,3.0,1.7,17.9,3.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.3,15.8,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.3,15.9,1.0,0.91,0.0
2018,7,13,5,15,0.0,4.0,1.35,16.25,4.0,3.64,0.0
2018,7,13,5,30,0.0,7.0,1.4,16.6,7.0,6.14,0.0
2018,7,13,5,45,0.0,12.0,1.4,17.0,12.0,10.54,3.39
2018,7,13,6,0,0.0,17.0,1.4,17.4,17.0,14.94,7.45
2018,7,13,6,15,0.0,26.0,1.4,17.8,26.0,22.88,14.58
2018,7,13,6,30,0.0,35.0,1.4,18.2,35.0,30.83,21.66
2018,7,13,6,45,0.0,58.5,1.4,18.65,58.5,51.67,39.94
2018,7,13,7,0,0.0,82.0,1.4,19.1,82.0,71.61,57.15
2018,7,13,7,15,0.0,101.0,1.45,19.5,101.0,87.21,70.33
2018,7,13,7,30,0.0,120.0,1.5,19.9,120.0,102.61,83.13
2018,7,13,7,45,38.0,161.0,1.55,20.3,182.0,127.39,103.66
2018,7,13,8,0,76.0,202.0,1.6,20.7,244.0,154.63,125.87
2018,7,13,8,15,113.0,236.0,1.65,21.1,304.5,169.42,129.61
2018,7,13,8,30,150.0,270.0,1.7,21.5,365.0,203.36,151.9
2018,7,13,8,45,84.0,251.5,1.75,21.9,305.5,206.31,155.31
2018,7,13,9,0,18.0,233.0,1.8,22.3,246.0,198.56,151.55
2018,7,13,9,15,89.0,280.0,1.8,22.6,348.5,242.8,182.62
2018,7,13,9,30,160.0,327.0,1.8,22.9,451.0,294.89,219.99
2018,7,13,9,45,127.5,334.0,1.85,23.15,435.5,301.78,226.29
2018,7,13,10,0,95.0,341.0,1.9,23.4,420.0,305.23,229.68
2018,7,13,10,15,167.5,368.5,1.95,23.65,514.0,367.33,275.45
2018,7,13,10,30,240.0,396.0,2.0,23.9,608.0,429.4,320.95
2018,7,13,10,45,231.5,415.0,2.0,24.15,623.5,457.41,341.28
2018,7,13,11,0,223.0,434.0,2.0,24.4,639.0,490.92,365.23
2018,7,13,11,15,213.0,443.5,2.05,24.55,642.0,508.63,377.94
2018,7,13,11,30,203.0,453.0,2.1,24.7,645.0,525.48,389.92
2018,7,13,11,45,147.0,418.0,2.1,24.9,557.5,471.26,350.7
2018,7,13,12,0,91.0,383.0,2.1,25.1,470.0,410.59,306.41
2018,7,13,12,15,335.5,310.0,2.15,25.15,631.0,556.43,417.48
2018,7,13,12,30,580.0,237.0,2.2,25.2,792.0,712.92,531.32
2018,7,13,12,45,718.0,184.5,2.25,25.25,867.0,803.68,594.52
2018,7,13,13,0,856.0,132.0,2.3,25.3,942.0,894.48,654.64
2018,7,13,13,15,845.0,135.5,2.3,25.3,925.0,912.45,665.91
2018,7,13,13,30,834.0,139.0,2.3,25.3,908.0,927.43,675.98
2018,7,13,13,45,839.5,132.0,2.35,25.3,891.0,945.05,688.35
2018,7,13,14,0,845.0,125.0,2.4,25.3,874.0,959.72,698.89
2018,7,13,14,15,839.5,123.0,2.4,25.25,847.5,965.64,703.56
2018,7,13,14,30,834.0,121.0,2.4,25.2,821.0,968.47,706.43
2018,7,13,14,45,827.0,118.0,2.45,25.15,788.5,965.64,706.29
2018,7,13,15,0,820.0,115.0,2.5,25.1,756.0,959.74,704.31
2018,7,13,15,15,808.5,113.0,2.5,25.1,718.0,958.18,704.73
2018,7,13,15,30,797.0,111.0,2.5,25.1,680.0,943.09,696.33
2018,7,13,15,45,783.5,107.5,2.6,24.8,638.0,921.44,685.43
2018,7,13,16,0,770.0,104.0,2.7,24.5,596.0,897.18,672.7
2018,7,13,16,15,753.5,99.5,2.75,24.25,551.0,866.38,654.85
2018,7,13,16,30,737.0,95.0,2.8,24.0,506.0,833.41,635.3
2018,7,13,16,45,713.5,91.0,2.85,23.75,458.5,792.68,609.96
2018,7,13,17,0,690.0,87.0,2.9,23.5,411.0,755.21,586.44
2018,7,13,17,15,658.5,82.5,2.9,23.05,363.0,704.81,553.08
2018,7,13,17,30,627.0,78.0,2.9,22.6,315.0,654.18,518.61
2018,7,13,17,45,584.0,72.0,2.95,22.15,267.0,592.4,474.62
2018,7,13,18,0,541.0,66.0,3.0,21.7,219.0,531.9,429.76
2018,7,13,18,15,479.5,58.5,2.95,21.2,174.5,457.6,371.72
2018,7,13,18,30,418.0,51.0,2.9,20.7,130.0,386.84,313.01
2018,7,13,18,45,318.5,41.0,2.9,20.2,91.0,292.66,233.09
2018,7,13,19,0,219.0,31.0,2.9,19.7,52.0,205.76,150.78
2018,7,13,19,15,118.0,18.0,2.85,19.35,28.5,107.54,0.0
2018,7,13,19,30,17.0,5.0,2.8,19.0,5.0,13.26,0.0
2018,7,13,19,45,8.5,2.5,2.8,18.65,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,14,4,45,10.0,1.5,2.45,15.55,1.5,0.0,0.0
2018,7,14,5,0,20.0,3.0,2.5,15.6,3.0,2.73,0.0
2018,7,14,5,15,46.5,10.5,2.5,15.95,13.5,9.55,0.0
2018,7,14,5,30,73.0,18.0,2.5,16.3,24.0,14.94,5.36
2018,7,14,5,45,49.0,24.5,2.55,16.65,29.5,21.3,12.59
2018,7,14,6,0,25.0,31.0,2.6,17.0,35.0,27.81,18.7
2018,7,14,6,15,12.5,42.0,2.6,17.5,44.0,37.13,27.12
2018,7,14,6,30,0.0,53.0,2.6,18.0,53.0,46.8,35.71
2018,7,14,6,45,0.0,75.0,2.6,18.5,75.0,65.36,51.92
2018,7,14,7,0,0.0,97.0,2.6,19.0,97.0,83.26,67.29
2018,7,14,7,15,0.5,119.5,2.55,19.5,119.5,101.23,82.44
2018,7,14,7,30,1.0,142.0,2.5,20.0,142.0,118.94,97.09
2018,7,14,7,45,3.0,155.0,2.5,20.5,156.5,129.58,105.55
2018,7,14,8,0,5.0,168.0,2.5,21.0,171.0,140.14,113.83
2018,7,14,8,15,10.0,191.0,2.5,21.4,197.0,158.36,122.63
2018,7,14,8,30,15.0,214.0,2.5,21.8,223.0,178.12,137.23
2018,7,14,8,45,24.0,244.0,2.5,22.2,260.0,204.21,156.51
2018,7,14,9,0,33.0,274.0,2.5,22.6,297.0,219.6,167.35
2018,7,14,9,15,60.5,309.5,2.55,22.9,355.0,255.65,193.64
2018,7,14,9,30,88.0,345.0,2.6,23.2,413.0,295.27,222.68
2018,7,14,9,45,220.5,341.5,2.65,23.45,522.5,328.55,245.13
2018,7,14,10,0,353.0,338.0,2.7,23.7,632.0,395.7,294.44
2018,7,14,10,15,591.5,236.5,2.8,23.85,749.0,441.3,328.88
2018,7,14,10,30,830.0,135.0,2.9,24.0,866.0,522.35,391.18
2018,7,14,10,45,846.0,131.0,3.0,24.15,892.0,570.06,428.98
2018,7,14,11,0,862.0,127.0,3.1,24.3,918.0,617.96,466.25
2018,7,14,11,15,873.5,122.5,3.15,24.3,935.5,662.56,500.51
2018,7,14,11,30,885.0,118.0,3.2,24.3,953.0,706.47,533.63
2018,7,14,11,45,896.0,113.5,3.3,24.3,964.5,749.13,565.25
2018,7,14,12,0,907.0,109.0,3.4,24.3,976.0,790.63,594.1
2018,7,14,12,15,906.0,110.0,3.4,24.25,976.5,825.98,618.23
2018,7,14,12,30,905.0,111.0,3.4,24.2,977.0,859.14,640.78
2018,7,14,12,45,902.0,111.5,3.45,24.15,969.5,887.75,660.49
2018,7,14,13,0,899.0,112.0,3.5,24.1,962.0,913.72,678.46
2018,7,14,13,15,896.5,111.5,3.55,24.0,948.5,936.42,694.44
2018,7,14,13,30,894.0,111.0,3.6,23.9,935.0,956.23,708.59
2018,7,14,13,45,890.5,110.0,3.6,23.85,914.5,971.59,719.42
2018,7,14,14,0,887.0,109.0,3.6,23.8,894.0,983.85,728.34
2018,7,14,14,15,881.0,107.5,3.65,23.65,867.0,989.98,733.95
2018,7,14,14,30,875.0,106.0,3.7,23.5,840.0,992.89,737.61
2018,7,14,14,45,867.5,104.0,3.7,23.35,806.5,990.56,737.61
2018,7,14,15,0,860.0,102.0,3.7,23.2,773.0,985.06,735.67
2018,7,14,15,15,849.0,100.5,3.7,23.2,735.0,973.54,729.39
2018,7,14,15,30,838.0,99.0,3.7,23.2,697.0,959.07,721.27
2018,7,14,15,45,825.0,96.0,3.75,22.7,654.0,938.03,710.46
2018,7,14,16,0,812.0,93.0,3.8,22.2,611.0,924.39,704.75
2018,7,14,16,15,796.0,89.5,3.8,21.9,565.5,894.55,686.89
2018,7,14,16,30,780.0,86.0,3.8,21.6,520.0,862.46,667.36
2018,7,14,16,45,746.0,84.5,3.8,21.3,468.0,814.29,636.06
2018,7,14,17,0,712.0,83.0,3.8,21.0,416.0,765.14,603.49
2018,7,14,17,15,565.0,98.5,3.75,20.6,343.5,644.25,516.5
2018,7,14,17,30,418.0,114.0,3.7,20.2,271.0,516.92,420.54
2018,7,14,17,45,384.0,101.0,3.7,19.85,229.0,461.45,378.38
2018,7,14,18,0,350.0,88.0,3.7,19.5,187.0,407.19,335.34
2018,7,14,18,15,268.5,75.5,3.65,19.15,142.5,320.59,263.85
2018,7,14,18,30,187.0,63.0,3.6,18.8,98.0,224.84,183.36
2018,7,14,18,45,143.5,47.5,3.55,18.45,69.5,171.73,136.59
2018,7,14,19,0,100.0,32.0,3.5,18.1,41.0,121.86,87.51
2018,7,14,19,15,58.0,18.5,3.5,17.8,23.0,66.18,0.0
2018,7,14,19,30,16.0,5.0,3.5,17.5,5.0,12.74,0.0
2018,7,14,19,45,8.0,2.5,3.5,17.25,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,15,4,45,7.5,1.0,2.5,14.2,1.0,0.0,0.0
2018,7,15,5,0,15.0,2.0,2.5,14.3,2.0,0.0,0.0
2018,7,15,5,15,104.0,11.5,2.6,14.65,19.5,10.46,0.0
2018,7,15,5,30,193.0,21.0,2.7,15.0,37.0,16.64,6.38
2018,7,15,5,45,150.5,19.5,2.75,15.4,37.0,14.37,6.69
2018,7,15,6,0,108.0,18.0,2.8,15.8,37.0,13.48,6.2
2018,7,15,6,15,54.0,20.5,2.8,16.25,30.0,16.76,9.23
2018,7,15,6,30,0.0,23.0,2.8,16.7,23.0,20.23,12.37
2018,7,15,6,45,0.0,32.0,2.8,17.15,32.0,28.18,19.41
2018,7,15,7,0,0.0,41.0,2.8,17.6,41.0,36.15,26.37
2018,7,15,7,15,0.0,63.5,2.8,17.95,63.5,56.11,43.76
2018,7,15,7,30,0.0,86.0,2.8,18.3,86.0,75.8,60.64
2018,7,15,7,45,0.0,94.0,2.8,18.7,94.0,82.66,66.23
2018,7,15,8,0,0.0,102.0,2.8,19.1,102.0,89.48,71.73
2018,7,15,8,15,0.0,112.0,2.8,19.5,112.0,97.9,74.98
2018,7,15,8,30,0.0,122.0,2.8,19.9,122.0,106.42,81.52
2018,7,15,8,45,1.0,141.5,2.8,20.3,142.0,122.8,94.27
2018,7,15,9,0,2.0,161.0,2.8,20.7,162.0,139.35,107.01
2018,7,15,9,15,4.5,180.5,2.85,20.95,183.5,156.45,120.09
2018,7,15,9,30,7.0,200.0,2.9,21.2,205.0,173.93,133.4
2018,7,15,9,45,10.5,229.0,2.9,21.5,237.5,199.8,153.12
2018,7,15,10,0,14.0,258.0,2.9,21.8,270.0,226.23,173.09
2018,7,15,10,15,19.0,285.0,2.95,21.95,301.5,252.33,192.77
2018,7,15,10,30,24.0,312.0,3.0,22.1,333.0,272.14,207.58
2018,7,15,10,45,37.5,351.5,3.05,22.25,385.5,314.78,239.64
2018,7,15,11,0,51.0,391.0,3.1,22.4,438.0,359.6,273.0
2018,7,15,11,15,307.5,327.5,3.15,22.45,616.5,471.35,359.72
2018,7,15,11,30,564.0,264.0,3.2,22.5,795.0,609.29,464.11
2018,7,15,11,45,757.0,185.5,3.25,22.55,905.0,711.1,540.34
2018,7,15,12,0,950.0,107.0,3.3,22.6,1015.0,820.76,618.74
2018,7,15,12,15,949.0,108.5,3.35,22.6,1015.5,858.14,643.84
2018,7,15,12,30,948.0,110.0,3.4,22.6,1016.0,893.22,667.8
2018,7,15,12,45,945.0,110.5,3.45,22.6,1008.5,923.21,688.27
2018,7,15,13,0,942.0,111.0,3.5,22.6,1001.0,950.42,706.92
2018,7,15,13,15,939.5,110.0,3.55,22.65,986.5,973.75,722.88
2018,7,15,13,30,937.0,109.0,3.6,22.7,972.0,994.03,736.91
2018,7,15,13,45,933.5,108.0,3.65,22.75,951.0,1010.2,748.32
2018,7,15,14,0,930.0,107.0,3.7,22.8,930.0,1023.12,757.73
2018,7,15,14,15,924.5,105.5,3.7,22.75,902.0,1030.27,763.41
2018,7,15,14,30,919.0,104.0,3.7,22.7,874.0,1034.06,767.05
2018,7,15,14,45,912.0,101.5,3.7,22.65,839.5,1031.91,766.93
2018,7,15,15,0,905.0,99.0,3.7,22.6,805.0,1026.41,764.79
2018,7,15,15,15,894.5,97.5,3.7,22.6,765.5,1015.28,758.9
2018,7,15,15,30,884.0,96.0,3.7,22.6,726.0,1001.04,751.07
2018,7,15,15,45,871.0,93.0,3.75,22.3,681.5,979.58,739.66
2018,7,15,16,0,858.0,90.0,3.8,22.0,637.0,955.29,726.33
2018,7,15,16,15,841.0,87.5,3.8,21.8,589.5,925.14,708.28
2018,7,15,16,30,824.0,85.0,3.8,21.6,542.0,902.37,695.29
2018,7,15,16,45,801.5,81.5,3.75,21.35,492.0,861.3,669.03
2018,7,15,17,0,779.0,78.0,3.7,21.1,442.0,818.58,641.26
2018,7,15,17,15,748.5,74.0,3.7,20.75,390.5,766.91,606.8
2018,7,15,17,30,718.0,70.0,3.7,20.4,339.0,714.63,570.89
2018,7,15,17,45,675.5,65.0,3.7,20.05,288.5,651.14,525.17
2018,7,15,18,0,633.0,60.0,3.7,19.7,238.0,594.13,482.58
2018,7,15,18,15,570.5,54.0,3.6,19.2,190.0,517.76,422.72
2018,7,15,18,30,508.0,48.0,3.5,18.7,142.0,444.85,362.33
2018,7,15,18,45,400.0,39.0,3.4,18.2,99.5,342.8,274.92
2018,7,15,19,0,292.0,30.0,3.3,17.7,57.0,249.8,182.73
2018,7,15,19,15,169.0,18.5,3.3,17.35,32.0,136.38,0.0
2018,7,15,19,30,46.0,7.0,3.3,17.0,7.0,29.9,0.0
2018,7,15,19,45,23.0,3.5,3.25,16.65,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,16,4,45,10.0,1.5,2.45,13.65,1.5,0.0,0.0
2018,7,16,5,0,20.0,3.0,2.5,13.8,3.0,0.0,0.0
2018,7,16,5,15,90.0,10.0,2.55,14.25,16.5,9.1,0.0
2018,7,16,5,30,160.0,17.0,2.6,14.7,30.0,13.16,3.62
2018,7,16,5,45,103.0,15.0,2.65,15.2,25.5,11.44,4.17
2018,7,16,6,0,46.0,13.0,2.7,15.7,21.0,10.85,3.89
2018,7,16,6,15,23.0,17.0,2.65,16.2,21.0,15.12,7.78
2018,7,16,6,30,0.0,21.0,2.6,16.7,21.0,18.47,10.8
2018,7,16,6,45,0.0,31.0,2.6,17.25,31.0,27.3,18.62
2018,7,16,7,0,0.0,41.0,2.6,17.8,41.0,36.15,26.36
2018,7,16,7,15,0.0,64.5,2.55,18.3,64.5,57.0,44.48
2018,7,16,7,30,0.0,88.0,2.5,18.8,88.0,77.41,61.91
2018,7,16,7,45,0.0,103.0,2.5,19.25,103.0,89.9,72.29
2018,7,16,8,0,0.0,118.0,2.5,19.7,118.0,102.25,82.43
2018,7,16,8,15,1.0,142.5,2.45,20.15,143.0,121.97,94.23
2018,7,16,8,30,2.0,167.0,2.4,20.6,168.0,142.02,109.73
2018,7,16,8,45,10.0,201.5,2.4,21.05,208.5,170.8,131.63
2018,7,16,9,0,18.0,236.0,2.4,21.5,249.0,200.54,153.96
2018,7,16,9,15,110.0,269.5,2.4,21.95,354.0,230.54,173.25
2018,7,16,9,30,202.0,303.0,2.4,22.4,459.0,289.81,216.01
2018,7,16,9,45,404.5,266.5,2.4,22.8,596.5,330.02,243.05
2018,7,16,10,0,607.0,230.0,2.4,23.2,734.0,406.16,299.38
2018,7,16,10,15,741.5,181.5,2.4,23.55,818.0,464.91,344.78
2018,7,16,10,30,876.0,133.0,2.4,23.9,902.0,541.39,403.18
2018,7,16,10,45,915.0,116.0,2.45,24.25,937.5,593.95,443.94
2018,7,16,11,0,954.0,99.0,2.5,24.6,973.0,648.12,485.1
2018,7,16,11,15,957.5,99.0,2.55,24.8,988.5,695.04,520.18
2018,7,16,11,30,961.0,99.0,2.6,25.0,1004.0,740.55,553.45
2018,7,16,11,45,962.5,100.0,2.6,25.15,1012.5,783.87,583.51
2018,7,16,12,0,964.0,101.0,2.6,25.3,1021.0,825.31,610.75
2018,7,16,12,15,961.0,103.0,2.7,25.35,1020.5,862.01,635.54
2018,7,16,12,30,958.0,105.0,2.8,25.4,1020.0,896.24,658.65
2018,7,16,12,45,953.0,107.0,2.85,25.45,1012.0,926.14,678.52
2018,7,16,13,0,948.0,109.0,2.9,25.5,1004.0,953.19,696.54
2018,7,16,13,15,945.5,108.5,2.95,25.4,989.5,977.15,713.01
2018,7,16,13,30,943.0,108.0,3.0,25.3,975.0,998.06,727.61
2018,7,16,13,45,938.5,107.0,3.1,25.2,953.5,1013.41,739.13
2018,7,16,14,0,934.0,106.0,3.2,25.1,932.0,1025.46,748.7
2018,7,16,14,15,877.0,126.0,3.2,24.95,882.0,1004.37,736.14
2018,7,16,14,30,820.0,146.0,3.2,24.8,832.0,991.13,729.06
2018,7,16,14,45,775.0,156.0,3.25,24.6,783.5,964.95,713.92
2018,7,16,15,0,730.0,166.0,3.3,24.4,735.0,942.82,701.52
2018,7,16,15,15,752.0,150.5,3.3,24.4,710.5,942.99,703.2
2018,7,16,15,30,774.0,135.0,3.3,24.4,686.0,946.97,707.42
2018,7,16,15,45,807.5,116.0,3.3,24.0,659.0,954.38,715.21
2018,7,16,16,0,841.0,97.0,3.3,23.6,632.0,957.06,719.98
2018,7,16,16,15,834.0,91.0,3.25,23.35,587.5,932.37,705.54
2018,7,16,16,30,827.0,85.0,3.2,23.1,543.0,904.9,689.34
2018,7,16,16,45,805.0,81.5,3.2,22.85,493.0,864.23,664.12
2018,7,16,17,0,783.0,78.0,3.2,22.6,443.0,821.88,637.32
2018,7,16,17,15,753.0,74.0,3.15,22.2,391.5,770.54,603.49
2018,7,16,17,30,723.0,70.0,3.1,21.8,340.0,718.53,568.21
2018,7,16,17,45,681.0,65.0,3.05,21.35,289.0,655.28,523.35
2018,7,16,18,0,639.0,60.0,3.0,20.9,238.0,598.51,481.56
2018,7,16,18,15,532.0,56.0,2.9,20.35,184.0,492.16,399.32
2018,7,16,18,30,425.0,52.0,2.8,19.8,130.0,392.31,317.73
2018,7,16,18,45,277.5,41.5,2.65,19.2,86.5,263.34,209.68
2018,7,16,19,0,130.0,31.0,2.5,18.6,43.0,153.18,108.79
2018,7,16,19,15,66.5,17.0,2.5,18.25,23.0,67.82,0.0
2018,7,16,19,30,3.0,3.0,2.5,17.9,3.0,4.26,0.0
2018,7,16,19,45,1.5,1.5,2.5,17.55,1.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,17,4,45,6.0,1.0,2.15,14.1,1.0,0.0,0.0
2018,7,17,5,0,12.0,2.0,2.2,14.3,2.0,0.0,0.0
2018,7,17,5,15,6.0,5.0,2.25,14.8,5.0,4.55,0.0
2018,7,17,5,30,0.0,8.0,2.3,15.3,8.0,7.02,0.0
2018,7,17,5,45,0.0,14.5,2.35,15.8,14.5,12.74,5.24
2018,7,17,6,0,0.0,21.0,2.4,16.3,21.0,18.47,10.54
2018,7,17,6,15,0.0,26.5,2.35,16.8,26.5,23.32,15.0
2018,7,17,6,30,0.0,32.0,2.3,17.3,32.0,28.18,19.37
2018,7,17,6,45,0.0,45.5,2.3,17.8,45.5,40.13,29.91
2018,7,17,7,0,0.0,59.0,2.3,18.3,59.0,52.11,40.32
2018,7,17,7,15,0.0,87.5,2.25,18.9,87.5,76.5,61.31
2018,7,17,7,30,0.0,116.0,2.2,19.5,116.0,99.44,80.66
2018,7,17,7,45,0.0,124.5,2.2,20.1,124.5,106.71,86.35
2018,7,17,8,0,0.0,133.0,2.2,20.7,133.0,113.9,91.92
2018,7,17,8,15,1.0,148.5,2.15,21.25,149.0,126.53,97.43
2018,7,17,8,30,2.0,164.0,2.1,21.8,165.0,139.68,107.3
2018,7,17,8,45,4.5,181.5,2.1,22.35,184.5,154.76,118.52
2018,7,17,9,0,7.0,199.0,2.1,22.9,204.0,170.23,129.93
2018,7,17,9,15,13.5,229.0,2.1,23.35,239.0,196.75,149.72
2018,7,17,9,30,20.0,259.0,2.1,23.8,274.0,224.16,170.0
2018,7,17,9,45,218.0,253.5,2.1,24.25,433.5,265.03,196.53
2018,7,17,10,0,416.0,248.0,2.1,24.7,593.0,346.55,255.87
2018,7,17,10,15,545.0,228.0,2.15,25.0,696.0,411.63,304.94
2018,7,17,10,30,674.0,208.0,2.2,25.3,799.0,491.92,365.22
2018,7,17,10,45,769.5,175.5,2.2,25.6,866.5,558.24,415.0
2018,7,17,11,0,865.0,143.0,2.2,25.9,934.0,628.83,467.18
2018,7,17,11,15,895.5,131.0,2.25,26.05,962.0,680.23,505.17
2018,7,17,11,30,926.0,119.0,2.3,26.2,990.0,732.23,542.96
2018,7,17,11,45,939.0,113.5,2.35,26.3,1003.0,777.35,574.99
2018,7,17,12,0,952.0,108.0,2.4,26.4,1016.0,821.32,604.15
2018,7,17,12,15,948.5,110.5,2.45,26.45,1015.5,857.8,628.25
2018,7,17,12,30,945.0,113.0,2.5,26.5,1015.0,891.83,650.69
2018,7,17,12,45,938.5,116.0,2.55,26.5,1006.5,921.15,670.15
2018,7,17,13,0,932.0,119.0,2.6,26.5,998.0,947.61,687.78
2018,7,17,13,15,929.5,118.5,2.65,26.45,984.0,971.44,703.92
2018,7,17,13,30,927.0,118.0,2.7,26.4,970.0,992.26,718.22
2018,7,17,13,45,922.5,117.0,2.75,26.3,948.5,1007.58,729.24
2018,7,17,14,0,918.0,116.0,2.8,26.2,927.0,1019.65,738.34
2018,7,17,14,15,911.5,115.0,2.85,26.0,898.5,1026.46,744.54
2018,7,17,14,30,905.0,114.0,2.9,25.8,870.0,1029.95,748.79
2018,7,17,14,45,838.0,136.0,2.95,25.6,814.0,1005.83,735.3
2018,7,17,15,0,771.0,158.0,3.0,25.4,758.0,967.68,712.76
2018,7,17,15,15,818.5,131.5,3.0,25.4,739.5,988.16,728.03
2018,7,17,15,30,866.0,105.0,3.0,25.4,721.0,992.88,732.55
2018,7,17,15,45,852.0,102.5,3.1,25.0,677.0,971.4,721.99
2018,7,17,16,0,838.0,100.0,3.2,24.6,633.0,957.5,716.65
2018,7,17,16,15,820.5,96.5,3.2,24.25,585.0,925.94,698.4
2018,7,17,16,30,803.0,93.0,3.2,23.9,537.0,892.06,678.47
2018,7,17,16,45,779.5,89.5,3.25,23.6,487.0,850.55,653.09
2018,7,17,17,0,756.0,86.0,3.3,23.3,437.0,807.44,626.06
2018,7,17,17,15,724.0,81.5,3.25,22.8,386.0,754.4,591.09
2018,7,17,17,30,692.0,77.0,3.2,22.3,335.0,706.39,558.8
2018,7,17,17,45,639.0,72.0,3.2,21.85,282.5,635.8,508.44
2018,7,17,18,0,586.0,67.0,3.2,21.4,230.0,566.95,457.36
2018,7,17,18,15,475.0,61.0,3.1,20.85,175.5,456.71,371.22
2018,7,17,18,30,364.0,55.0,3.0,20.3,121.0,350.05,283.59
2018,7,17,18,45,286.5,42.0,2.9,19.7,84.5,270.09,214.72
2018,7,17,19,0,209.0,29.0,2.8,19.1,48.0,197.22,140.02
2018,7,17,19,15,117.0,17.0,2.75,18.8,26.5,80.28,0.0
2018,7,17,19,30,25.0,5.0,2.7,18.5,5.0,17.31,0.0
2018,7,17,19,45,12.5,2.5,2.7,18.15,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,1.8,15.7,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,1.8,15.9,2.0,0.0,0.0
2018,7,18,5,15,123.0,15.0,1.85,16.55,23.5,13.64,0.0
2018,7,18,5,30,232.0,28.0,1.9,17.2,45.0,23.5,9.58
2018,7,18,5,45,336.5,38.0,2.0,17.8,83.5,30.9,20.48
2018,7,18,6,0,441.0,48.0,2.1,18.4,122.0,38.06,27.38
2018,7,18,6,15,316.5,49.5,2.0,18.9,112.0,37.09,26.87
2018,7,18,6,30,192.0,51.0,1.9,19.4,102.0,36.91,26.83
2018,7,18,6,45,96.0,72.0,1.85,19.9,97.5,59.05,46.15
2018,7,18,7,0,0.0,93.0,1.8,20.4,93.0,80.05,64.15
2018,7,18,7,15,35.0,123.0,1.7,20.95,139.0,99.83,80.75
2018,7,18,7,30,70.0,153.0,1.6,21.5,185.0,121.15,98.33
2018,7,18,7,45,169.0,170.0,1.55,22.05,258.5,126.56,102.26
2018,7,18,8,0,268.0,187.0,1.5,22.6,332.0,127.68,102.61
2018,7,18,8,15,502.0,153.0,1.45,23.05,455.0,102.55,73.01
2018,7,18,8,30,736.0,119.0,1.4,23.5,578.0,130.18,74.19
2018,7,18,8,45,797.5,109.5,1.35,23.95,639.5,172.0,97.68
2018,7,18,9,0,859.0,100.0,1.3,24.4,701.0,229.46,139.32
2018,7,18,9,15,866.5,104.0,1.35,24.7,740.0,281.25,182.09
2018,7,18,9,30,874.0,108.0,1.4,25.0,779.0,333.69,226.47
2018,7,18,9,45,878.5,112.0,1.4,25.25,813.0,385.57,270.31
2018,7,18,10,0,883.0,116.0,1.4,25.5,847.0,437.4,313.23
2018,7,18,10,15,865.5,128.0,1.45,25.7,865.0,485.16,352.47
2018,7,18,10,30,848.0,140.0,1.5,25.9,883.0,530.37,388.57
2018,7,18,10,45,811.0,165.0,1.55,26.05,890.0,571.38,420.43
2018,7,18,11,0,774.0,190.0,1.6,26.2,897.0,611.25,450.24
2018,7,18,11,15,653.5,259.0,1.7,26.3,863.0,629.11,463.16
2018,7,18,11,30,533.0,328.0,1.8,26.4,829.0,641.4,471.19
2018,7,18,11,45,655.5,261.5,1.85,26.45,882.5,701.11,515.49
2018,7,18,12,0,778.0,195.0,1.9,26.5,936.0,766.98,563.23
2018,7,18,12,15,685.5,246.0,2.0,26.5,899.0,775.38,567.88
2018,7,18,12,30,593.0,297.0,2.1,26.5,862.0,773.91,566.1
2018,7,18,12,45,515.0,343.5,2.2,26.5,832.0,776.77,567.2
2018,7,18,13,0,437.0,390.0,2.3,26.5,802.0,772.83,563.5
2018,7,18,13,15,550.5,321.0,2.4,26.45,832.0,831.73,607.55
2018,7,18,13,30,664.0,252.0,2.5,26.4,862.0,892.77,652.25
2018,7,18,13,45,609.5,274.5,2.55,26.3,824.5,881.44,644.24
2018,7,18,14,0,555.0,297.0,2.6,26.2,787.0,864.25,632.98
2018,7,18,14,15,571.5,280.0,2.65,26.1,770.5,875.79,642.95
2018,7,18,14,30,588.0,263.0,2.7,26.0,754.0,888.94,653.76
2018,7,18,14,45,554.5,262.5,2.7,25.9,710.5,859.09,634.6
2018,7,18,15,0,521.0,262.0,2.7,25.8,667.0,830.9,616.66
2018,7,18,15,15,531.0,242.5,2.7,25.8,637.0,823.16,613.55
2018,7,18,15,30,541.0,223.0,2.7,25.8,607.0,812.66,608.49
2018,7,18,15,45,579.5,193.0,2.8,25.35,581.0,823.06,620.13
2018,7,18,16,0,618.0,163.0,2.9,24.9,555.0,823.25,623.55
2018,7,18,16,15,666.5,137.5,3.0,24.5,531.0,833.23,633.86
2018,7,18,16,30,715.0,112.0,3.1,24.1,507.0,837.65,640.39
2018,7,18,16,45,719.0,101.0,3.2,23.75,466.0,814.06,627.26
2018,7,18,17,0,723.0,90.0,3.3,23.4,425.0,787.6,611.99
2018,7,18,17,15,690.5,85.5,3.35,22.75,375.0,735.46,578.1
2018,7,18,17,30,658.0,81.0,3.4,22.1,325.0,683.01,542.93
2018,7,18,17,45,610.0,74.0,3.45,21.5,273.5,614.89,494.33
2018,7,18,18,0,562.0,67.0,3.5,20.9,222.0,548.29,444.78
2018,7,18,18,15,488.5,58.5,3.4,20.35,173.5,463.22,377.8
2018,7,18,18,30,415.0,50.0,3.3,19.8,125.0,382.68,310.65
2018,7,18,18,45,313.0,40.0,3.2,19.2,86.5,287.23,228.71
2018,7,18,19,0,211.0,30.0,3.1,18.6,48.0,200.58,140.99
2018,7,18,19,15,117.5,17.5,2.95,18.3,26.5,80.93,0.0
2018,7,18,19,30,24.0,5.0,2.8,18.0,5.0,16.78,0.0
2018,7,18,19,45,12.0,2.5,2.7,17.7,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,4,45,7.0,1.0,2.15,15.2,1.0,0.0,0.0
2018,7,19,5,0,14.0,2.0,2.2,15.4,2.0,0.0,0.0
2018,7,19,5,15,120.0,15.0,2.35,15.8,23.0,13.64,0.0
2018,7,19,5,30,226.0,28.0,2.5,16.2,44.0,22.12,8.02
2018,7,19,5,45,171.5,26.0,2.7,16.6,43.5,20.01,11.31
2018,7,19,6,0,117.0,24.0,2.9,17.0,43.0,18.0,10.06
2018,7,19,6,15,58.5,29.5,2.85,17.3,39.0,23.85,15.41
2018,7,19,6,30,0.0,35.0,2.8,17.6,35.0,30.83,21.68
2018,7,19,6,45,0.0,51.5,2.8,17.9,51.5,45.45,34.58
2018,7,19,7,0,0.0,68.0,2.8,18.2,68.0,60.11,47.34
2018,7,19,7,15,9.5,107.5,2.65,18.55,112.0,92.09,74.93
2018,7,19,7,30,19.0,147.0,2.5,18.9,156.0,122.44,100.58
2018,7,19,7,45,136.0,171.5,2.35,19.2,244.0,127.18,104.09
2018,7,19,8,0,253.0,196.0,2.2,19.5,332.0,132.99,108.5
2018,7,19,8,15,515.0,156.5,2.1,19.95,466.0,103.85,83.37
2018,7,19,8,30,777.0,117.0,2.0,20.4,600.0,130.2,74.28
2018,7,19,8,45,813.0,114.0,1.85,20.85,652.0,175.63,101.38
2018,7,19,9,0,849.0,111.0,1.7,21.3,704.0,225.23,138.32
2018,7,19,9,15,862.0,113.0,1.65,21.85,745.0,284.97,187.31
2018,7,19,9,30,875.0,115.0,1.6,22.4,786.0,337.47,231.7
2018,7,19,9,45,885.5,116.5,1.55,22.9,822.0,389.76,275.87
2018,7,19,10,0,896.0,118.0,1.5,23.4,858.0,442.57,319.48
2018,7,19,10,15,902.5,119.5,1.55,23.8,887.0,493.94,361.33
2018,7,19,10,30,909.0,121.0,1.6,24.2,916.0,545.03,401.74
2018,7,19,10,45,913.5,122.5,1.65,24.6,939.0,594.56,439.82
2018,7,19,11,0,918.0,124.0,1.7,25.0,962.0,643.24,476.16
2018,7,19,11,15,920.5,125.5,1.8,25.2,977.5,689.63,510.61
2018,7,19,11,30,923.0,127.0,1.9,25.4,993.0,734.64,543.36
2018,7,19,11,45,924.0,128.0,2.0,25.65,1001.0,776.64,573.29
2018,7,19,12,0,925.0,129.0,2.1,25.9,1009.0,816.83,600.15
2018,7,19,12,15,926.0,128.5,2.2,25.95,1010.0,853.78,624.95
2018,7,19,12,30,927.0,128.0,2.3,26.0,1011.0,888.57,648.28
2018,7,19,12,45,927.0,127.0,2.45,26.05,1004.5,919.7,669.64
2018,7,19,13,0,927.0,126.0,2.6,26.1,998.0,948.23,689.35
2018,7,19,13,15,912.0,131.5,2.75,25.85,979.0,966.4,703.24
2018,7,19,13,30,897.0,137.0,2.9,25.6,960.0,981.25,715.17
2018,7,19,13,45,901.0,130.5,3.05,25.4,941.0,999.25,729.18
2018,7,19,14,0,905.0,124.0,3.2,25.2,922.0,1014.06,741.21
2018,7,19,14,15,897.5,123.5,3.25,24.85,893.5,1020.49,747.59
2018,7,19,14,30,890.0,123.0,3.3,24.5,865.0,1023.63,752.04
2018,7,19,14,45,880.0,122.0,3.35,24.1,830.5,1020.49,752.71
2018,7,19,15,0,870.0,121.0,3.4,23.7,796.0,1014.13,751.42
2018,7,19,15,15,858.0,118.5,3.4,23.7,756.0,1011.95,751.53
2018,7,19,15,30,846.0,116.0,3.4,23.7,716.0,995.72,742.38
2018,7,19,15,45,829.5,113.5,3.35,23.0,671.0,972.06,730.05
2018,7,19,16,0,813.0,111.0,3.3,22.3,626.0,945.66,715.86
2018,7,19,16,15,790.0,109.0,3.3,22.0,577.5,911.07,695.17
2018,7,19,16,30,767.0,107.0,3.3,21.7,529.0,874.33,672.78
2018,7,19,16,45,738.5,103.5,3.25,21.4,478.5,834.87,647.83
2018,7,19,17,0,710.0,100.0,3.2,21.1,428.0,788.68,617.6
2018,7,19,17,15,674.0,94.5,3.15,20.75,376.5,732.52,579.53
2018,7,19,17,30,638.0,89.0,3.1,20.4,325.0,676.22,540.27
2018,7,19,17,45,588.5,82.5,3.0,20.05,274.5,608.04,490.43
2018,7,19,18,0,539.0,76.0,2.9,19.7,224.0,541.28,439.8
2018,7,19,18,15,473.0,66.5,2.8,19.2,177.0,460.94,375.96
2018,7,19,18,30,407.0,57.0,2.7,18.7,130.0,384.22,311.86
2018,7,19,18,45,313.5,44.5,2.6,18.2,90.5,291.74,232.22
2018,7,19,19,0,220.0,32.0,2.5,17.7,51.0,208.94,145.09
2018,7,19,19,15,122.5,18.5,2.45,17.4,28.0,84.51,0.0
2018,7,19,19,30,25.0,5.0,2.4,17.1,5.0,4.55,0.0
2018,7,19,19,45,12.5,2.5,2.35,16.75,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,1.35,13.0,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,1.4,13.1,2.0,0.0,0.0
2018,7,20,5,15,41.5,13.0,1.5,13.55,15.5,11.82,0.0
2018,7,20,5,30,75.0,24.0,1.6,14.0,29.0,19.5,5.77
2018,7,20,5,45,58.5,39.5,1.7,14.5,45.5,32.46,21.98
2018,7,20,6,0,42.0,55.0,1.8,15.0,62.0,45.8,34.5
2018,7,20,6,15,45.0,74.5,1.85,15.5,84.0,60.95,48.27
2018,7,20,6,30,48.0,94.0,1.9,16.0,106.0,75.85,61.58
2018,7,20,6,45,36.0,109.5,1.95,16.45,120.0,87.84,72.06
2018,7,20,7,0,24.0,125.0,2.0,16.9,134.0,99.61,82.09
2018,7,20,7,15,50.5,151.5,2.0,17.4,173.0,118.34,97.9
2018,7,20,7,30,77.0,178.0,2.0,17.9,212.0,136.56,112.96
2018,7,20,7,45,119.0,199.0,2.05,18.35,259.0,143.32,118.1
2018,7,20,8,0,161.0,220.0,2.1,18.8,306.0,156.25,128.38
2018,7,20,8,15,337.0,203.0,2.1,19.25,405.0,139.58,113.74
2018,7,20,8,30,513.0,186.0,2.1,19.7,504.0,151.73,100.91
2018,7,20,8,45,517.0,197.0,2.1,20.1,537.5,190.33,125.96
2018,7,20,9,0,521.0,208.0,2.1,20.5,571.0,229.76,156.07
2018,7,20,9,15,509.5,227.0,2.15,20.85,599.0,271.81,190.95
2018,7,20,9,30,498.0,246.0,2.2,21.2,627.0,313.1,225.74
2018,7,20,9,45,515.0,257.5,2.2,21.5,667.5,357.84,262.2
2018,7,20,10,0,532.0,269.0,2.2,21.8,708.0,404.47,299.67
2018,7,20,10,15,570.5,268.5,2.25,22.05,754.0,450.85,336.43
2018,7,20,10,30,609.0,268.0,2.3,22.3,800.0,502.97,376.91
2018,7,20,10,45,655.5,253.0,2.35,22.55,839.0,551.57,414.4
2018,7,20,11,0,702.0,238.0,2.4,22.8,878.0,603.61,453.83
2018,7,20,11,15,727.5,226.5,2.45,22.85,899.5,648.16,487.56
2018,7,20,11,30,753.0,215.0,2.5,22.9,921.0,693.44,521.3
2018,7,20,11,45,795.0,188.0,2.55,23.0,939.0,736.48,553.36
2018,7,20,12,0,837.0,161.0,2.6,23.1,957.0,780.84,585.96
2018,7,20,12,15,841.5,157.5,2.65,23.1,958.0,816.48,610.39
2018,7,20,12,30,846.0,154.0,2.7,23.1,959.0,843.18,628.62
2018,7,20,12,45,850.0,149.5,2.75,23.1,953.5,872.78,648.87
2018,7,20,13,0,854.0,145.0,2.8,23.1,948.0,900.07,667.55
2018,7,20,13,15,850.5,143.5,2.85,23.0,933.0,920.79,682.15
2018,7,20,13,30,847.0,142.0,2.9,22.9,918.0,938.65,694.99
2018,7,20,13,45,842.0,140.0,2.9,22.85,896.5,951.65,704.2
2018,7,20,14,0,837.0,138.0,2.9,22.8,875.0,961.57,711.53
2018,7,20,14,15,829.0,136.0,2.95,22.6,846.5,965.47,715.83
2018,7,20,14,30,821.0,134.0,3.0,22.4,818.0,977.33,725.64
2018,7,20,14,45,810.5,132.5,3.05,22.25,784.5,973.23,724.76
2018,7,20,15,0,800.0,131.0,3.1,22.1,751.0,966.01,722.07
2018,7,20,15,15,787.5,128.5,3.1,22.1,712.5,952.65,714.58
2018,7,20,15,30,775.0,126.0,3.1,22.1,674.0,936.37,705.25
2018,7,20,15,45,757.5,122.0,3.1,21.65,630.0,910.67,690.77
2018,7,20,16,0,740.0,118.0,3.1,21.2,586.0,882.43,674.51
2018,7,20,16,15,716.0,115.0,3.1,20.9,539.0,852.45,656.51
2018,7,20,16,30,692.0,112.0,3.1,20.6,492.0,815.39,633.29
2018,7,20,16,45,662.0,108.0,3.05,20.3,443.5,770.05,603.49
2018,7,20,17,0,632.0,104.0,3.0,20.0,395.0,723.74,572.47
2018,7,20,17,15,594.5,98.5,2.95,19.65,346.5,668.42,534.11
2018,7,20,17,30,557.0,93.0,2.9,19.3,298.0,613.21,494.75
2018,7,20,17,45,507.0,85.0,2.85,18.95,250.0,545.43,444.34
2018,7,20,18,0,457.0,77.0,2.8,18.6,202.0,479.37,393.09
2018,7,20,18,15,393.0,67.0,2.75,18.3,158.5,398.97,327.74
2018,7,20,18,30,329.0,57.0,2.7,18.0,115.0,329.02,268.25
2018,7,20,18,45,245.0,43.5,2.65,17.65,79.0,246.24,196.03
2018,7,20,19,0,161.0,30.0,2.6,17.3,43.0,169.34,115.0
2018,7,20,19,15,89.0,17.0,2.55,17.15,23.5,64.56,0.0
2018,7,20,19,30,17.0,4.0,2.5,17.0,4.0,3.64,0.0
2018,7,20,19,45,8.5,2.0,2.5,16.8,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.6,14.85,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.6,14.9,1.0,0.0,0.0
2018,7,21,5,15,54.0,13.0,1.65,15.25,16.5,11.82,0.0
2018,7,21,5,30,102.0,25.0,1.7,15.6,32.0,20.25,5.21
2018,7,21,5,45,195.0,39.5,1.75,15.95,66.5,30.61,20.19
2018,7,21,6,0,288.0,54.0,1.8,16.3,101.0,41.28,30.36
2018,7,21,6,15,355.0,65.0,1.8,16.75,143.0,48.9,37.47
2018,7,21,6,30,422.0,76.0,1.8,17.2,185.0,56.27,44.13
2018,7,21,6,45,472.0,85.0,1.85,17.65,231.5,61.86,49.03
2018,7,21,7,0,522.0,94.0,1.9,18.1,278.0,67.38,53.71
2018,7,21,7,15,560.0,101.0,1.95,18.5,326.0,70.14,55.89
2018,7,21,7,30,598.0,108.0,2.0,18.9,374.0,72.74,57.87
2018,7,21,7,45,627.0,113.0,2.0,19.35,421.5,73.63,58.33
2018,7,21,8,0,656.0,118.0,2.0,19.8,469.0,74.43,58.7
2018,7,21,8,15,679.0,122.0,2.05,20.2,514.5,78.0,61.44
2018,7,21,8,30,702.0,126.0,2.1,20.6,560.0,120.57,69.88
2018,7,21,8,45,720.0,129.5,2.1,21.0,603.0,165.12,97.2
2018,7,21,9,0,738.0,133.0,2.1,21.4,646.0,218.75,137.93
2018,7,21,9,15,746.0,139.0,2.15,21.7,683.5,266.64,177.71
2018,7,21,9,30,754.0,145.0,2.2,22.0,721.0,315.41,219.4
2018,7,21,9,45,758.0,151.0,2.25,22.3,753.0,363.59,260.74
2018,7,21,10,0,762.0,157.0,2.3,22.6,785.0,411.9,301.55
2018,7,21,10,15,771.0,158.5,2.35,22.85,813.0,458.94,340.52
2018,7,21,10,30,780.0,160.0,2.4,23.1,841.0,506.22,378.72
2018,7,21,10,45,787.5,160.5,2.45,23.35,863.0,551.97,414.84
2018,7,21,11,0,795.0,161.0,2.5,23.6,885.0,597.43,449.83
2018,7,21,11,15,799.5,161.5,2.55,23.75,900.0,640.53,482.47
