Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,6,45,186.0,114.0,2.15,16.8,168.0,84.47,69.0
2018,7,31,7,0,217.0,137.0,2.1,17.2,209.0,99.55,82.02
2018,7,31,7,15,251.0,158.0,2.05,17.65,254.5,112.8,93.16
2018,7,31,7,30,285.0,179.0,2.0,18.1,300.0,125.52,103.61
2018,7,31,7,45,317.5,199.5,2.0,18.5,350.5,137.38,113.17
2018,7,31,8,0,350.0,220.0,2.0,18.9,401.0,148.69,122.14
2018,7,31,8,15,376.0,236.5,2.0,19.4,448.0,157.11,128.54
2018,7,31,8,30,402.0,253.0,2.0,19.9,495.0,185.15,134.65
2018,7,31,8,45,424.0,265.5,2.05,20.35,538.0,222.0,155.75
2018,7,31,9,0,446.0,278.0,2.1,20.8,581.0,252.35,176.26
2018,7,31,9,15,502.0,268.5,2.1,21.4,629.0,286.92,201.3
2018,7,31,9,30,558.0,259.0,2.1,22.0,677.0,327.32,232.52
2018,7,31,9,45,623.5,236.5,2.15,22.6,724.5,365.05,262.6
2018,7,31,10,0,689.0,214.0,2.2,23.2,772.0,409.73,298.47
2018,7,31,10,15,703.5,214.5,2.25,23.55,802.0,456.49,336.6
2018,7,31,10,30,718.0,215.0,2.3,23.9,832.0,504.22,374.57
2018,7,31,10,45,731.5,214.0,2.35,24.2,856.5,551.03,411.06
2018,7,31,11,0,745.0,213.0,2.4,24.5,881.0,598.24,446.96
2018,7,31,11,15,754.0,211.0,2.5,24.7,897.5,642.05,480.03
2018,7,31,11,30,763.0,209.0,2.6,24.9,914.0,685.38,512.1
2018,7,31,11,45,771.5,205.5,2.65,25.05,923.5,725.06,540.99
2018,7,31,12,0,780.0,202.0,2.7,25.2,933.0,764.15,568.99
2018,7,31,12,15,786.0,198.0,2.8,25.25,935.0,799.67,594.65
2018,7,31,12,30,792.0,194.0,2.9,25.3,937.0,833.54,618.59
2018,7,31,12,45,798.5,188.0,2.95,25.3,932.5,864.15,639.41
2018,7,31,13,0,805.0,182.0,3.0,25.3,928.0,892.57,658.78
2018,7,31,13,15,805.5,178.0,3.1,25.25,914.5,915.09,674.74
2018,7,31,13,30,806.0,174.0,3.2,25.2,901.0,934.82,688.98
2018,7,31,13,45,806.0,169.0,3.25,25.15,881.0,950.18,700.1
2018,7,31,14,0,806.0,164.0,3.3,25.1,861.0,962.49,709.37
2018,7,31,14,15,802.0,159.5,3.3,25.0,834.0,968.32,714.29
2018,7,31,14,30,798.0,155.0,3.3,24.9,807.0,970.93,717.27
2018,7,31,14,45,793.0,149.5,3.35,24.8,774.5,968.28,717.3
2018,7,31,15,0,788.0,144.0,3.4,24.7,742.0,962.42,715.36
2018,7,31,15,15,774.5,141.0,3.4,24.7,702.5,947.75,707.03
2018,7,31,15,30,761.0,138.0,3.4,24.7,663.0,930.11,696.85
2018,7,31,15,45,748.0,131.5,3.45,24.3,619.5,912.52,688.17
2018,7,31,16,0,735.0,125.0,3.5,23.9,576.0,886.0,673.32
2018,7,31,16,15,716.5,119.5,3.55,23.55,529.5,853.03,653.72
2018,7,31,16,30,698.0,114.0,3.6,23.2,483.0,817.99,632.4
2018,7,31,16,45,670.0,108.5,3.6,22.85,434.0,772.51,602.93
2018,7,31,17,0,642.0,103.0,3.6,22.5,385.0,725.9,572.03
2018,7,31,17,15,601.0,97.0,3.55,22.0,334.5,666.76,531.07
2018,7,31,17,30,560.0,91.0,3.5,21.5,284.0,607.86,489.0
2018,7,31,17,45,504.5,82.5,3.5,20.95,235.0,535.19,434.84
2018,7,31,18,0,449.0,74.0,3.5,20.4,186.0,460.18,376.17
2018,7,31,18,15,375.5,62.5,3.4,19.85,141.5,377.96,308.44
2018,7,31,18,30,302.0,51.0,3.3,19.3,97.0,301.29,242.62
2018,7,31,18,45,208.0,35.5,3.25,18.7,62.0,211.86,161.55
2018,7,31,19,0,114.0,20.0,3.2,18.1,27.0,114.71,13.11
2018,7,31,19,15,57.0,10.0,3.2,17.8,13.5,39.81,0.0
2018,7,31,19,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,1,5,15,22.0,6.5,2.6,14.0,7.5,5.91,0.0
2018,8,1,5,30,44.0,13.0,2.6,14.3,15.0,11.82,0.0
2018,8,1,5,45,96.0,29.5,2.55,14.65,40.5,23.83,12.87
2018,8,1,6,0,148.0,46.0,2.5,15.0,66.0,36.53,25.95
2018,8,1,6,15,133.5,58.0,2.45,15.4,82.0,45.48,34.42
2018,8,1,6,30,119.0,70.0,2.4,15.8,98.0,56.83,44.76
2018,8,1,6,45,82.5,92.5,2.3,16.2,114.0,73.03,59.13
2018,8,1,7,0,46.0,115.0,2.2,16.6,130.0,92.35,75.95
2018,8,1,7,15,149.0,136.0,2.15,17.15,197.0,103.6,85.4
2018,8,1,7,30,252.0,157.0,2.1,17.7,264.0,111.66,91.9
2018,8,1,7,45,293.0,173.5,2.05,18.25,313.0,121.45,99.76
2018,8,1,8,0,334.0,190.0,2.0,18.8,362.0,130.83,107.14
2018,8,1,8,15,449.5,188.0,2.05,19.4,443.5,118.87,96.43
2018,8,1,8,30,565.0,186.0,2.1,20.0,525.0,140.0,95.28
2018,8,1,8,45,597.0,191.0,2.15,20.6,573.5,179.61,115.69
2018,8,1,9,0,629.0,196.0,2.2,21.2,622.0,223.37,145.9
2018,8,1,9,15,677.0,186.0,2.3,21.65,670.0,263.44,176.53
2018,8,1,9,30,725.0,176.0,2.4,22.1,718.0,308.91,213.58
2018,8,1,9,45,779.5,156.0,2.5,22.6,764.0,359.98,255.69
2018,8,1,10,0,834.0,136.0,2.6,23.1,810.0,408.87,296.46
2018,8,1,10,15,842.5,137.5,2.7,23.45,839.5,459.78,339.06
2018,8,1,10,30,851.0,139.0,2.8,23.8,869.0,514.04,382.97
2018,8,1,10,45,858.0,139.5,2.9,24.15,892.0,562.3,421.46
2018,8,1,11,0,865.0,140.0,3.0,24.5,915.0,610.01,458.54
2018,8,1,11,15,868.0,141.5,3.1,24.65,930.5,655.28,493.31
2018,8,1,11,30,871.0,143.0,3.2,24.8,946.0,699.31,526.43
2018,8,1,11,45,872.5,143.5,3.3,25.0,954.0,740.07,556.51
2018,8,1,12,0,874.0,144.0,3.4,25.2,962.0,779.13,584.74
2018,8,1,12,15,876.0,143.0,3.45,25.3,963.0,815.47,609.44
2018,8,1,12,30,878.0,142.0,3.5,25.4,964.0,849.76,632.66
2018,8,1,12,45,879.0,139.5,3.6,25.45,957.5,879.65,653.24
2018,8,1,13,0,880.0,137.0,3.7,25.5,951.0,907.02,672.16
2018,8,1,13,15,875.5,137.5,3.75,25.55,936.5,929.55,687.61
2018,8,1,13,30,871.0,138.0,3.8,25.6,922.0,949.13,701.19
2018,8,1,13,45,865.0,137.0,3.8,25.65,900.0,962.83,710.66
2018,8,1,14,0,859.0,136.0,3.8,25.7,878.0,973.34,718.17
2018,8,1,14,15,848.5,136.0,3.85,25.6,848.5,977.31,722.21
2018,8,1,14,30,838.0,136.0,3.9,25.5,819.0,989.11,731.69
2018,8,1,14,45,823.5,136.0,3.95,25.4,783.5,983.02,729.32
2018,8,1,15,0,809.0,136.0,4.0,25.3,748.0,973.71,725.06
2018,8,1,15,15,796.0,132.5,4.0,25.3,708.0,958.87,716.61
2018,8,1,15,30,783.0,129.0,4.0,25.3,668.0,941.0,706.24
2018,8,1,15,45,760.0,128.0,4.05,24.85,622.5,913.32,690.7
2018,8,1,16,0,737.0,127.0,4.1,24.4,577.0,889.7,677.9
2018,8,1,16,15,703.5,126.0,4.1,24.0,527.5,848.02,651.87
2018,8,1,16,30,670.0,125.0,4.1,23.6,478.0,804.76,624.4
2018,8,1,16,45,632.0,121.0,4.1,23.15,427.5,752.55,589.99
2018,8,1,17,0,594.0,117.0,4.1,22.7,377.0,699.62,554.24
2018,8,1,17,15,549.0,110.0,4.1,22.05,326.5,636.89,510.45
2018,8,1,17,30,504.0,103.0,4.1,21.4,276.0,569.44,461.52
2018,8,1,17,45,446.0,92.5,4.1,20.75,227.0,495.8,405.3
2018,8,1,18,0,388.0,82.0,4.1,20.1,178.0,425.16,348.81
2018,8,1,18,15,321.5,67.5,4.0,19.45,134.5,346.55,283.52
2018,8,1,18,30,255.0,53.0,3.9,18.8,91.0,272.82,219.87
2018,8,1,18,45,174.0,36.0,3.85,18.15,57.5,191.81,145.05
2018,8,1,19,0,93.0,19.0,3.8,17.5,24.0,99.85,0.0
2018,8,1,19,15,46.5,9.5,3.8,17.2,12.0,33.63,0.0
2018,8,1,19,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,2,5,15,27.0,7.0,2.85,13.8,8.0,6.37,0.0
2018,8,2,5,30,54.0,14.0,2.9,14.1,16.0,12.73,0.0
2018,8,2,5,45,124.5,32.5,2.9,14.45,46.5,26.06,14.23
2018,8,2,6,0,195.0,51.0,2.9,14.8,77.0,40.2,29.07
2018,8,2,6,15,192.5,65.0,2.9,15.25,100.0,50.64,38.93
2018,8,2,6,30,190.0,79.0,2.9,15.7,123.0,60.7,48.17
2018,8,2,6,45,236.0,96.0,2.9,16.1,164.0,72.68,58.85
2018,8,2,7,0,282.0,113.0,2.9,16.5,205.0,84.28,68.94
2018,8,2,7,15,347.5,129.5,2.9,17.05,262.5,90.03,73.68
2018,8,2,7,30,413.0,146.0,2.9,17.6,320.0,99.55,81.56
2018,8,2,7,45,484.0,152.5,2.9,18.15,382.0,102.0,83.21
2018,8,2,8,0,555.0,159.0,2.9,18.7,444.0,104.37,84.77
2018,8,2,8,15,591.5,165.5,2.95,19.15,495.5,105.8,85.56
2018,8,2,8,30,628.0,172.0,3.0,19.6,547.0,131.04,87.51
2018,8,2,8,45,647.5,178.5,3.05,20.05,591.5,174.14,110.02
2018,8,2,9,0,667.0,185.0,3.1,20.5,636.0,219.87,142.26
2018,8,2,9,15,698.0,182.5,3.15,20.95,680.0,263.93,176.93
2018,8,2,9,30,729.0,180.0,3.2,21.4,724.0,311.48,216.44
2018,8,2,9,45,761.0,173.0,3.25,21.85,764.5,359.29,256.93
2018,8,2,10,0,793.0,166.0,3.3,22.3,805.0,415.35,303.54
2018,8,2,10,15,804.5,167.0,3.4,22.6,835.5,465.29,345.46
2018,8,2,10,30,816.0,168.0,3.5,22.9,866.0,515.73,386.8
2018,8,2,10,45,826.0,167.5,3.55,23.2,890.0,564.47,425.81
2018,8,2,11,0,836.0,167.0,3.6,23.5,914.0,613.08,463.72
2018,8,2,11,15,841.5,167.5,3.7,23.65,930.5,659.41,499.46
2018,8,2,11,30,847.0,168.0,3.8,23.8,947.0,704.8,533.77
2018,8,2,11,45,851.0,167.0,3.85,23.9,956.0,746.74,564.94
2018,8,2,12,0,855.0,166.0,3.9,24.0,965.0,787.19,594.52
2018,8,2,12,15,859.5,163.5,3.95,24.0,967.0,825.0,621.44
2018,8,2,12,30,864.0,161.0,4.0,24.0,969.0,860.87,646.2
2018,8,2,12,45,868.5,156.5,4.0,24.0,963.5,884.85,662.54
2018,8,2,13,0,873.0,152.0,4.0,24.0,958.0,913.62,682.23
2018,8,2,13,15,868.0,152.5,4.0,24.0,943.0,935.85,697.47
2018,8,2,13,30,863.0,153.0,4.0,24.0,928.0,965.23,717.61
2018,8,2,13,45,856.0,152.5,4.0,23.95,906.0,979.24,727.57
2018,8,2,14,0,849.0,152.0,4.0,23.9,884.0,989.97,735.57
2018,8,2,14,15,837.5,153.0,4.0,23.75,855.0,994.62,739.95
2018,8,2,14,30,826.0,154.0,4.0,23.6,826.0,995.93,742.29
2018,8,2,14,45,809.5,154.0,4.0,23.5,789.0,987.96,738.42
2018,8,2,15,0,793.0,154.0,4.0,23.4,752.0,976.72,732.55
2018,8,2,15,15,779.0,150.5,4.0,23.4,712.0,961.07,723.52
2018,8,2,15,30,765.0,147.0,4.0,23.4,672.0,949.59,717.46
2018,8,2,15,45,739.0,146.0,4.0,22.95,625.5,919.71,700.03
2018,8,2,16,0,713.0,145.0,4.0,22.5,579.0,887.45,680.9
2018,8,2,16,15,676.0,144.5,4.0,22.15,529.0,843.2,652.8
2018,8,2,16,30,639.0,144.0,4.0,21.8,479.0,797.33,623.12
2018,8,2,16,45,598.5,138.5,4.05,21.4,427.0,741.42,585.78
2018,8,2,17,0,558.0,133.0,4.1,21.0,375.0,679.31,542.85
2018,8,2,17,15,511.5,124.0,4.05,20.4,324.0,615.36,497.33
2018,8,2,17,30,465.0,115.0,4.0,19.8,273.0,552.59,450.52
2018,8,2,17,45,406.0,102.5,4.0,19.2,223.5,477.17,391.95
2018,8,2,18,0,347.0,90.0,4.0,18.6,174.0,404.86,333.57
2018,8,2,18,15,284.0,72.5,3.9,18.1,130.5,326.75,268.12
2018,8,2,18,30,221.0,55.0,3.8,17.6,87.0,253.11,204.18
2018,8,2,18,45,148.0,36.5,3.7,17.05,54.5,163.2,122.22
2018,8,2,19,0,75.0,18.0,3.6,16.5,22.0,77.11,0.0
2018,8,2,19,15,37.5,9.0,3.55,16.2,11.0,28.28,0.0
2018,8,2,19,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,3,5,15,9.0,3.0,2.4,13.65,3.5,0.0,0.0
2018,8,3,5,30,18.0,6.0,2.4,14.0,7.0,5.46,0.0
2018,8,3,5,45,42.0,20.5,2.4,14.35,25.5,17.68,7.55
2018,8,3,6,0,66.0,35.0,2.4,14.7,44.0,29.51,19.83
2018,8,3,6,15,100.0,59.0,2.4,15.2,79.0,47.9,36.53
2018,8,3,6,30,134.0,83.0,2.4,15.7,114.0,65.61,52.47
2018,8,3,6,45,164.0,110.5,2.4,16.15,157.5,84.96,69.61
2018,8,3,7,0,194.0,138.0,2.4,16.6,201.0,103.64,85.81
2018,8,3,7,15,224.0,163.5,2.3,17.05,248.5,120.55,100.12
2018,8,3,7,30,254.0,189.0,2.2,17.5,296.0,131.42,108.97
2018,8,3,7,45,282.5,209.0,2.1,17.95,342.0,142.82,118.11
2018,8,3,8,0,311.0,229.0,2.0,18.4,388.0,153.68,126.64
2018,8,3,8,15,335.0,247.5,1.95,19.1,434.0,163.11,133.74
2018,8,3,8,30,359.0,266.0,1.9,19.8,480.0,187.66,138.83
2018,8,3,8,45,381.5,280.5,1.85,20.45,523.5,223.78,159.08
2018,8,3,9,0,404.0,295.0,1.8,21.1,567.0,262.62,185.57
2018,8,3,9,15,472.0,282.5,1.75,21.9,619.5,287.07,201.58
2018,8,3,9,30,540.0,270.0,1.7,22.7,672.0,326.94,231.29
2018,8,3,9,45,622.5,241.0,1.7,23.45,725.5,364.83,260.41
2018,8,3,10,0,705.0,212.0,1.7,24.2,779.0,410.63,296.22
2018,8,3,10,15,713.0,216.0,1.65,24.65,807.5,458.23,334.31
2018,8,3,10,30,721.0,220.0,1.6,25.1,836.0,506.21,371.53
2018,8,3,10,45,726.5,223.0,1.6,25.6,857.5,552.31,406.41
2018,8,3,11,0,732.0,226.0,1.6,26.1,879.0,598.18,440.04
2018,8,3,11,15,715.5,240.0,1.7,26.3,887.5,639.0,470.12
2018,8,3,11,30,699.0,254.0,1.8,26.5,896.0,677.6,497.94
2018,8,3,11,45,710.5,250.0,1.9,26.75,907.5,718.57,527.21
2018,8,3,12,0,722.0,246.0,2.0,27.0,919.0,758.92,555.57
2018,8,3,12,15,710.5,253.0,2.15,27.0,915.5,790.11,577.92
2018,8,3,12,30,699.0,260.0,2.3,27.0,912.0,818.91,598.51
2018,8,3,12,45,681.5,268.5,2.5,27.05,900.5,841.5,614.96
2018,8,3,13,0,664.0,277.0,2.7,27.1,889.0,861.15,629.38
2018,8,3,13,15,658.5,275.0,2.8,27.0,874.0,878.95,642.63
2018,8,3,13,30,653.0,273.0,2.9,26.9,859.0,894.03,654.13
2018,8,3,13,45,645.0,270.5,3.0,26.85,837.5,903.5,661.82
2018,8,3,14,0,637.0,268.0,3.1,26.8,816.0,910.05,667.69
2018,8,3,14,15,628.5,262.5,3.2,26.6,788.0,910.28,669.92
2018,8,3,14,30,620.0,257.0,3.3,26.4,760.0,907.53,670.3
2018,8,3,14,45,608.0,250.5,3.4,26.25,726.5,897.42,665.67
2018,8,3,15,0,596.0,244.0,3.5,26.1,693.0,879.98,656.28
2018,8,3,15,15,580.0,236.5,3.5,26.1,654.0,859.41,643.68
2018,8,3,15,30,564.0,229.0,3.5,26.1,615.0,836.48,629.47
2018,8,3,15,45,546.0,218.5,3.6,25.55,571.5,806.04,611.87
2018,8,3,16,0,528.0,208.0,3.7,25.0,528.0,773.63,592.62
2018,8,3,16,15,505.0,196.0,3.7,24.55,482.0,733.05,566.49
2018,8,3,16,30,482.0,184.0,3.7,24.1,436.0,691.17,538.96
2018,8,3,16,45,451.5,171.0,3.7,23.65,388.0,640.32,504.14
2018,8,3,17,0,421.0,158.0,3.7,23.2,340.0,589.15,468.23
2018,8,3,17,15,384.0,142.5,3.7,22.6,292.0,529.47,425.02
2018,8,3,17,30,347.0,127.0,3.7,22.0,244.0,454.5,368.87
2018,8,3,17,45,302.5,109.0,3.65,21.4,198.5,388.61,317.41
2018,8,3,18,0,258.0,91.0,3.6,20.8,153.0,324.9,265.79
2018,8,3,18,15,208.0,70.0,3.55,20.35,112.5,254.93,207.21
2018,8,3,18,30,158.0,49.0,3.5,19.9,72.0,187.29,149.0
2018,8,3,18,45,105.0,31.0,3.4,19.45,44.0,125.41,90.83
2018,8,3,19,0,52.0,13.0,3.3,19.0,16.0,53.58,0.0
2018,8,3,19,15,26.0,6.5,3.25,18.8,8.0,19.8,0.0
2018,8,3,19,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.15,18.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.05,18.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.9,17.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,2.25,16.3,4.0,0.0,0.0
2018,8,4,5,30,22.0,7.0,2.3,16.7,8.0,6.37,0.0
2018,8,4,5,45,54.0,22.5,2.35,17.05,28.5,18.41,7.58
2018,8,4,6,0,86.0,38.0,2.4,17.4,49.0,30.45,20.33
2018,8,4,6,15,124.0,62.0,2.4,17.8,86.0,48.26,36.4
2018,8,4,6,30,162.0,86.0,2.4,18.2,123.0,65.39,51.72
2018,8,4,6,45,198.0,111.0,2.45,18.65,167.5,82.53,66.8
2018,8,4,7,0,234.0,136.0,2.5,19.1,212.0,99.02,80.99
2018,8,4,7,15,271.5,157.5,2.5,19.6,260.0,112.69,92.43
2018,8,4,7,30,309.0,179.0,2.5,20.1,308.0,125.81,103.16
2018,8,4,7,45,345.5,196.0,2.5,20.6,357.5,135.68,110.96
2018,8,4,8,0,382.0,213.0,2.5,21.1,407.0,145.1,118.27
2018,8,4,8,15,413.5,224.0,2.55,21.7,453.0,150.58,122.15
2018,8,4,8,30,445.0,235.0,2.6,22.3,499.0,162.42,116.48
2018,8,4,8,45,476.0,242.5,2.65,22.9,545.0,198.81,135.08
2018,8,4,9,0,507.0,250.0,2.7,23.5,591.0,238.9,161.94
2018,8,4,9,15,574.5,234.5,2.8,24.0,643.5,274.55,187.32
2018,8,4,9,30,642.0,219.0,2.9,24.5,696.0,314.93,218.66
2018,8,4,9,45,721.5,189.0,3.0,25.0,749.0,355.99,251.67
2018,8,4,10,0,801.0,159.0,3.1,25.5,802.0,410.26,295.37
2018,8,4,10,15,804.0,165.5,3.25,25.7,831.0,461.39,337.99
2018,8,4,10,30,807.0,172.0,3.4,25.9,860.0,512.21,379.38
2018,8,4,10,45,773.0,197.0,3.5,26.05,870.0,555.05,413.85
2018,8,4,11,0,739.0,222.0,3.6,26.2,880.0,597.97,447.1
2018,8,4,11,15,751.0,221.0,3.7,26.2,900.0,644.47,482.7
2018,8,4,11,30,763.0,220.0,3.8,26.2,920.0,690.8,517.51
2018,8,4,11,45,750.5,230.5,3.9,26.2,924.0,729.34,545.91
2018,8,4,12,0,738.0,241.0,4.0,26.2,928.0,765.67,572.29
2018,8,4,12,15,760.5,227.0,4.1,26.2,935.0,805.35,601.51
2018,8,4,12,30,783.0,213.0,4.2,26.2,942.0,844.04,629.79
2018,8,4,12,45,811.0,193.5,4.25,26.15,943.5,876.57,652.74
2018,8,4,13,0,839.0,174.0,4.3,26.1,945.0,911.68,677.0
2018,8,4,13,15,816.5,184.0,4.4,26.0,925.0,927.67,688.69
2018,8,4,13,30,794.0,194.0,4.5,25.9,905.0,940.04,698.2
2018,8,4,13,45,763.0,206.5,4.55,25.75,876.0,950.91,706.76
2018,8,4,14,0,732.0,219.0,4.6,25.6,847.0,951.89,708.92
2018,8,4,14,15,707.0,224.5,4.6,25.3,814.5,947.95,707.99
2018,8,4,14,30,682.0,230.0,4.6,25.0,782.0,940.65,704.94
2018,8,4,14,45,648.0,235.5,4.65,24.75,742.0,921.23,693.64
2018,8,4,15,0,614.0,241.0,4.7,24.5,702.0,898.59,679.82
2018,8,4,15,15,597.0,234.0,4.7,24.5,662.0,872.84,663.51
2018,8,4,15,30,580.0,227.0,4.7,24.5,622.0,849.38,648.64
2018,8,4,15,45,556.5,219.5,4.65,23.75,578.0,816.85,628.78
2018,8,4,16,0,533.0,212.0,4.6,23.0,534.0,782.51,607.39
2018,8,4,16,15,516.5,197.5,4.55,22.6,488.5,745.15,583.01
2018,8,4,16,30,500.0,183.0,4.5,22.2,443.0,706.15,557.06
2018,8,4,16,45,483.5,167.0,4.45,21.8,397.0,663.96,528.31
2018,8,4,17,0,467.0,151.0,4.4,21.4,351.0,620.6,498.04
2018,8,4,17,15,448.5,133.0,4.3,20.95,305.0,572.12,463.0
2018,8,4,17,30,430.0,115.0,4.2,20.5,259.0,523.0,426.48
2018,8,4,17,45,405.5,97.5,4.1,20.05,215.0,469.43,384.94
2018,8,4,18,0,381.0,80.0,4.0,19.6,171.0,416.19,341.89
2018,8,4,18,15,328.0,64.0,3.9,19.1,129.0,345.59,282.54
2018,8,4,18,30,275.0,48.0,3.8,18.6,87.0,278.58,223.73
2018,8,4,18,45,194.0,33.0,3.65,18.1,55.0,200.45,146.22
2018,8,4,19,0,113.0,18.0,3.5,17.6,23.0,107.22,0.0
2018,8,4,19,15,56.5,9.0,3.5,17.3,11.5,38.29,0.0
2018,8,4,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,5,15,7.5,4.0,2.45,13.4,4.0,0.0,0.0
2018,8,5,5,30,15.0,8.0,2.5,13.7,8.0,7.28,0.0
2018,8,5,5,45,46.5,24.0,2.55,14.0,29.0,20.28,8.59
2018,8,5,6,0,78.0,40.0,2.6,14.3,50.0,33.11,22.85
2018,8,5,6,15,111.5,63.5,2.55,14.65,84.5,50.87,39.14
2018,8,5,6,30,145.0,87.0,2.5,15.0,119.0,68.1,54.77
2018,8,5,6,45,130.5,104.5,2.5,15.4,139.0,80.87,66.19
2018,8,5,7,0,116.0,122.0,2.5,15.8,159.0,93.27,77.01
2018,8,5,7,15,82.5,137.5,2.4,16.35,166.0,108.5,89.98
2018,8,5,7,30,49.0,153.0,2.3,16.9,173.0,119.83,99.3
2018,8,5,7,45,35.5,166.5,2.25,17.4,182.0,129.76,107.29
2018,8,5,8,0,22.0,180.0,2.2,17.9,191.0,147.59,121.84
2018,8,5,8,15,42.5,211.0,2.2,18.5,235.0,159.77,131.37
2018,8,5,8,30,63.0,242.0,2.2,19.1,279.0,183.0,142.16
2018,8,5,8,45,218.5,260.0,2.15,19.7,404.0,206.02,152.34
2018,8,5,9,0,374.0,278.0,2.1,20.3,529.0,245.81,174.75
2018,8,5,9,15,467.0,272.0,2.15,20.85,605.0,277.03,195.25
2018,8,5,9,30,560.0,266.0,2.2,21.4,681.0,327.17,232.45
2018,8,5,9,45,605.0,255.5,2.25,22.0,723.5,369.11,266.12
2018,8,5,10,0,650.0,245.0,2.3,22.6,766.0,413.06,301.64
2018,8,5,10,15,662.0,248.0,2.35,23.05,795.5,459.03,338.94
2018,8,5,10,30,674.0,251.0,2.4,23.5,825.0,505.89,376.04
2018,8,5,10,45,684.0,251.5,2.45,23.95,847.0,550.48,410.61
2018,8,5,11,0,694.0,252.0,2.5,24.4,869.0,595.32,444.5
2018,8,5,11,15,694.5,256.5,2.6,24.6,883.0,637.61,476.31
2018,8,5,11,30,695.0,261.0,2.7,24.8,897.0,679.02,506.84
2018,8,5,11,45,645.5,284.5,2.75,25.05,879.5,700.2,521.67
2018,8,5,12,0,596.0,308.0,2.8,25.3,862.0,716.54,532.75
2018,8,5,12,15,509.0,344.5,2.85,25.4,817.5,713.18,529.41
2018,8,5,12,30,422.0,381.0,2.9,25.5,773.0,700.91,519.68
2018,8,5,12,45,554.0,317.5,2.95,25.6,828.5,777.36,576.17
2018,8,5,13,0,686.0,254.0,3.0,25.7,884.0,857.97,634.14
2018,8,5,13,15,720.0,235.0,3.05,25.7,886.5,895.25,660.44
2018,8,5,13,30,754.0,216.0,3.1,25.7,889.0,930.72,684.69
2018,8,5,13,45,741.0,217.5,3.15,25.7,865.5,940.64,691.94
2018,8,5,14,0,728.0,219.0,3.2,25.7,842.0,947.36,697.41
2018,8,5,14,15,710.5,219.5,3.25,25.6,811.0,945.53,697.64
2018,8,5,14,30,693.0,220.0,3.3,25.5,780.0,940.47,695.93
2018,8,5,14,45,669.5,221.5,3.35,25.4,743.0,927.43,688.99
2018,8,5,15,0,646.0,223.0,3.4,25.3,706.0,911.31,680.11
2018,8,5,15,15,629.5,216.5,3.4,25.3,666.0,890.97,667.82
2018,8,5,15,30,613.0,210.0,3.4,25.3,626.0,867.9,653.65
2018,8,5,15,45,581.5,206.0,3.45,24.9,579.5,825.1,626.9
2018,8,5,16,0,550.0,202.0,3.5,24.5,533.0,786.73,602.73
2018,8,5,16,15,509.5,195.5,3.5,24.1,482.0,735.68,568.75
2018,8,5,16,30,469.0,189.0,3.5,23.7,431.0,684.02,533.66
2018,8,5,16,45,429.5,177.0,3.45,23.3,381.0,626.64,493.56
2018,8,5,17,0,390.0,165.0,3.4,22.9,331.0,552.68,440.39
2018,8,5,17,15,350.0,148.0,3.35,22.25,282.5,490.55,394.88
2018,8,5,17,30,310.0,131.0,3.3,21.6,234.0,429.67,348.76
2018,8,5,17,45,263.0,110.5,3.2,20.95,187.5,359.93,293.89
2018,8,5,18,0,216.0,90.0,3.1,20.3,141.0,292.37,238.91
2018,8,5,18,15,168.5,67.5,3.05,19.75,101.5,223.56,181.18
2018,8,5,18,30,121.0,45.0,3.0,19.2,62.0,156.45,123.45
2018,8,5,18,45,75.5,27.5,2.95,18.65,36.5,101.3,69.91
2018,8,5,19,0,30.0,10.0,2.9,18.1,11.0,26.31,0.0
2018,8,5,19,15,15.0,5.0,2.9,17.85,5.5,4.55,0.0
2018,8,5,19,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,6,5,15,5.5,2.5,2.05,14.75,2.5,0.0,0.0
2018,8,6,5,30,11.0,5.0,2.0,15.1,5.0,4.55,0.0
2018,8,6,5,45,32.0,17.5,2.0,15.45,21.0,15.21,4.53
2018,8,6,6,0,53.0,30.0,2.0,15.8,37.0,25.57,16.22
2018,8,6,6,15,80.0,52.5,1.95,16.3,68.0,43.1,32.08
2018,8,6,6,30,107.0,75.0,1.9,16.8,99.0,59.96,47.24
2018,8,6,6,45,136.0,101.0,1.85,17.35,139.5,78.59,63.68
2018,8,6,7,0,165.0,127.0,1.8,17.9,180.0,96.58,79.23
2018,8,6,7,15,196.5,153.0,1.75,18.45,226.5,114.01,93.93
2018,8,6,7,30,228.0,179.0,1.7,19.0,273.0,130.87,107.84
2018,8,6,7,45,263.5,202.5,1.65,19.55,325.0,138.94,114.05
2018,8,6,8,0,299.0,226.0,1.6,20.1,377.0,152.0,124.35
2018,8,6,8,15,325.0,244.5,1.6,20.75,423.5,161.52,131.5
2018,8,6,8,30,351.0,263.0,1.6,21.4,470.0,182.69,135.35
2018,8,6,8,45,375.5,277.0,1.6,22.05,514.0,218.22,154.37
2018,8,6,9,0,400.0,291.0,1.6,22.7,558.0,256.67,179.96
2018,8,6,9,15,423.5,299.5,1.65,23.35,598.0,294.33,207.57
2018,8,6,9,30,447.0,308.0,1.7,24.0,638.0,326.19,232.19
2018,8,6,9,45,470.5,310.5,1.75,24.6,673.0,365.05,262.73
2018,8,6,10,0,494.0,313.0,1.8,25.2,708.0,406.36,295.04
2018,8,6,10,15,506.5,319.0,1.85,25.65,737.0,447.95,327.48
2018,8,6,10,30,519.0,325.0,1.9,26.1,766.0,490.64,360.07
2018,8,6,10,45,529.5,329.0,2.0,26.55,789.0,531.76,391.06
2018,8,6,11,0,540.0,333.0,2.1,27.0,812.0,573.45,421.81
2018,8,6,11,15,544.5,336.0,2.2,27.2,826.5,611.13,449.56
2018,8,6,11,30,549.0,339.0,2.3,27.4,841.0,648.48,476.62
2018,8,6,11,45,550.5,342.0,2.45,27.6,849.0,683.28,501.72
2018,8,6,12,0,552.0,345.0,2.6,27.8,857.0,717.2,525.89
2018,8,6,12,15,596.5,317.5,2.7,28.0,871.0,756.88,554.55
2018,8,6,12,30,641.0,290.0,2.8,28.2,885.0,796.14,582.73
2018,8,6,12,45,698.5,252.5,2.95,28.4,896.0,839.31,614.01
2018,8,6,13,0,756.0,215.0,3.1,28.6,907.0,881.5,644.1
2018,8,6,13,15,743.5,219.0,3.2,28.55,890.5,900.15,657.24
2018,8,6,13,30,731.0,223.0,3.3,28.5,874.0,915.77,668.65
2018,8,6,13,45,713.0,227.5,3.35,28.5,850.0,923.65,674.66
2018,8,6,14,0,695.0,232.0,3.4,28.5,826.0,928.27,678.7
2018,8,6,14,15,671.5,236.0,3.45,28.35,794.0,923.86,677.26
2018,8,6,14,30,648.0,240.0,3.5,28.2,762.0,916.18,673.5
2018,8,6,14,45,616.5,244.0,3.55,28.0,723.0,897.47,662.45
2018,8,6,15,0,585.0,248.0,3.6,27.8,684.0,871.83,646.87
2018,8,6,15,15,568.5,240.0,3.6,27.8,645.0,850.31,633.72
2018,8,6,15,30,552.0,232.0,3.6,27.8,606.0,826.45,618.92
2018,8,6,15,45,516.5,227.5,3.6,27.2,558.5,786.01,593.57
2018,8,6,16,0,481.0,223.0,3.6,26.6,511.0,744.17,566.87
2018,8,6,16,15,440.5,214.0,3.55,26.1,461.0,691.49,531.56
2018,8,6,16,30,400.0,205.0,3.5,25.6,411.0,621.32,483.21
2018,8,6,16,45,365.0,189.5,3.45,25.1,362.5,566.38,444.84
2018,8,6,17,0,330.0,174.0,3.4,24.6,314.0,511.84,405.69
2018,8,6,17,15,295.5,154.0,3.3,23.85,267.0,452.46,362.14
2018,8,6,17,30,261.0,134.0,3.2,23.1,220.0,393.97,317.89
2018,8,6,17,45,221.5,111.0,3.15,22.35,175.0,328.39,266.53
2018,8,6,18,0,182.0,88.0,3.1,21.6,130.0,264.24,214.54
2018,8,6,18,15,140.0,65.0,3.05,21.0,92.5,199.75,160.52
2018,8,6,18,30,98.0,42.0,3.0,20.4,55.0,136.29,106.13
2018,8,6,18,45,60.5,25.0,2.95,19.85,32.0,86.92,57.36
2018,8,6,19,0,23.0,8.0,2.9,19.3,9.0,20.43,0.0
2018,8,6,19,15,11.5,4.0,2.9,19.0,4.5,3.64,0.0
2018,8,6,19,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.9,18.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.1,14.95,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,2.1,15.4,9.0,7.28,0.0
2018,8,7,5,45,80.0,24.5,2.1,15.9,33.0,19.91,6.94
2018,8,7,6,0,132.0,41.0,2.1,16.4,57.0,32.7,22.15
2018,8,7,6,15,187.5,60.5,2.1,16.75,95.0,47.34,35.66
2018,8,7,6,30,243.0,80.0,2.1,17.1,133.0,61.55,48.54
2018,8,7,6,45,276.0,94.5,2.1,17.5,170.0,71.85,57.74
2018,8,7,7,0,309.0,109.0,2.1,17.9,207.0,81.8,66.39
2018,8,7,7,15,321.0,127.5,2.05,18.35,245.0,93.89,76.65
2018,8,7,7,30,333.0,146.0,2.0,18.8,283.0,105.47,86.27
2018,8,7,7,45,352.0,165.5,1.95,19.25,327.0,117.23,95.86
2018,8,7,8,0,371.0,185.0,1.9,19.7,371.0,128.45,104.84
2018,8,7,8,15,419.0,196.5,1.9,20.25,427.0,124.86,101.22
2018,8,7,8,30,467.0,208.0,1.9,20.8,483.0,142.68,102.61
2018,8,7,8,45,518.5,212.0,1.9,21.35,539.5,179.46,119.55
2018,8,7,9,0,570.0,216.0,1.9,21.9,596.0,222.09,146.99
2018,8,7,9,15,564.0,237.5,1.95,22.2,633.0,270.95,185.54
2018,8,7,9,30,558.0,259.0,2.0,22.5,670.0,319.67,225.46
2018,8,7,9,45,528.0,289.5,2.05,22.8,693.5,367.11,265.15
2018,8,7,10,0,498.0,320.0,2.1,23.1,717.0,411.87,301.94
2018,8,7,10,15,514.0,324.0,2.25,23.3,747.0,453.79,335.53
2018,8,7,10,30,530.0,328.0,2.4,23.5,777.0,497.12,369.69
2018,8,7,10,45,545.5,329.0,2.5,23.65,802.0,539.18,402.36
2018,8,7,11,0,561.0,330.0,2.6,23.8,827.0,582.17,435.15
2018,8,7,11,15,574.0,328.5,2.7,23.9,844.5,622.42,465.56
2018,8,7,11,30,587.0,327.0,2.8,24.0,862.0,662.89,495.67
2018,8,7,11,45,600.0,322.5,2.85,24.05,873.5,700.88,523.56
2018,8,7,12,0,613.0,318.0,2.9,24.1,885.0,736.0,549.17
2018,8,7,12,15,615.0,317.0,2.95,24.15,886.0,767.92,572.04
2018,8,7,12,30,617.0,316.0,3.0,24.2,887.0,798.41,593.71
2018,8,7,12,45,617.5,312.5,3.05,24.25,880.5,823.81,611.78
2018,8,7,13,0,618.0,309.0,3.1,24.3,874.0,847.17,628.39
2018,8,7,13,15,619.5,302.5,3.15,24.3,861.0,866.49,642.46
2018,8,7,13,30,621.0,296.0,3.2,24.3,848.0,883.39,654.92
2018,8,7,13,45,623.0,285.5,3.25,24.3,827.5,894.47,663.65
2018,8,7,14,0,625.0,275.0,3.3,24.3,807.0,902.78,670.64
2018,8,7,14,15,621.5,267.0,3.35,24.2,781.0,905.35,673.99
2018,8,7,14,30,618.0,259.0,3.4,24.1,755.0,905.0,675.52
2018,8,7,14,45,614.0,248.5,3.45,24.0,723.5,898.79,673.26
2018,8,7,15,0,610.0,238.0,3.5,23.9,692.0,889.65,669.13
2018,8,7,15,15,594.0,230.0,3.5,23.9,652.0,863.63,652.83
2018,8,7,15,30,578.0,222.0,3.5,23.9,612.0,840.0,638.11
2018,8,7,15,45,564.5,211.5,3.55,23.5,571.0,813.72,622.79
2018,8,7,16,0,551.0,201.0,3.6,23.1,530.0,785.33,605.8
2018,8,7,16,15,535.0,188.0,3.55,22.8,485.0,749.74,582.79
2018,8,7,16,30,519.0,175.0,3.5,22.5,440.0,712.49,558.27
2018,8,7,16,45,492.5,161.5,3.5,22.15,392.0,663.78,524.99
2018,8,7,17,0,466.0,148.0,3.5,21.8,344.0,614.44,490.44
2018,8,7,17,15,428.0,134.0,3.4,21.2,295.5,554.49,446.8
2018,8,7,17,30,390.0,120.0,3.3,20.6,247.0,495.34,402.37
2018,8,7,17,45,343.0,102.5,3.2,20.05,200.0,425.99,348.13
2018,8,7,18,0,296.0,85.0,3.1,19.5,153.0,358.87,293.63
2018,8,7,18,15,236.5,66.0,3.05,18.9,111.5,269.54,219.46
2018,8,7,18,30,177.0,47.0,3.0,18.3,70.0,198.45,157.53
2018,8,7,18,45,113.0,29.0,2.9,17.75,41.5,127.92,84.84
2018,8,7,19,0,49.0,11.0,2.8,17.2,13.0,37.94,0.0
2018,8,7,19,15,24.5,5.5,2.8,16.95,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,8,5,15,11.0,3.0,1.7,14.55,3.5,0.0,0.0
2018,8,8,5,30,22.0,6.0,1.7,14.9,7.0,5.46,0.0
2018,8,8,5,45,65.0,22.5,1.65,15.2,29.5,18.35,5.2
2018,8,8,6,0,108.0,39.0,1.6,15.5,52.0,31.16,20.86
2018,8,8,6,15,156.0,59.0,1.55,15.95,87.5,46.15,34.73
2018,8,8,6,30,204.0,79.0,1.5,16.4,123.0,60.69,47.92
2018,8,8,6,45,223.5,96.0,1.45,16.85,156.0,72.61,58.55
2018,8,8,7,0,243.0,113.0,1.4,17.3,189.0,84.1,68.53
2018,8,8,7,15,215.5,138.0,1.35,17.75,214.5,100.02,82.11
2018,8,8,7,30,188.0,163.0,1.3,18.2,240.0,121.12,99.82
2018,8,8,7,45,187.5,185.5,1.3,18.65,271.0,135.42,111.43
2018,8,8,8,0,187.0,208.0,1.3,19.1,302.0,149.19,122.42
2018,8,8,8,15,223.5,226.0,1.3,19.65,349.0,160.31,130.98
2018,8,8,8,30,260.0,244.0,1.3,20.2,396.0,167.12,125.84
2018,8,8,8,45,378.5,242.0,1.3,20.7,483.0,195.54,137.6
2018,8,8,9,0,497.0,240.0,1.3,21.2,570.0,226.45,153.47
2018,8,8,9,15,544.5,242.5,1.3,21.65,625.0,269.35,184.75
2018,8,8,9,30,592.0,245.0,1.3,22.1,680.0,317.46,221.9
2018,8,8,9,45,595.0,255.5,1.3,22.6,711.0,362.71,258.9
2018,8,8,10,0,598.0,266.0,1.3,23.1,742.0,408.3,295.69
2018,8,8,10,15,613.0,269.0,1.35,23.4,772.5,451.8,330.48
2018,8,8,10,30,628.0,272.0,1.4,23.7,803.0,497.77,366.35
2018,8,8,10,45,641.0,272.5,1.45,24.05,827.0,541.89,400.06
2018,8,8,11,0,654.0,273.0,1.5,24.4,851.0,586.66,433.43
2018,8,8,11,15,663.0,272.5,1.55,24.6,867.5,628.65,464.37
2018,8,8,11,30,672.0,272.0,1.6,24.8,884.0,670.47,494.55
2018,8,8,11,45,680.5,269.5,1.65,25.0,893.5,709.89,522.56
2018,8,8,12,0,689.0,267.0,1.7,25.2,903.0,748.57,549.6
2018,8,8,12,15,690.0,266.5,1.75,25.3,904.0,782.21,572.99
2018,8,8,12,30,691.0,266.0,1.8,25.4,905.0,814.14,594.99
2018,8,8,12,45,690.0,264.5,1.85,25.5,898.0,841.59,613.83
2018,8,8,13,0,689.0,263.0,1.9,25.6,891.0,866.77,631.09
2018,8,8,13,15,688.5,259.0,2.0,25.6,878.0,887.63,646.29
2018,8,8,13,30,688.0,255.0,2.1,25.6,865.0,905.88,659.82
2018,8,8,13,45,686.0,249.0,2.15,25.65,844.5,918.05,668.88
2018,8,8,14,0,684.0,243.0,2.2,25.7,824.0,927.3,676.16
2018,8,8,14,15,677.5,237.5,2.3,25.55,796.5,929.74,680.05
2018,8,8,14,30,671.0,232.0,2.4,25.4,769.0,929.13,682.03
2018,8,8,14,45,662.0,225.0,2.45,25.3,735.5,921.51,678.87
2018,8,8,15,0,653.0,218.0,2.5,25.2,702.0,910.87,673.88
2018,8,8,15,15,637.0,211.5,2.5,25.2,662.0,890.97,662.13
2018,8,8,15,30,621.0,205.0,2.5,25.2,622.0,868.31,648.62
2018,8,8,15,45,603.0,196.0,2.65,24.75,578.0,832.39,628.24
2018,8,8,16,0,585.0,187.0,2.8,24.3,534.0,800.77,610.46
2018,8,8,16,15,562.5,176.5,2.85,23.95,487.5,761.29,585.85
2018,8,8,16,30,540.0,166.0,2.9,23.6,441.0,720.37,559.61
2018,8,8,16,45,510.0,154.0,2.9,23.25,392.0,669.75,525.41
2018,8,8,17,0,480.0,142.0,2.9,22.9,343.0,618.67,489.99
2018,8,8,17,15,440.0,129.0,2.9,22.25,294.0,557.83,446.52
2018,8,8,17,30,400.0,116.0,2.9,21.6,245.0,497.92,402.17
2018,8,8,17,45,350.0,100.0,2.9,20.95,198.0,427.8,347.94
2018,8,8,18,0,300.0,84.0,2.9,20.3,151.0,360.23,293.47
2018,8,8,18,15,229.0,64.5,2.85,19.7,108.0,262.06,212.32
2018,8,8,18,30,158.0,45.0,2.8,19.1,65.0,182.79,143.84
2018,8,8,18,45,98.0,27.5,2.7,18.5,38.0,115.05,72.16
2018,8,8,19,0,38.0,10.0,2.6,17.9,11.0,30.68,0.0
2018,8,8,19,15,19.0,5.0,2.6,17.65,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,9,5,15,13.0,3.0,1.7,14.85,3.5,0.0,0.0
2018,8,9,5,30,26.0,6.0,1.7,15.3,7.0,5.46,0.0
2018,8,9,5,45,73.0,21.0,1.65,15.75,28.5,17.2,3.59
2018,8,9,6,0,120.0,36.0,1.6,16.2,50.0,28.95,18.84
2018,8,9,6,15,169.5,57.5,1.55,16.75,88.0,45.11,33.67
2018,8,9,6,30,219.0,79.0,1.5,17.3,126.0,60.73,47.75
2018,8,9,6,45,261.5,100.0,1.45,17.85,171.0,75.48,60.81
2018,8,9,7,0,304.0,121.0,1.4,18.4,216.0,89.72,73.11
2018,8,9,7,15,341.5,139.5,1.35,19.0,264.0,101.82,83.24
2018,8,9,7,30,379.0,158.0,1.3,19.6,312.0,113.46,92.75
2018,8,9,7,45,410.5,173.5,1.25,20.2,360.5,116.36,94.66
2018,8,9,8,0,442.0,189.0,1.2,20.8,409.0,123.83,100.39
2018,8,9,8,15,468.5,201.5,1.2,21.45,456.0,128.87,103.98
2018,8,9,8,30,495.0,214.0,1.2,22.1,503.0,144.98,104.56
2018,8,9,8,45,517.5,224.0,1.2,22.7,547.5,184.73,123.29
2018,8,9,9,0,540.0,234.0,1.2,23.3,592.0,227.33,151.07
2018,8,9,9,15,566.5,238.0,1.2,23.85,634.5,269.43,182.16
2018,8,9,9,30,593.0,242.0,1.2,24.4,677.0,314.49,217.38
2018,8,9,9,45,619.5,241.5,1.2,24.95,715.5,357.76,251.97
2018,8,9,10,0,646.0,241.0,1.2,25.5,754.0,404.3,288.88
2018,8,9,10,15,657.0,244.5,1.25,25.95,783.0,450.15,325.23
2018,8,9,10,30,668.0,248.0,1.3,26.4,812.0,496.79,361.28
2018,8,9,10,45,676.0,251.5,1.3,26.85,835.0,542.51,395.47
2018,8,9,11,0,684.0,255.0,1.3,27.3,858.0,588.36,428.74
2018,8,9,11,15,690.5,256.0,1.4,27.5,874.0,631.24,460.22
2018,8,9,11,30,697.0,257.0,1.5,27.7,890.0,673.67,490.78
2018,8,9,11,45,701.0,257.0,1.6,27.95,898.5,712.89,518.53
2018,8,9,12,0,705.0,257.0,1.7,28.2,907.0,751.02,545.1
2018,8,9,12,15,710.0,254.0,1.85,28.25,908.5,786.01,570.17
2018,8,9,12,30,715.0,251.0,2.0,28.3,910.0,819.42,593.99
2018,8,9,12,45,719.0,246.0,2.1,28.35,904.5,848.36,614.35
2018,8,9,13,0,723.0,241.0,2.2,28.4,899.0,875.11,633.21
2018,8,9,13,15,721.5,237.5,2.3,28.4,885.0,896.02,648.27
2018,8,9,13,30,720.0,234.0,2.4,28.4,871.0,914.2,661.5
2018,8,9,13,45,717.0,229.0,2.5,28.35,850.0,926.65,671.02
2018,8,9,14,0,714.0,224.0,2.6,28.3,829.0,936.1,678.77
2018,8,9,14,15,708.0,218.0,2.65,28.2,801.0,938.6,681.88
2018,8,9,14,30,702.0,212.0,2.7,28.1,773.0,937.97,683.14
2018,8,9,14,45,693.5,205.5,2.8,28.05,739.0,931.28,680.86
2018,8,9,15,0,685.0,199.0,2.9,28.0,705.0,921.52,676.68
2018,8,9,15,15,669.0,193.0,2.9,28.0,664.5,901.99,665.24
2018,8,9,15,30,653.0,187.0,2.9,28.0,624.0,879.66,652.04
2018,8,9,15,45,638.0,178.5,2.95,27.65,581.0,852.98,637.11
2018,8,9,16,0,623.0,170.0,3.0,27.3,538.0,823.82,620.36
2018,8,9,16,15,604.5,159.5,2.95,26.95,491.5,786.94,597.45
2018,8,9,16,30,586.0,149.0,2.9,26.6,445.0,748.11,572.9
2018,8,9,16,45,556.5,138.0,2.9,26.25,395.0,690.91,534.94
2018,8,9,17,0,527.0,127.0,2.9,25.9,345.0,640.08,500.72
2018,8,9,17,15,486.0,113.5,2.8,25.2,293.5,576.14,455.92
2018,8,9,17,30,445.0,100.0,2.7,24.5,242.0,513.02,409.74
2018,8,9,17,45,399.0,88.0,2.55,23.8,198.0,449.4,361.04
2018,8,9,18,0,353.0,76.0,2.4,23.1,154.0,388.11,312.04
2018,8,9,18,15,285.0,60.0,2.4,22.5,112.5,308.73,246.63
2018,8,9,18,30,217.0,44.0,2.4,21.9,71.0,234.53,182.36
2018,8,9,18,45,136.5,27.5,2.4,21.25,42.0,151.04,89.3
2018,8,9,19,0,56.0,11.0,2.4,20.6,13.0,41.7,0.0
2018,8,9,19,15,28.0,5.5,2.4,20.25,6.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,18.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,10,5,15,17.0,4.5,2.0,15.5,5.0,0.0,0.0
2018,8,10,5,30,34.0,9.0,2.0,16.0,10.0,8.19,0.0
