Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,5,45,119.5,24.5,2.05,16.55,36.5,19.27,3.43
2018,8,10,6,0,205.0,40.0,2.1,17.1,63.0,31.04,20.4
2018,8,10,6,15,301.0,53.5,2.05,17.55,107.0,40.92,29.89
2018,8,10,6,30,397.0,67.0,2.0,18.0,151.0,50.52,38.69
2018,8,10,6,45,452.0,78.0,1.95,18.5,198.5,57.8,45.24
2018,8,10,7,0,507.0,89.0,1.9,19.0,246.0,66.0,52.37
2018,8,10,7,15,547.0,98.0,1.85,19.6,295.5,70.45,56.03
2018,8,10,7,30,587.0,107.0,1.8,20.2,345.0,74.65,59.37
2018,8,10,7,45,616.0,115.5,1.75,20.75,394.5,78.11,62.01
2018,8,10,8,0,645.0,124.0,1.7,21.3,444.0,81.32,64.38
2018,8,10,8,15,667.0,130.5,1.7,22.05,491.0,82.78,65.19
2018,8,10,8,30,689.0,137.0,1.7,22.8,538.0,96.64,64.3
2018,8,10,8,45,705.5,143.5,1.7,23.5,582.5,142.98,84.02
2018,8,10,9,0,722.0,150.0,1.7,24.2,627.0,191.55,115.76
2018,8,10,9,15,739.5,152.0,1.75,24.75,667.5,239.22,152.31
2018,8,10,9,30,757.0,154.0,1.8,25.3,708.0,288.82,192.9
2018,8,10,9,45,772.0,156.0,1.8,25.8,744.5,345.44,239.5
2018,8,10,10,0,787.0,158.0,1.8,26.3,781.0,396.5,281.58
2018,8,10,10,15,796.5,159.5,1.9,26.65,810.5,446.01,322.25
2018,8,10,10,30,806.0,161.0,2.0,27.0,840.0,495.8,362.16
2018,8,10,10,45,813.5,161.5,2.1,27.35,862.5,543.85,399.81
2018,8,10,11,0,821.0,162.0,2.2,27.7,885.0,591.55,436.2
2018,8,10,11,15,827.0,161.5,2.3,27.8,900.5,636.96,470.56
2018,8,10,11,30,833.0,161.0,2.4,27.9,916.0,681.44,503.54
2018,8,10,11,45,838.0,160.0,2.55,28.0,925.0,723.67,534.61
2018,8,10,12,0,843.0,159.0,2.7,28.1,934.0,764.46,564.22
2018,8,10,12,15,837.0,162.5,2.8,28.1,932.5,799.19,588.88
2018,8,10,12,30,831.0,166.0,2.9,28.1,931.0,831.46,610.94
2018,8,10,12,45,821.5,170.5,3.05,28.1,921.5,859.16,630.27
2018,8,10,13,0,812.0,175.0,3.2,28.1,912.0,883.98,647.76
2018,8,10,13,15,812.0,171.0,3.3,28.0,898.0,906.16,663.55
2018,8,10,13,30,812.0,167.0,3.4,27.9,884.0,925.48,677.57
2018,8,10,13,45,812.0,161.5,3.5,27.8,863.0,940.31,688.76
2018,8,10,14,0,812.0,156.0,3.6,27.7,842.0,952.02,698.06
2018,8,10,14,15,807.0,152.5,3.65,27.55,814.5,957.84,703.46
2018,8,10,14,30,802.0,149.0,3.7,27.4,787.0,960.4,706.9
2018,8,10,14,45,796.0,143.0,3.8,27.25,753.0,956.06,706.23
2018,8,10,15,0,790.0,137.0,3.9,27.1,719.0,948.43,703.53
2018,8,10,15,15,776.0,134.0,3.9,27.1,679.0,933.13,694.79
2018,8,10,15,30,762.0,131.0,3.9,27.1,639.0,914.83,684.16
2018,8,10,15,45,739.5,127.5,4.0,26.6,592.5,891.16,671.76
2018,8,10,16,0,717.0,124.0,4.1,26.1,546.0,859.24,653.5
2018,8,10,16,15,659.0,126.0,4.1,25.75,488.0,798.69,613.93
2018,8,10,16,30,601.0,128.0,4.1,25.4,430.0,737.36,573.07
2018,8,10,16,45,620.0,111.5,4.1,25.05,394.0,722.85,565.51
2018,8,10,17,0,639.0,95.0,4.1,24.7,358.0,704.7,554.77
2018,8,10,17,15,598.5,88.0,4.0,24.15,307.5,645.08,512.8
2018,8,10,17,30,558.0,81.0,3.9,23.6,257.0,585.78,469.82
2018,8,10,17,45,502.0,72.5,3.8,23.1,209.0,513.42,414.81
2018,8,10,18,0,446.0,64.0,3.7,22.6,161.0,443.24,358.63
2018,8,10,18,15,332.0,53.0,3.55,22.05,114.5,330.67,265.71
2018,8,10,18,30,218.0,42.0,3.4,21.5,68.0,232.15,180.55
2018,8,10,18,45,131.0,26.5,3.25,20.95,40.0,144.54,78.31
2018,8,10,19,0,44.0,11.0,3.1,20.4,12.0,34.82,0.0
2018,8,10,19,15,22.0,5.5,3.05,20.15,6.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.95,19.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.85,19.2,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.65,18.55,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.55,18.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,11,5,15,10.5,4.0,2.6,16.5,4.0,0.0,0.0
2018,8,11,5,30,21.0,8.0,2.7,16.8,8.0,7.28,0.0
2018,8,11,5,45,90.5,23.0,2.8,17.15,32.0,18.68,1.67
2018,8,11,6,0,160.0,38.0,2.9,17.5,56.0,29.42,18.89
2018,8,11,6,15,272.0,52.5,2.9,17.95,101.5,40.12,29.09
2018,8,11,6,30,384.0,67.0,2.9,18.4,147.0,50.52,38.6
2018,8,11,6,45,446.0,78.0,2.9,18.85,196.0,57.83,45.19
2018,8,11,7,0,508.0,89.0,2.9,19.3,245.0,66.16,52.45
2018,8,11,7,15,553.0,97.0,2.9,19.95,295.5,69.83,55.43
2018,8,11,7,30,598.0,105.0,2.9,20.6,346.0,73.32,58.15
2018,8,11,7,45,627.5,113.0,2.9,21.2,396.0,76.48,60.53
2018,8,11,8,0,657.0,121.0,2.9,21.8,446.0,79.41,62.66
2018,8,11,8,15,680.5,127.5,2.95,22.45,494.0,80.98,63.62
2018,8,11,8,30,704.0,134.0,3.0,23.1,542.0,93.4,62.57
2018,8,11,8,45,722.0,138.5,3.05,23.7,586.5,139.33,81.02
2018,8,11,9,0,740.0,143.0,3.1,24.3,631.0,187.62,112.33
2018,8,11,9,15,751.0,149.0,3.1,24.7,671.0,237.83,151.36
2018,8,11,9,30,762.0,155.0,3.1,25.1,711.0,289.32,194.07
2018,8,11,9,45,769.0,161.0,3.15,25.55,745.5,340.74,237.65
2018,8,11,10,0,776.0,167.0,3.2,26.0,780.0,398.23,285.37
2018,8,11,10,15,786.0,168.5,3.25,26.2,809.5,447.47,326.44
2018,8,11,10,30,796.0,170.0,3.3,26.4,839.0,497.07,366.87
2018,8,11,10,45,803.0,171.5,3.35,26.6,862.0,545.3,405.33
2018,8,11,11,0,810.0,173.0,3.4,26.8,885.0,593.18,442.54
2018,8,11,11,15,815.0,173.5,3.45,26.85,900.5,638.49,477.3
2018,8,11,11,30,820.0,174.0,3.5,26.9,916.0,682.85,510.63
2018,8,11,11,45,823.0,174.5,3.6,26.9,924.5,724.68,541.81
2018,8,11,12,0,826.0,175.0,3.7,26.9,933.0,765.01,571.45
2018,8,11,12,15,826.0,175.0,3.75,26.9,933.0,800.9,597.4
2018,8,11,12,30,826.0,175.0,3.8,26.9,933.0,834.67,620.81
2018,8,11,12,45,824.5,174.0,3.85,26.9,925.5,863.98,640.91
2018,8,11,13,0,823.0,173.0,3.9,26.9,918.0,890.69,659.29
2018,8,11,13,15,819.0,171.5,3.95,26.85,903.0,911.96,674.2
2018,8,11,13,30,815.0,170.0,4.0,26.8,888.0,930.25,687.24
2018,8,11,13,45,809.0,168.0,4.0,26.75,865.5,943.11,696.5
2018,8,11,14,0,803.0,166.0,4.0,26.7,843.0,952.77,703.78
2018,8,11,14,15,794.0,163.5,4.0,26.55,813.5,955.82,707.09
2018,8,11,14,30,785.0,161.0,4.0,26.4,784.0,955.58,708.39
2018,8,11,14,45,772.5,158.0,4.05,26.25,748.5,948.16,705.31
2018,8,11,15,0,760.0,155.0,4.1,26.1,713.0,944.39,704.88
2018,8,11,15,15,744.5,151.5,4.1,26.1,672.5,927.59,695.03
2018,8,11,15,30,729.0,148.0,4.1,26.1,632.0,907.91,683.36
2018,8,11,15,45,708.5,143.5,4.05,25.65,587.0,879.54,666.67
2018,8,11,16,0,688.0,139.0,4.0,25.2,542.0,848.74,648.22
2018,8,11,16,15,661.0,133.5,4.0,24.8,493.5,808.52,622.99
2018,8,11,16,30,634.0,128.0,4.0,24.4,445.0,766.57,596.14
2018,8,11,16,45,599.5,121.0,3.95,24.05,395.0,714.78,561.24
2018,8,11,17,0,565.0,114.0,3.9,23.7,345.0,662.22,524.96
2018,8,11,17,15,521.5,105.5,3.85,23.2,295.5,593.99,476.03
2018,8,11,17,30,478.0,97.0,3.8,22.7,246.0,534.36,432.0
2018,8,11,17,45,419.5,85.0,3.7,22.15,198.0,460.07,373.9
2018,8,11,18,0,361.0,73.0,3.6,21.6,150.0,389.02,316.03
2018,8,11,18,15,285.5,58.0,3.55,21.0,108.5,305.85,246.17
2018,8,11,18,30,210.0,43.0,3.5,20.4,67.0,228.84,177.8
2018,8,11,18,45,128.0,26.5,3.45,19.85,39.0,141.37,67.5
2018,8,11,19,0,46.0,10.0,3.4,19.3,11.0,34.94,0.0
2018,8,11,19,15,23.0,5.0,3.4,18.95,5.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,12,5,15,8.5,2.5,2.1,15.35,2.5,0.0,0.0
2018,8,12,5,30,17.0,5.0,2.1,15.7,5.0,4.55,0.0
2018,8,12,5,45,61.0,20.5,2.1,16.0,26.0,16.74,0.0
2018,8,12,6,0,105.0,36.0,2.1,16.3,47.0,28.85,18.42
2018,8,12,6,15,161.0,58.0,2.0,16.7,86.0,45.36,33.77
2018,8,12,6,30,217.0,80.0,1.9,17.1,125.0,61.35,48.25
2018,8,12,6,45,265.0,100.0,1.8,17.45,170.0,75.46,60.86
2018,8,12,7,0,313.0,120.0,1.7,17.8,215.0,89.12,72.77
2018,8,12,7,15,353.5,136.0,1.65,18.35,262.5,99.68,81.67
2018,8,12,7,30,394.0,152.0,1.6,18.9,310.0,104.75,85.62
2018,8,12,7,45,428.5,165.5,1.55,19.5,358.5,111.51,90.91
2018,8,12,8,0,463.0,179.0,1.5,20.1,407.0,117.88,95.76
2018,8,12,8,15,491.5,189.0,1.45,20.65,453.5,121.55,98.3
2018,8,12,8,30,520.0,199.0,1.4,21.2,500.0,132.43,97.1
2018,8,12,8,45,544.0,206.5,1.4,21.8,543.5,171.9,113.75
2018,8,12,9,0,568.0,214.0,1.4,22.4,587.0,214.32,140.76
2018,8,12,9,15,606.5,211.5,1.45,22.85,632.5,254.42,170.0
2018,8,12,9,30,645.0,209.0,1.5,23.3,678.0,298.74,204.98
2018,8,12,9,45,687.5,197.5,1.6,23.8,719.5,341.88,240.19
2018,8,12,10,0,730.0,186.0,1.7,24.3,761.0,389.31,279.0
2018,8,12,10,15,742.0,187.0,1.85,24.6,790.5,437.73,319.01
2018,8,12,10,30,754.0,188.0,2.0,24.9,820.0,486.77,358.65
2018,8,12,10,45,764.0,188.5,2.1,25.2,843.5,534.83,396.52
2018,8,12,11,0,774.0,189.0,2.2,25.5,867.0,584.99,434.88
2018,8,12,11,15,781.5,188.5,2.35,25.6,883.5,629.54,469.05
2018,8,12,11,30,789.0,188.0,2.5,25.7,900.0,673.43,502.11
2018,8,12,11,45,795.5,186.0,2.65,25.85,909.0,714.49,532.56
2018,8,12,12,0,802.0,184.0,2.8,26.0,918.0,754.32,561.71
2018,8,12,12,15,807.0,180.5,2.9,25.9,919.5,790.24,588.12
2018,8,12,12,30,812.0,177.0,3.0,25.8,921.0,824.31,612.46
2018,8,12,12,45,816.5,172.5,3.1,25.75,915.5,854.97,633.82
2018,8,12,13,0,821.0,168.0,3.2,25.7,910.0,883.29,653.64
2018,8,12,13,15,822.0,163.5,3.3,25.55,896.0,905.95,670.02
2018,8,12,13,30,823.0,159.0,3.4,25.4,882.0,925.73,684.62
2018,8,12,13,45,823.0,154.5,3.45,25.25,862.0,941.58,696.43
2018,8,12,14,0,823.0,150.0,3.5,25.1,842.0,954.32,706.33
2018,8,12,14,15,818.5,146.0,3.55,24.85,814.0,960.09,712.03
2018,8,12,14,30,814.0,142.0,3.6,24.6,786.0,962.56,715.74
2018,8,12,14,45,808.0,137.0,3.65,24.4,752.0,959.2,715.58
2018,8,12,15,0,802.0,132.0,3.7,24.2,718.0,952.55,713.39
2018,8,12,15,15,788.0,128.5,3.7,24.2,677.5,936.59,704.16
2018,8,12,15,30,774.0,125.0,3.7,24.2,637.0,917.6,693.0
2018,8,12,15,45,758.5,120.0,3.75,23.65,592.5,892.59,679.48
2018,8,12,16,0,743.0,115.0,3.8,23.1,548.0,870.64,668.0
2018,8,12,16,15,721.5,110.5,3.75,22.75,500.5,835.81,646.26
2018,8,12,16,30,700.0,106.0,3.7,22.4,453.0,799.02,622.9
2018,8,12,16,45,669.0,100.0,3.7,22.05,402.5,750.19,590.56
2018,8,12,17,0,638.0,94.0,3.7,21.7,352.0,700.43,556.74
2018,8,12,17,15,594.0,87.5,3.65,21.2,301.5,638.58,512.88
2018,8,12,17,30,550.0,81.0,3.6,20.7,251.0,577.25,467.82
2018,8,12,17,45,488.5,72.5,3.55,20.2,202.5,501.0,409.1
2018,8,12,18,0,427.0,64.0,3.5,19.7,154.0,427.26,349.06
2018,8,12,18,15,331.0,52.0,3.4,19.2,110.0,328.0,265.59
2018,8,12,18,30,235.0,40.0,3.3,18.7,66.0,240.39,187.14
2018,8,12,18,45,139.5,24.5,3.2,18.15,38.0,143.41,56.33
2018,8,12,19,0,44.0,9.0,3.1,17.6,10.0,32.81,0.0
2018,8,12,19,15,22.0,4.5,3.05,17.35,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,13,5,15,11.0,3.5,2.45,13.55,3.5,0.0,0.0
2018,8,13,5,30,22.0,7.0,2.5,13.9,7.0,6.37,0.0
2018,8,13,5,45,67.5,21.5,2.55,14.2,27.5,17.47,0.0
2018,8,13,6,0,113.0,36.0,2.6,14.5,48.0,28.84,18.42
2018,8,13,6,15,98.0,49.5,2.6,14.95,64.0,39.08,28.5
2018,8,13,6,30,83.0,63.0,2.6,15.4,80.0,51.2,39.64
2018,8,13,6,45,43.0,80.0,2.6,15.85,89.0,66.2,53.11
2018,8,13,7,0,3.0,97.0,2.6,16.3,98.0,81.66,66.72
2018,8,13,7,15,2.0,109.0,2.6,16.8,109.5,91.87,75.44
2018,8,13,7,30,1.0,121.0,2.6,17.3,121.0,101.99,83.88
2018,8,13,7,45,2.0,133.5,2.6,17.8,134.0,112.4,92.41
2018,8,13,8,0,3.0,146.0,2.6,18.3,147.0,122.71,100.72
2018,8,13,8,15,22.5,174.0,2.6,18.75,186.5,144.27,118.47
2018,8,13,8,30,42.0,202.0,2.6,19.2,226.0,155.92,121.63
2018,8,13,8,45,213.5,214.0,2.6,19.6,352.0,161.38,118.34
2018,8,13,9,0,385.0,226.0,2.6,20.0,478.0,197.25,137.08
2018,8,13,9,15,524.5,213.0,2.65,20.3,580.0,240.21,164.83
2018,8,13,9,30,664.0,200.0,2.7,20.6,682.0,295.47,205.07
2018,8,13,9,45,680.0,203.5,2.7,20.9,718.0,342.88,245.17
2018,8,13,10,0,696.0,207.0,2.7,21.2,754.0,391.87,286.44
2018,8,13,10,15,708.0,209.0,2.75,21.4,783.5,439.51,326.37
2018,8,13,10,30,720.0,211.0,2.8,21.6,813.0,487.88,366.03
2018,8,13,10,45,730.5,211.5,2.85,21.8,836.5,534.86,403.78
2018,8,13,11,0,741.0,212.0,2.9,22.0,860.0,581.96,440.71
2018,8,13,11,15,747.5,212.5,2.95,22.05,876.0,626.59,475.27
2018,8,13,11,30,754.0,213.0,3.0,22.1,892.0,670.56,508.63
2018,8,13,11,45,759.0,212.0,3.05,22.2,900.5,711.36,539.03
2018,8,13,12,0,764.0,211.0,3.1,22.3,909.0,750.9,568.02
2018,8,13,12,15,782.5,199.0,3.15,22.25,914.0,786.73,594.81
2018,8,13,12,30,801.0,187.0,3.2,22.2,919.0,823.55,621.8
2018,8,13,12,45,824.5,170.5,3.3,22.2,918.5,858.82,646.54
2018,8,13,13,0,848.0,154.0,3.4,22.2,918.0,892.18,669.94
2018,8,13,13,15,836.5,155.5,3.45,22.15,899.0,910.02,682.67
2018,8,13,13,30,825.0,157.0,3.5,22.1,880.0,924.58,693.38
2018,8,13,13,45,709.5,202.0,3.55,22.05,812.5,889.2,670.19
2018,8,13,14,0,594.0,247.0,3.6,22.0,745.0,842.2,637.58
2018,8,13,14,15,711.0,191.0,3.65,21.9,766.5,909.91,687.66
2018,8,13,14,30,828.0,135.0,3.7,21.8,788.0,967.45,728.06
2018,8,13,14,45,820.0,131.5,3.75,21.7,753.5,963.73,726.93
2018,8,13,15,0,812.0,128.0,3.8,21.6,719.0,956.73,724.19
2018,8,13,15,15,797.5,125.0,3.8,21.6,678.0,940.76,714.87
2018,8,13,15,30,783.0,122.0,3.8,21.6,637.0,921.76,703.6
2018,8,13,15,45,696.5,132.5,3.85,21.2,566.5,852.88,658.65
2018,8,13,16,0,610.0,143.0,3.9,20.8,496.0,777.56,608.25
2018,8,13,16,15,585.5,136.0,3.85,20.5,451.0,739.14,583.08
2018,8,13,16,30,561.0,129.0,3.8,20.2,406.0,699.16,556.11
2018,8,13,16,45,549.5,118.5,3.8,19.9,365.0,665.4,533.49
2018,8,13,17,0,538.0,108.0,3.8,19.6,324.0,630.0,509.04
2018,8,13,17,15,505.5,97.5,3.75,19.15,278.0,575.68,469.38
2018,8,13,17,30,473.0,87.0,3.7,18.7,232.0,515.32,423.64
2018,8,13,17,45,394.0,77.0,3.7,18.25,182.0,428.27,354.02
2018,8,13,18,0,315.0,67.0,3.7,17.8,132.0,346.16,285.55
2018,8,13,18,15,229.5,52.0,3.6,17.35,92.5,257.99,209.89
2018,8,13,18,30,144.0,37.0,3.5,16.9,53.0,161.74,124.96
2018,8,13,18,45,78.0,21.5,3.4,16.45,29.5,88.51,22.25
2018,8,13,19,0,12.0,6.0,3.3,16.0,6.0,12.15,0.0
2018,8,13,19,15,6.0,3.0,3.25,15.8,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,14,5,15,4.0,2.0,2.7,13.8,2.0,0.0,0.0
2018,8,14,5,30,8.0,4.0,2.8,14.1,4.0,3.64,0.0
2018,8,14,5,45,8.0,14.5,2.85,14.35,15.0,12.93,0.0
2018,8,14,6,0,8.0,25.0,2.9,14.6,26.0,22.03,12.62
2018,8,14,6,15,4.0,42.5,2.95,15.0,43.0,36.82,26.49
2018,8,14,6,30,0.0,60.0,3.0,15.4,60.0,51.35,39.76
2018,8,14,6,45,1.0,78.5,3.05,15.8,79.0,66.53,53.4
2018,8,14,7,0,2.0,97.0,3.1,16.2,98.0,81.58,66.68
2018,8,14,7,15,1.5,111.0,3.1,16.7,111.5,93.26,76.7
2018,8,14,7,30,1.0,125.0,3.1,17.2,125.0,104.84,86.43
2018,8,14,7,45,1.0,134.0,3.1,17.7,134.0,112.7,92.75
2018,8,14,8,0,1.0,143.0,3.1,18.2,143.0,120.43,98.88
2018,8,14,8,15,2.5,157.5,3.05,18.55,158.5,132.12,108.34
2018,8,14,8,30,4.0,172.0,3.0,18.9,174.0,143.85,117.73
2018,8,14,8,45,7.5,190.5,3.0,19.3,195.0,159.81,124.53
2018,8,14,9,0,11.0,209.0,3.0,19.7,216.0,176.3,136.88
2018,8,14,9,15,14.0,228.0,3.05,20.0,237.5,193.63,149.92
2018,8,14,9,30,17.0,247.0,3.1,20.3,259.0,211.45,163.34
2018,8,14,9,45,23.5,275.0,3.1,20.6,293.0,237.72,183.17
2018,8,14,10,0,30.0,303.0,3.1,20.9,327.0,255.48,196.32
2018,8,14,10,15,69.5,341.5,3.1,21.1,399.0,304.83,233.35
2018,8,14,10,30,109.0,380.0,3.1,21.3,471.0,352.5,269.04
2018,8,14,10,45,367.0,319.0,3.15,21.45,637.0,436.46,332.61
2018,8,14,11,0,625.0,258.0,3.2,21.6,803.0,553.6,421.36
2018,8,14,11,15,696.5,229.0,3.25,21.7,846.5,608.53,463.56
2018,8,14,11,30,768.0,200.0,3.3,21.8,890.0,667.7,508.71
2018,8,14,11,45,773.5,198.5,3.3,21.85,898.5,707.94,538.8
2018,8,14,12,0,779.0,197.0,3.3,21.9,907.0,746.84,567.49
2018,8,14,12,15,785.5,193.5,3.35,21.95,909.5,783.3,594.31
2018,8,14,12,30,792.0,190.0,3.4,22.0,912.0,818.09,619.64
2018,8,14,12,45,799.0,183.0,3.45,22.0,906.5,848.19,640.66
2018,8,14,13,0,806.0,176.0,3.5,22.0,901.0,876.01,660.14
2018,8,14,13,15,804.5,173.5,3.55,21.95,886.5,898.16,675.91
2018,8,14,13,30,803.0,171.0,3.6,21.9,872.0,917.43,689.84
2018,8,14,13,45,801.0,166.5,3.65,21.8,851.0,931.27,700.35
2018,8,14,14,0,799.0,162.0,3.7,21.7,830.0,941.98,708.91
2018,8,14,14,15,793.0,158.5,3.7,21.55,801.5,946.72,713.41
2018,8,14,14,30,787.0,155.0,3.7,21.4,773.0,948.21,715.89
2018,8,14,14,45,742.0,164.0,3.75,21.3,726.0,928.79,704.4
2018,8,14,15,0,697.0,173.0,3.8,21.2,679.0,900.41,686.86
2018,8,14,15,15,706.0,160.0,3.8,21.2,647.0,896.91,686.15
2018,8,14,15,30,715.0,147.0,3.8,21.2,615.0,890.11,683.1
2018,8,14,15,45,712.0,137.0,3.75,20.8,575.0,872.05,673.06
2018,8,14,16,0,709.0,127.0,3.7,20.4,535.0,851.06,661.02
2018,8,14,16,15,659.5,126.5,3.7,20.05,480.0,795.64,624.27
2018,8,14,16,30,610.0,126.0,3.7,19.7,425.0,739.21,586.22
2018,8,14,16,45,581.5,117.0,3.7,19.4,376.5,690.98,553.25
2018,8,14,17,0,553.0,108.0,3.7,19.1,328.0,641.85,518.68
2018,8,14,17,15,534.0,97.0,3.65,18.65,284.5,597.73,487.04
2018,8,14,17,30,515.0,86.0,3.6,18.2,241.0,552.78,453.46
2018,8,14,17,45,429.0,76.0,3.6,17.75,188.5,453.02,374.41
2018,8,14,18,0,343.0,66.0,3.6,17.3,136.0,364.71,300.98
2018,8,14,18,15,280.0,51.5,3.45,16.9,98.0,291.85,237.64
2018,8,14,18,30,217.0,37.0,3.3,16.5,60.0,224.3,173.27
2018,8,14,18,45,128.0,22.5,3.2,16.1,34.0,130.26,13.64
2018,8,14,19,0,39.0,8.0,3.1,15.7,8.0,28.93,0.0
2018,8,14,19,15,19.5,4.0,3.05,15.5,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,15,5,15,10.0,3.0,2.4,14.15,3.0,0.0,0.0
2018,8,15,5,30,20.0,6.0,2.5,14.5,6.0,5.46,0.0
2018,8,15,5,45,42.5,15.5,2.6,14.85,19.0,12.81,0.0
2018,8,15,6,0,65.0,25.0,2.7,15.2,32.0,20.44,11.14
2018,8,15,6,15,85.5,39.5,2.7,15.6,53.5,31.65,21.9
2018,8,15,6,30,106.0,54.0,2.7,16.0,75.0,42.52,31.88
2018,8,15,6,45,53.0,64.0,2.75,16.45,74.5,52.48,40.89
2018,8,15,7,0,0.0,74.0,2.8,16.9,74.0,64.21,51.25
2018,8,15,7,15,0.0,84.5,2.75,17.4,84.5,73.25,59.03
2018,8,15,7,30,0.0,95.0,2.7,17.9,95.0,82.22,66.58
2018,8,15,7,45,2.5,119.0,2.7,18.35,120.0,101.5,82.9
2018,8,15,8,0,5.0,143.0,2.7,18.8,145.0,120.41,98.63
2018,8,15,8,15,25.0,183.5,2.65,19.15,197.5,142.25,116.63
2018,8,15,8,30,45.0,224.0,2.6,19.5,250.0,168.68,138.2
2018,8,15,8,45,59.5,252.0,2.55,19.85,289.0,193.92,149.51
2018,8,15,9,0,74.0,280.0,2.5,20.2,328.0,221.34,169.17
2018,8,15,9,15,253.0,267.5,2.5,20.5,447.5,234.47,171.27
2018,8,15,9,30,432.0,255.0,2.5,20.8,567.0,278.42,199.65
2018,8,15,9,45,589.0,211.0,2.55,21.1,659.0,319.58,229.43
2018,8,15,10,0,746.0,167.0,2.6,21.4,751.0,377.03,273.92
2018,8,15,10,15,791.0,152.5,2.65,21.6,792.5,431.97,319.41
2018,8,15,10,30,836.0,138.0,2.7,21.8,834.0,484.97,363.0
2018,8,15,10,45,846.0,137.0,2.75,22.0,857.5,536.98,405.09
2018,8,15,11,0,856.0,136.0,2.8,22.2,881.0,585.24,443.42
2018,8,15,11,15,862.5,135.0,2.9,22.25,897.0,630.88,479.37
2018,8,15,11,30,869.0,134.0,3.0,22.3,913.0,675.45,513.79
2018,8,15,11,45,874.0,132.5,3.05,22.35,921.5,717.33,545.42
2018,8,15,12,0,879.0,131.0,3.1,22.4,930.0,757.62,575.36
2018,8,15,12,15,880.0,130.5,3.15,22.4,930.5,793.95,600.86
2018,8,15,12,30,881.0,130.0,3.2,22.4,931.0,828.07,624.53
2018,8,15,12,45,880.0,129.0,3.3,22.35,923.5,857.69,645.5
2018,8,15,13,0,879.0,128.0,3.4,22.3,916.0,884.65,664.72
2018,8,15,13,15,877.0,126.0,3.4,22.25,901.0,906.96,680.24
2018,8,15,13,30,875.0,124.0,3.4,22.2,886.0,926.26,693.83
2018,8,15,13,45,872.0,121.0,3.45,22.1,864.0,940.54,704.6
2018,8,15,14,0,869.0,118.0,3.5,22.0,842.0,951.58,713.36
2018,8,15,14,15,862.5,116.5,3.5,21.9,813.5,957.58,718.56
2018,8,15,14,30,856.0,115.0,3.5,21.8,785.0,960.3,721.74
2018,8,15,14,45,848.0,112.0,3.5,21.7,750.5,956.66,720.8
2018,8,15,15,0,840.0,109.0,3.5,21.6,716.0,949.76,717.83
2018,8,15,15,15,827.0,106.0,3.5,21.6,675.0,944.91,716.16
2018,8,15,15,30,814.0,103.0,3.5,21.6,634.0,926.96,705.62
2018,8,15,15,45,798.5,100.0,3.5,21.25,589.5,903.68,692.46
2018,8,15,16,0,783.0,97.0,3.5,20.9,545.0,877.69,677.38
2018,8,15,16,15,763.5,92.0,3.45,20.65,497.0,843.03,655.49
2018,8,15,16,30,744.0,87.0,3.4,20.4,449.0,806.2,631.8
2018,8,15,16,45,715.0,82.5,3.4,20.1,399.0,759.67,600.97
2018,8,15,17,0,686.0,78.0,3.4,19.8,349.0,717.16,572.35
2018,8,15,17,15,645.0,73.0,3.35,19.4,298.5,658.65,530.69
2018,8,15,17,30,604.0,68.0,3.3,19.0,248.0,600.54,487.78
2018,8,15,17,45,544.0,60.5,3.25,18.55,199.0,525.47,429.69
2018,8,15,18,0,484.0,53.0,3.2,18.1,150.0,453.07,370.9
2018,8,15,18,15,394.0,43.0,3.1,17.65,107.0,360.41,291.72
2018,8,15,18,30,304.0,33.0,3.0,17.2,64.0,274.46,209.68
2018,8,15,18,45,182.5,21.0,2.9,16.8,36.5,157.95,0.0
2018,8,15,19,0,61.0,9.0,2.8,16.4,9.0,41.92,0.0
2018,8,15,19,15,30.5,4.5,2.8,16.15,4.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,16,5,15,24.0,4.0,1.8,13.25,4.0,0.0,0.0
2018,8,16,5,30,48.0,8.0,1.9,13.7,8.0,7.28,0.0
2018,8,16,5,45,61.5,14.0,2.0,14.15,17.5,11.64,0.0
2018,8,16,6,0,75.0,20.0,2.1,14.6,27.0,16.56,7.87
2018,8,16,6,15,46.5,31.0,2.15,15.1,36.5,26.58,17.52
2018,8,16,6,30,18.0,42.0,2.2,15.6,46.0,36.85,26.94
2018,8,16,6,45,9.0,60.0,2.25,16.15,62.0,52.37,40.85
2018,8,16,7,0,0.0,78.0,2.3,16.7,78.0,67.26,53.97
2018,8,16,7,15,0.0,90.5,2.3,17.15,90.5,77.84,63.1
2018,8,16,7,30,0.0,103.0,2.3,17.6,103.0,88.35,71.98
2018,8,16,7,45,1.0,122.0,2.3,18.1,122.5,103.7,84.86
2018,8,16,8,0,2.0,141.0,2.3,18.6,142.0,118.86,97.36
2018,8,16,8,15,6.5,163.0,2.25,19.0,166.5,136.05,111.42
2018,8,16,8,30,11.0,185.0,2.2,19.4,191.0,153.09,125.15
2018,8,16,8,45,178.0,199.5,2.15,19.85,314.5,159.4,118.21
2018,8,16,9,0,345.0,214.0,2.1,20.3,438.0,181.84,126.49
2018,8,16,9,15,562.5,175.0,2.1,20.7,567.5,215.12,143.06
2018,8,16,9,30,780.0,136.0,2.1,21.1,697.0,279.03,187.22
2018,8,16,9,45,823.5,126.5,2.05,21.45,745.0,329.74,229.73
2018,8,16,10,0,867.0,117.0,2.0,21.8,793.0,390.6,280.19
2018,8,16,10,15,875.0,118.5,2.05,22.1,823.0,442.71,324.33
2018,8,16,10,30,883.0,120.0,2.1,22.4,853.0,494.68,367.27
2018,8,16,10,45,888.5,121.5,2.15,22.7,876.0,545.08,407.85
2018,8,16,11,0,894.0,123.0,2.2,23.0,899.0,594.69,446.67
2018,8,16,11,15,897.5,123.5,2.25,23.15,914.5,641.33,482.6
2018,8,16,11,30,901.0,124.0,2.3,23.3,930.0,686.61,516.65
2018,8,16,11,45,903.0,124.5,2.4,23.4,938.0,729.32,548.53
2018,8,16,12,0,905.0,125.0,2.5,23.5,946.0,770.17,578.55
2018,8,16,12,15,906.5,124.0,2.6,23.55,946.5,807.32,604.18
2018,8,16,12,30,908.0,123.0,2.7,23.6,947.0,842.19,628.2
2018,8,16,12,45,908.0,121.5,2.75,23.6,939.5,872.9,649.18
2018,8,16,13,0,908.0,120.0,2.8,23.6,932.0,900.89,668.35
2018,8,16,13,15,905.0,119.5,2.85,23.55,917.0,924.32,684.68
2018,8,16,13,30,902.0,119.0,2.9,23.5,902.0,944.67,699.08
2018,8,16,13,45,897.0,117.5,2.95,23.45,879.0,959.0,709.62
2018,8,16,14,0,892.0,116.0,3.0,23.4,856.0,970.0,718.15
2018,8,16,14,15,885.0,114.0,3.05,23.25,826.5,975.22,723.3
2018,8,16,14,30,878.0,112.0,3.1,23.1,797.0,977.04,726.4
2018,8,16,14,45,868.5,109.5,3.1,22.95,761.0,972.53,725.08
2018,8,16,15,0,859.0,107.0,3.1,22.8,725.0,964.68,721.73
2018,8,16,15,15,845.5,105.0,3.1,22.8,684.0,960.34,720.48
2018,8,16,15,30,832.0,103.0,3.1,22.8,643.0,942.98,710.54
2018,8,16,15,45,815.5,99.5,3.15,22.4,597.0,917.95,696.97
2018,8,16,16,0,799.0,96.0,3.2,22.0,551.0,890.17,681.41
2018,8,16,16,15,776.5,92.0,3.15,21.7,501.5,853.68,658.67
2018,8,16,16,30,754.0,88.0,3.1,21.4,452.0,815.08,634.17
2018,8,16,16,45,723.0,84.0,3.1,21.1,401.0,767.15,602.71
2018,8,16,17,0,692.0,80.0,3.1,20.8,350.0,723.69,573.72
2018,8,16,17,15,648.0,74.5,3.05,20.35,298.5,661.87,530.06
2018,8,16,17,30,604.0,69.0,3.0,19.9,247.0,600.61,485.15
2018,8,16,17,45,540.5,62.0,2.9,19.45,197.5,523.56,425.68
2018,8,16,18,0,477.0,55.0,2.8,19.0,148.0,449.24,365.34
2018,8,16,18,15,381.5,44.0,2.7,18.55,104.5,351.95,282.81
2018,8,16,18,30,286.0,33.0,2.6,18.1,61.0,261.94,196.33
2018,8,16,18,45,168.0,20.5,2.5,17.6,34.5,147.86,0.0
2018,8,16,19,0,50.0,8.0,2.4,17.1,8.0,34.81,0.0
2018,8,16,19,15,25.0,4.0,2.45,16.9,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,17,5,15,5.0,1.5,1.45,14.1,1.5,0.0,0.0
2018,8,17,5,30,10.0,3.0,1.5,14.6,3.0,2.73,0.0
2018,8,17,5,45,18.5,8.0,1.55,15.1,9.5,7.19,0.0
2018,8,17,6,0,27.0,13.0,1.6,15.6,16.0,11.62,3.71
2018,8,17,6,15,13.5,20.0,1.55,16.1,21.5,17.97,9.96
2018,8,17,6,30,0.0,27.0,1.5,16.6,27.0,23.77,15.32
2018,8,17,6,45,0.0,37.0,1.5,17.15,37.0,32.61,23.27
2018,8,17,7,0,0.0,47.0,1.5,17.7,47.0,41.46,31.11
2018,8,17,7,15,0.0,66.5,1.45,18.3,66.5,58.78,46.2
2018,8,17,7,30,0.0,86.0,1.4,18.9,86.0,75.08,60.13
2018,8,17,7,45,0.0,102.0,1.35,19.5,102.0,88.33,71.17
2018,8,17,8,0,0.0,118.0,1.3,20.1,118.0,101.44,81.91
2018,8,17,8,15,5.5,148.5,1.3,20.7,151.5,125.37,101.58
2018,8,17,8,30,11.0,179.0,1.3,21.3,185.0,148.68,120.35
2018,8,17,8,45,153.0,204.5,1.25,21.95,303.0,160.4,118.67
2018,8,17,9,0,295.0,230.0,1.2,22.6,421.0,195.41,137.7
2018,8,17,9,15,521.5,190.5,1.25,23.05,554.0,220.26,146.82
2018,8,17,9,30,748.0,151.0,1.3,23.5,687.0,274.61,182.28
2018,8,17,9,45,813.0,133.0,1.35,23.95,742.5,330.16,226.89
2018,8,17,10,0,878.0,115.0,1.4,24.4,798.0,391.4,276.25
2018,8,17,10,15,887.0,115.5,1.45,24.75,828.0,443.76,319.78
2018,8,17,10,30,896.0,116.0,1.5,25.1,858.0,496.05,362.13
2018,8,17,10,45,903.5,116.5,1.55,25.4,882.0,547.3,402.58
2018,8,17,11,0,911.0,117.0,1.6,25.7,906.0,597.91,441.37
2018,8,17,11,15,915.5,117.5,1.7,25.9,922.5,645.9,477.71
2018,8,17,11,30,920.0,118.0,1.8,26.1,939.0,692.55,512.27
2018,8,17,11,45,922.5,118.0,1.85,26.3,947.0,735.91,543.47
2018,8,17,12,0,925.0,118.0,1.9,26.5,955.0,777.39,572.55
2018,8,17,12,15,927.5,117.0,2.0,26.55,956.0,815.92,598.55
2018,8,17,12,30,930.0,116.0,2.1,26.6,957.0,852.17,622.98
2018,8,17,12,45,933.0,113.5,2.15,26.65,951.5,884.98,644.68
2018,8,17,13,0,936.0,111.0,2.2,26.7,946.0,915.11,664.63
2018,8,17,13,15,933.5,110.0,2.25,26.65,930.5,939.01,680.86
2018,8,17,13,30,931.0,109.0,2.3,26.6,915.0,959.74,695.18
2018,8,17,13,45,927.5,108.0,2.4,26.5,893.0,976.28,707.58
2018,8,17,14,0,924.0,107.0,2.5,26.4,871.0,989.46,718.0
2018,8,17,14,15,917.0,105.5,2.5,26.3,841.0,995.38,722.95
2018,8,17,14,30,910.0,104.0,2.5,26.2,811.0,997.8,725.87
2018,8,17,14,45,900.0,102.5,2.55,26.05,774.5,993.88,725.52
2018,8,17,15,0,890.0,101.0,2.6,25.9,738.0,986.56,723.15
2018,8,17,15,15,877.5,98.5,2.6,25.9,696.0,972.37,715.54
2018,8,17,15,30,865.0,96.0,2.6,25.9,654.0,954.99,705.99
2018,8,17,15,45,848.0,94.0,2.6,25.45,608.0,940.71,699.82
2018,8,17,16,0,831.0,92.0,2.6,25.0,562.0,913.84,685.18
2018,8,17,16,15,808.5,88.5,2.55,24.65,512.0,877.41,663.32
2018,8,17,16,30,786.0,85.0,2.5,24.3,462.0,838.8,639.68
2018,8,17,16,45,754.5,81.5,2.5,23.95,410.0,790.34,608.98
2018,8,17,17,0,723.0,78.0,2.5,23.6,358.0,746.06,580.43
2018,8,17,17,15,678.0,73.0,2.35,22.95,305.0,683.24,537.06
2018,8,17,17,30,633.0,68.0,2.2,22.3,252.0,620.94,492.42
2018,8,17,17,45,568.0,61.0,2.1,21.65,201.0,541.86,433.08
2018,8,17,18,0,503.0,54.0,2.0,21.0,150.0,465.55,372.77
2018,8,17,18,15,404.0,44.0,1.9,20.25,106.0,366.07,289.96
2018,8,17,18,30,305.0,34.0,1.8,19.5,62.0,273.34,199.38
2018,8,17,18,45,172.0,20.0,1.75,18.8,34.0,145.6,0.0
2018,8,17,19,0,39.0,6.0,1.7,18.1,6.0,26.84,0.0
2018,8,17,19,15,19.5,3.0,1.7,17.85,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,18,5,15,10.0,2.0,1.35,15.55,2.0,0.0,0.0
2018,8,18,5,30,20.0,4.0,1.3,16.0,4.0,3.64,0.0
2018,8,18,5,45,93.0,19.5,1.3,16.4,27.0,15.45,0.0
2018,8,18,6,0,166.0,35.0,1.3,16.8,50.0,27.35,15.98
2018,8,18,6,15,251.0,52.0,1.25,17.3,91.5,40.03,28.83
2018,8,18,6,30,336.0,69.0,1.2,17.8,133.0,52.29,40.08
2018,8,18,6,45,379.0,81.0,1.2,18.3,174.0,60.2,47.29
2018,8,18,7,0,422.0,93.0,1.2,18.8,215.0,67.79,53.95
2018,8,18,7,15,430.0,108.0,1.15,19.4,253.5,76.95,61.74
2018,8,18,7,30,438.0,123.0,1.1,20.0,292.0,85.62,68.91
2018,8,18,7,45,431.0,143.0,1.05,20.65,329.0,97.06,78.26
2018,8,18,8,0,424.0,163.0,1.0,21.3,366.0,107.83,86.86
2018,8,18,8,15,491.5,166.0,0.95,21.85,425.5,107.68,86.22
2018,8,18,8,30,559.0,169.0,0.9,22.4,485.0,107.59,85.65
2018,8,18,8,45,665.0,153.5,0.9,23.0,560.0,135.18,82.62
2018,8,18,9,0,771.0,138.0,0.9,23.6,635.0,177.18,103.26
2018,8,18,9,15,780.5,144.5,0.95,24.05,675.5,229.47,142.37
2018,8,18,9,30,790.0,151.0,1.0,24.5,716.0,289.81,190.86
2018,8,18,9,45,794.5,158.0,1.05,24.95,750.5,342.49,234.65
2018,8,18,10,0,799.0,165.0,1.1,25.4,785.0,395.35,278.33
2018,8,18,10,15,808.5,168.0,1.15,25.75,815.5,447.06,320.34
2018,8,18,10,30,818.0,171.0,1.2,26.1,846.0,499.05,361.48
2018,8,18,10,45,825.0,172.0,1.3,26.45,869.0,548.29,399.84
2018,8,18,11,0,832.0,173.0,1.4,26.8,892.0,597.11,436.86
2018,8,18,11,15,836.0,174.5,1.5,26.9,907.5,643.94,472.0
2018,8,18,11,30,840.0,176.0,1.6,27.0,923.0,689.67,505.6
2018,8,18,11,45,841.5,177.0,1.7,27.1,931.0,731.99,536.23
2018,8,18,12,0,843.0,178.0,1.8,27.2,939.0,772.61,565.18
2018,8,18,12,15,845.0,177.0,1.9,27.2,939.5,809.95,591.81
2018,8,18,12,30,847.0,176.0,2.0,27.2,940.0,845.18,616.17
2018,8,18,12,45,847.5,173.5,2.1,27.15,932.5,875.47,636.88
2018,8,18,13,0,848.0,171.0,2.2,27.1,925.0,903.12,655.97
2018,8,18,13,15,843.5,170.0,2.3,27.0,909.0,925.03,671.54
2018,8,18,13,30,839.0,169.0,2.4,26.9,893.0,943.83,685.26
2018,8,18,13,45,832.0,167.5,2.45,26.75,869.5,956.65,694.93
2018,8,18,14,0,825.0,166.0,2.5,26.6,846.0,966.13,702.65
2018,8,18,14,15,816.0,163.5,2.55,26.4,816.0,969.34,706.62
2018,8,18,14,30,807.0,161.0,2.6,26.2,786.0,969.16,708.6
2018,8,18,14,45,794.5,157.5,2.65,25.95,749.0,961.2,705.8
2018,8,18,15,0,782.0,154.0,2.7,25.7,712.0,956.91,705.6
2018,8,18,15,15,766.0,150.0,2.7,25.7,670.0,938.9,695.3
2018,8,18,15,30,750.0,146.0,2.7,25.7,628.0,917.9,683.17
2018,8,18,15,45,729.5,141.0,2.75,25.2,581.5,888.66,667.2
2018,8,18,16,0,709.0,136.0,2.8,24.7,535.0,856.89,649.33
2018,8,18,16,15,682.5,130.0,2.75,24.3,485.5,816.16,624.01
2018,8,18,16,30,656.0,124.0,2.7,23.9,436.0,773.61,597.02
2018,8,18,16,45,621.5,116.0,2.7,23.55,384.5,720.21,561.79
2018,8,18,17,0,587.0,108.0,2.7,23.2,333.0,666.0,524.98
2018,8,18,17,15,541.0,98.0,2.6,22.55,281.5,599.68,477.95
2018,8,18,17,30,495.0,88.0,2.5,21.9,230.0,530.11,426.58
2018,8,18,17,45,432.0,76.0,2.45,21.3,181.5,452.6,366.12
2018,8,18,18,0,369.0,64.0,2.4,20.7,133.0,378.8,305.6
2018,8,18,18,15,274.5,48.5,2.35,20.1,91.0,283.13,224.73
2018,8,18,18,30,180.0,33.0,2.3,19.5,49.0,195.8,138.87
2018,8,18,18,45,99.5,18.5,2.25,18.9,26.5,75.31,0.0
2018,8,18,19,0,19.0,4.0,2.2,18.3,4.0,3.64,0.0
2018,8,18,19,15,9.5,2.0,2.2,18.1,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,19,5,15,1.5,1.0,1.85,14.55,1.0,0.0,0.0
2018,8,19,5,30,3.0,2.0,1.9,14.9,2.0,1.82,0.0
2018,8,19,5,45,1.5,10.0,1.95,15.25,10.0,9.1,0.0
2018,8,19,6,0,0.0,18.0,2.0,15.6,18.0,15.84,6.75
2018,8,19,6,15,0.0,33.0,2.0,16.0,33.0,29.1,19.52
2018,8,19,6,30,0.0,48.0,2.0,16.4,48.0,41.86,31.17
2018,8,19,6,45,0.0,63.5,1.95,16.85,63.5,54.91,42.92
2018,8,19,7,0,0.0,79.0,1.9,17.3,79.0,67.86,54.36
2018,8,19,7,15,0.0,87.5,1.85,17.75,87.5,75.4,60.82
2018,8,19,7,30,0.0,96.0,1.8,18.2,96.0,82.84,67.04
2018,8,19,7,45,0.0,109.0,1.75,18.6,109.0,93.68,76.08
2018,8,19,8,0,0.0,122.0,1.7,19.0,122.0,104.44,84.89
2018,8,19,8,15,2.0,140.0,1.7,19.5,141.0,118.9,96.69
2018,8,19,8,30,4.0,158.0,1.7,20.0,160.0,133.18,108.17
2018,8,19,8,45,28.0,198.5,1.7,20.45,216.0,157.25,121.14
2018,8,19,9,0,52.0,239.0,1.7,20.9,272.0,191.63,146.27
2018,8,19,9,15,259.0,243.5,1.75,21.4,426.0,217.56,156.96
2018,8,19,9,30,466.0,248.0,1.8,21.9,580.0,278.0,196.44
2018,8,19,9,45,607.0,215.0,1.85,22.4,670.5,323.54,229.45
2018,8,19,10,0,748.0,182.0,1.9,22.9,761.0,383.71,275.44
2018,8,19,10,15,787.0,173.0,1.95,23.25,802.5,441.25,322.02
2018,8,19,10,30,826.0,164.0,2.0,23.6,844.0,495.8,365.76
2018,8,19,10,45,835.5,164.5,2.05,23.95,868.5,546.24,405.72
2018,8,19,11,0,845.0,165.0,2.1,24.3,893.0,596.46,444.41
2018,8,19,11,15,852.0,164.5,2.15,24.5,909.5,643.94,480.41
2018,8,19,11,30,859.0,164.0,2.2,24.7,926.0,690.49,514.88
2018,8,19,11,45,864.5,162.5,2.2,24.95,935.0,734.02,546.08
2018,8,19,12,0,870.0,161.0,2.2,25.2,944.0,776.01,575.53
2018,8,19,12,15,864.0,165.0,2.3,25.2,942.5,812.5,601.79
2018,8,19,12,30,858.0,169.0,2.4,25.2,941.0,846.4,625.18
2018,8,19,12,45,848.0,173.0,2.45,25.25,930.5,874.3,643.93
2018,8,19,13,0,838.0,177.0,2.5,25.3,920.0,899.13,660.7
2018,8,19,13,15,833.5,176.0,2.55,25.2,904.0,920.88,675.92
2018,8,19,13,30,829.0,175.0,2.6,25.1,888.0,939.53,689.23
2018,8,19,13,45,822.0,172.5,2.65,24.95,864.0,951.24,698.27
2018,8,19,14,0,815.0,170.0,2.7,24.8,840.0,959.6,705.32
2018,8,19,14,15,804.5,168.0,2.75,24.6,809.0,961.8,708.64
2018,8,19,14,30,794.0,166.0,2.8,24.4,778.0,960.61,709.93
2018,8,19,14,45,780.0,163.5,2.85,24.25,741.5,959.37,711.23
2018,8,19,15,0,766.0,161.0,2.9,24.1,705.0,948.2,706.05
2018,8,19,15,15,750.0,156.5,2.9,24.1,663.0,929.71,695.34
2018,8,19,15,30,734.0,152.0,2.9,24.1,621.0,908.25,682.72
2018,8,19,15,45,699.0,150.0,2.9,23.5,570.0,868.87,659.39
2018,8,19,16,0,664.0,148.0,2.9,22.9,519.0,827.32,634.29
2018,8,19,16,15,569.0,150.0,2.95,22.5,447.5,725.83,565.6
2018,8,19,16,30,474.0,152.0,3.0,22.1,376.0,634.88,501.71
2018,8,19,16,45,487.5,135.0,3.0,21.7,342.0,617.75,492.33
2018,8,19,17,0,501.0,118.0,3.0,21.3,308.0,597.87,479.85
2018,8,19,17,15,458.5,105.5,2.95,20.75,259.5,535.29,433.46
2018,8,19,17,30,416.0,93.0,2.9,20.2,211.0,473.88,386.29
2018,8,19,17,45,349.5,78.5,2.85,19.6,163.5,393.44,321.79
2018,8,19,18,0,283.0,64.0,2.8,19.0,116.0,317.03,258.01
2018,8,19,18,15,205.5,47.0,2.7,18.55,78.5,234.35,186.5
2018,8,19,18,30,128.0,30.0,2.6,18.1,41.0,156.7,107.3
2018,8,19,18,45,69.0,16.5,2.55,17.6,22.0,55.38,0.0
2018,8,19,19,0,10.0,3.0,2.5,17.1,3.0,0.0,0.0
2018,8,19,19,15,5.0,1.5,2.5,16.9,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
