Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,20,5,15,2.0,0.5,1.9,14.2,0.5,0.0,0.0
2018,8,20,5,30,4.0,1.0,1.9,14.4,1.0,0.0,0.0
2018,8,20,5,45,6.5,7.0,1.9,14.6,7.5,6.37,0.0
2018,8,20,6,0,9.0,13.0,1.9,14.8,14.0,11.66,3.34
2018,8,20,6,15,4.5,22.0,1.9,15.05,22.5,19.37,11.15
2018,8,20,6,30,0.0,31.0,1.9,15.3,31.0,27.31,18.5
2018,8,20,6,45,0.0,42.0,1.85,15.55,42.0,37.04,27.34
2018,8,20,7,0,0.0,53.0,1.8,15.8,53.0,46.79,36.08
2018,8,20,7,15,0.0,62.0,1.7,16.15,62.0,54.78,43.08
2018,8,20,7,30,0.0,71.0,1.6,16.5,71.0,62.78,49.96
2018,8,20,7,45,0.0,78.0,1.55,16.8,78.0,69.01,55.18
2018,8,20,8,0,0.0,85.0,1.5,17.1,85.0,75.12,60.23
2018,8,20,8,15,0.0,98.5,1.5,17.55,98.5,86.45,69.67
2018,8,20,8,30,0.0,112.0,1.5,18.0,112.0,97.65,78.88
2018,8,20,8,45,0.0,126.5,1.5,18.4,126.5,109.78,84.8
2018,8,20,9,0,0.0,141.0,1.5,18.8,141.0,122.0,94.25
2018,8,20,9,15,5.5,179.5,1.5,19.25,183.5,154.32,119.36
2018,8,20,9,30,11.0,218.0,1.5,19.7,226.0,187.2,144.49
2018,8,20,9,45,105.0,252.0,1.5,20.2,333.0,226.5,171.63
2018,8,20,10,0,199.0,286.0,1.5,20.7,440.0,283.21,213.09
2018,8,20,10,15,395.5,269.5,1.55,21.05,589.5,357.02,266.88
2018,8,20,10,30,592.0,253.0,1.6,21.4,739.0,456.05,340.32
2018,8,20,10,45,671.0,233.5,1.65,21.75,798.5,515.27,385.41
2018,8,20,11,0,750.0,214.0,1.7,22.1,858.0,581.05,434.91
2018,8,20,11,15,754.5,215.0,1.75,22.3,873.0,625.57,468.48
2018,8,20,11,30,759.0,216.0,1.8,22.5,888.0,669.21,500.78
2018,8,20,11,45,761.5,217.0,1.85,22.75,896.0,710.43,530.58
2018,8,20,12,0,764.0,218.0,1.9,23.0,904.0,750.22,558.81
2018,8,20,12,15,784.5,206.5,2.0,23.05,910.5,790.73,588.34
2018,8,20,12,30,805.0,195.0,2.1,23.1,917.0,826.84,614.71
2018,8,20,12,45,830.5,176.5,2.15,23.2,916.0,862.02,638.64
2018,8,20,13,0,856.0,158.0,2.2,23.3,915.0,895.22,660.88
2018,8,20,13,15,852.0,157.0,2.25,23.25,899.0,917.51,676.31
2018,8,20,13,30,848.0,156.0,2.3,23.2,883.0,936.69,689.89
2018,8,20,13,45,841.5,154.5,2.35,23.15,859.5,949.88,699.68
2018,8,20,14,0,835.0,153.0,2.4,23.1,836.0,959.74,707.48
2018,8,20,14,15,825.5,151.0,2.5,22.95,806.0,962.9,711.81
2018,8,20,14,30,816.0,149.0,2.6,22.8,776.0,962.65,714.09
2018,8,20,14,45,804.0,146.0,2.65,22.6,739.5,955.57,711.68
2018,8,20,15,0,792.0,143.0,2.7,22.4,703.0,945.18,707.23
2018,8,20,15,15,776.5,139.5,2.7,22.4,661.0,934.07,701.46
2018,8,20,15,30,761.0,136.0,2.7,22.4,619.0,913.95,689.69
2018,8,20,15,45,740.0,131.5,2.75,21.75,572.5,884.62,673.78
2018,8,20,16,0,719.0,127.0,2.8,21.1,526.0,852.8,655.95
2018,8,20,16,15,690.0,122.0,2.85,20.65,476.5,810.81,630.08
2018,8,20,16,30,661.0,117.0,2.9,20.2,427.0,767.11,602.43
2018,8,20,16,45,623.5,110.5,2.9,19.75,375.5,712.82,565.98
2018,8,20,17,0,586.0,104.0,2.9,19.3,324.0,657.86,527.94
2018,8,20,17,15,535.5,95.0,2.9,18.75,272.5,589.15,478.15
2018,8,20,17,30,485.0,86.0,2.9,18.2,221.0,517.68,424.11
2018,8,20,17,45,396.5,74.5,2.9,17.65,169.5,422.46,347.64
2018,8,20,18,0,308.0,63.0,2.9,17.1,118.0,333.06,272.7
2018,8,20,18,15,217.5,46.5,2.8,16.65,79.0,241.77,193.26
2018,8,20,18,30,127.0,30.0,2.7,16.2,40.0,154.37,101.58
2018,8,20,18,45,68.0,16.0,2.65,15.8,21.0,54.16,0.0
2018,8,20,19,0,9.0,2.0,2.6,15.4,2.0,0.0,0.0
2018,8,20,19,15,4.5,1.0,2.55,15.25,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,21,5,15,2.5,1.0,1.8,13.35,1.0,0.0,0.0
2018,8,21,5,30,5.0,2.0,1.9,13.6,2.0,0.0,0.0
2018,8,21,5,45,6.0,12.5,1.95,13.85,13.0,11.37,0.0
2018,8,21,6,0,7.0,23.0,2.0,14.1,24.0,20.12,9.55
2018,8,21,6,15,18.0,43.5,2.05,14.4,46.5,36.61,26.05
2018,8,21,6,30,29.0,64.0,2.1,14.7,69.0,52.69,40.85
2018,8,21,6,45,49.5,85.0,2.1,15.05,97.5,68.85,55.49
2018,8,21,7,0,70.0,106.0,2.1,15.4,126.0,84.73,69.61
2018,8,21,7,15,65.5,126.5,2.1,15.75,148.0,99.88,82.77
2018,8,21,7,30,61.0,147.0,2.1,16.1,170.0,114.7,95.37
2018,8,21,7,45,57.0,167.0,2.05,16.45,191.0,128.89,107.19
2018,8,21,8,0,53.0,187.0,2.0,16.8,212.0,142.75,118.51
2018,8,21,8,15,61.0,210.0,2.0,17.15,242.0,158.1,130.94
2018,8,21,8,30,69.0,233.0,2.0,17.5,272.0,173.03,142.86
2018,8,21,8,45,70.5,254.0,2.0,17.85,296.5,193.64,150.31
2018,8,21,9,0,72.0,275.0,2.0,18.2,321.0,215.92,166.27
2018,8,21,9,15,71.0,293.0,2.0,18.55,341.0,236.37,181.53
2018,8,21,9,30,70.0,311.0,2.0,18.9,361.0,256.91,197.14
2018,8,21,9,45,69.0,327.5,2.0,19.2,378.5,276.57,212.13
2018,8,21,10,0,68.0,344.0,2.0,19.5,396.0,296.32,227.11
2018,8,21,10,15,67.5,357.5,2.05,19.75,411.0,314.25,240.68
2018,8,21,10,30,67.0,371.0,2.1,20.0,426.0,332.28,254.22
2018,8,21,10,45,63.0,375.0,2.1,20.25,428.0,341.5,260.97
2018,8,21,11,0,59.0,379.0,2.1,20.5,430.0,350.15,267.24
2018,8,21,11,15,45.5,366.0,2.15,20.65,405.5,338.99,258.74
2018,8,21,11,30,32.0,353.0,2.2,20.8,381.0,325.79,248.66
2018,8,21,11,45,31.0,353.5,2.25,21.0,381.0,330.7,252.27
2018,8,21,12,0,30.0,354.0,2.3,21.2,381.0,335.43,255.68
2018,8,21,12,15,28.5,349.0,2.3,21.25,374.5,334.72,255.12
2018,8,21,12,30,27.0,344.0,2.3,21.3,368.0,333.63,254.32
2018,8,21,12,45,28.0,343.5,2.35,21.35,368.5,338.39,258.06
2018,8,21,13,0,29.0,343.0,2.4,21.4,369.0,343.11,261.8
2018,8,21,13,15,30.0,340.5,2.45,21.3,366.5,345.87,264.26
2018,8,21,13,30,31.0,338.0,2.5,21.2,364.0,348.55,266.73
2018,8,21,13,45,29.5,325.5,2.5,21.15,350.0,338.84,259.77
2018,8,21,14,0,28.0,313.0,2.5,21.1,336.0,328.65,252.5
2018,8,21,14,15,30.0,307.0,2.5,20.95,330.5,328.09,252.74
2018,8,21,14,30,32.0,301.0,2.5,20.8,325.0,327.47,252.95
2018,8,21,14,45,35.0,291.0,2.5,20.6,316.5,323.47,250.76
2018,8,21,15,0,38.0,281.0,2.5,20.4,308.0,319.33,248.51
2018,8,21,15,15,43.0,269.0,2.5,20.4,297.5,314.75,245.86
2018,8,21,15,30,48.0,257.0,2.5,20.4,287.0,310.0,243.11
2018,8,21,15,45,64.5,243.0,2.5,19.9,280.5,313.58,247.79
2018,8,21,16,0,81.0,229.0,2.5,19.4,274.0,316.64,252.09
2018,8,21,16,15,149.5,209.0,2.45,19.05,282.0,376.14,301.97
2018,8,21,16,30,218.0,189.0,2.4,18.7,290.0,414.89,335.34
2018,8,21,16,45,248.0,174.0,2.4,18.35,276.0,439.66,356.41
2018,8,21,17,0,278.0,159.0,2.4,18.0,262.0,444.77,362.37
2018,8,21,17,15,247.5,138.5,2.35,17.6,220.0,390.52,320.13
2018,8,21,17,30,217.0,118.0,2.3,17.2,178.0,337.21,277.55
2018,8,21,17,45,177.5,92.5,2.2,16.8,134.5,270.5,222.46
2018,8,21,18,0,138.0,67.0,2.1,16.4,91.0,204.72,166.56
2018,8,21,18,15,96.5,44.0,2.05,16.15,58.0,142.51,111.9
2018,8,21,18,30,55.0,21.0,2.0,15.9,25.0,75.49,43.95
2018,8,21,18,45,29.0,11.0,1.95,15.6,13.0,26.82,0.0
2018,8,21,19,0,3.0,1.0,1.9,15.3,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,1.85,15.2,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,0.95,13.8,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.0,14.1,1.0,0.0,0.0
2018,8,22,5,45,5.5,8.0,1.05,14.4,8.5,7.28,0.0
2018,8,22,6,0,9.0,15.0,1.1,14.7,16.0,13.46,4.24
2018,8,22,6,15,4.5,28.0,1.1,15.0,28.5,24.69,15.69
2018,8,22,6,30,0.0,41.0,1.1,15.3,41.0,36.18,26.28
2018,8,22,6,45,0.0,54.5,1.1,15.65,54.5,47.73,36.78
2018,8,22,7,0,0.0,68.0,1.1,16.0,68.0,59.22,47.02
2018,8,22,7,15,0.0,75.0,1.1,16.35,75.0,65.52,52.5
2018,8,22,7,30,0.0,82.0,1.1,16.7,82.0,71.74,57.77
2018,8,22,7,45,0.0,91.5,1.05,17.05,91.5,79.89,64.6
2018,8,22,8,0,0.0,101.0,1.0,17.4,101.0,87.98,71.26
2018,8,22,8,15,0.5,125.0,1.05,17.8,125.5,107.34,87.47
2018,8,22,8,30,1.0,149.0,1.1,18.2,150.0,126.3,103.07
2018,8,22,8,45,4.5,171.0,1.1,18.6,174.0,144.4,112.37
2018,8,22,9,0,8.0,193.0,1.1,19.0,198.0,163.19,126.55
2018,8,22,9,15,32.5,241.5,1.15,19.35,264.0,195.95,150.68
2018,8,22,9,30,57.0,290.0,1.2,19.7,330.0,239.84,183.27
2018,8,22,9,45,108.5,325.0,1.25,20.1,406.5,276.81,209.59
2018,8,22,10,0,160.0,360.0,1.3,20.5,483.0,329.34,248.11
2018,8,22,10,15,251.5,358.0,1.4,20.8,559.5,370.29,277.89
2018,8,22,10,30,343.0,356.0,1.5,21.1,636.0,428.83,321.47
2018,8,22,10,45,499.0,308.5,1.55,21.35,728.5,488.79,366.35
2018,8,22,11,0,655.0,261.0,1.6,21.6,821.0,565.26,423.49
2018,8,22,11,15,678.0,255.5,1.7,21.8,844.0,611.61,458.47
2018,8,22,11,30,701.0,250.0,1.8,22.0,867.0,658.8,493.66
2018,8,22,11,45,709.0,246.5,1.85,22.15,875.0,698.07,522.42
2018,8,22,12,0,717.0,243.0,1.9,22.3,883.0,736.34,550.04
2018,8,22,12,15,731.0,233.5,2.0,22.3,886.0,772.55,576.76
2018,8,22,12,30,745.0,224.0,2.1,22.3,889.0,807.4,602.32
2018,8,22,12,45,761.5,212.5,2.15,22.25,886.5,840.72,626.47
2018,8,22,13,0,778.0,201.0,2.2,22.2,884.0,872.11,648.65
2018,8,22,13,15,775.5,198.5,2.25,22.05,869.0,893.6,663.96
2018,8,22,13,30,773.0,196.0,2.3,21.9,854.0,912.16,677.53
2018,8,22,13,45,768.5,192.0,2.3,21.75,831.5,924.34,686.53
2018,8,22,14,0,764.0,188.0,2.3,21.6,809.0,933.32,693.61
2018,8,22,14,15,755.0,184.5,2.35,21.4,779.0,935.4,696.89
2018,8,22,14,30,746.0,181.0,2.4,21.2,749.0,934.22,698.21
2018,8,22,14,45,735.0,176.0,2.4,20.95,713.5,926.28,694.84
2018,8,22,15,0,724.0,171.0,2.4,20.7,678.0,915.18,689.53
2018,8,22,15,15,707.0,166.5,2.4,20.7,636.5,895.84,678.09
2018,8,22,15,30,690.0,162.0,2.4,20.7,595.0,873.65,664.8
2018,8,22,15,45,668.5,155.0,2.4,20.1,549.0,841.74,646.26
2018,8,22,16,0,647.0,148.0,2.4,19.5,503.0,807.45,625.85
2018,8,22,16,15,618.0,142.0,2.35,19.15,455.0,765.29,598.54
2018,8,22,16,30,589.0,136.0,2.3,18.8,407.0,721.46,569.57
2018,8,22,16,45,551.0,127.0,2.3,18.4,356.5,659.91,527.18
2018,8,22,17,0,513.0,118.0,2.3,18.0,306.0,604.99,488.53
2018,8,22,17,15,461.5,106.0,2.25,17.6,255.5,535.7,436.6
2018,8,22,17,30,410.0,94.0,2.2,17.2,205.0,468.23,383.95
2018,8,22,17,45,343.5,79.0,2.15,16.75,158.0,388.01,318.83
2018,8,22,18,0,277.0,64.0,2.1,16.3,111.0,311.98,254.48
2018,8,22,18,15,198.5,45.5,2.0,15.95,73.5,227.92,180.39
2018,8,22,18,30,120.0,27.0,1.9,15.6,36.0,141.1,78.22
2018,8,22,18,45,63.0,14.0,1.8,15.25,18.5,49.08,0.0
2018,8,22,19,0,6.0,1.0,1.7,14.9,1.0,0.0,0.0
2018,8,22,19,15,3.0,0.5,1.7,14.75,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,1.5,13.15,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,1.6,13.6,1.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,1.7,14.0,10.0,9.1,0.0
2018,8,23,6,0,0.0,19.0,1.8,14.4,19.0,16.74,6.23
2018,8,23,6,15,0.5,37.0,1.85,14.8,37.0,32.03,21.94
2018,8,23,6,30,1.0,55.0,1.9,15.2,55.0,46.96,35.69
2018,8,23,6,45,2.5,72.5,1.95,15.6,73.0,61.42,48.81
2018,8,23,7,0,4.0,90.0,2.0,16.0,91.0,75.79,61.59
2018,8,23,7,15,2.5,98.0,1.95,16.3,98.5,83.1,67.94
2018,8,23,7,30,1.0,106.0,1.9,16.6,106.0,90.27,73.99
2018,8,23,7,45,2.5,124.0,1.9,16.9,125.0,104.81,86.29
2018,8,23,8,0,4.0,142.0,1.9,17.2,144.0,119.21,98.26
2018,8,23,8,15,7.5,162.5,1.9,17.55,166.5,135.27,111.46
2018,8,23,8,30,11.0,183.0,1.9,17.9,189.0,151.13,124.31
2018,8,23,8,45,18.0,207.5,1.9,18.25,218.5,171.6,134.17
2018,8,23,9,0,25.0,232.0,1.9,18.6,248.0,193.54,150.43
2018,8,23,9,15,38.5,264.0,1.9,18.9,290.5,211.73,163.46
2018,8,23,9,30,52.0,296.0,1.9,19.2,333.0,242.48,186.45
2018,8,23,9,45,67.0,322.0,1.9,19.5,372.0,271.76,208.24
2018,8,23,10,0,82.0,348.0,1.9,19.8,411.0,303.25,231.75
2018,8,23,10,15,104.0,368.5,1.95,20.05,451.5,335.71,255.97
2018,8,23,10,30,126.0,389.0,2.0,20.3,492.0,364.29,277.33
2018,8,23,10,45,225.0,380.0,2.05,20.55,569.5,418.75,317.99
2018,8,23,11,0,324.0,371.0,2.1,20.8,647.0,477.54,362.09
2018,8,23,11,15,404.5,353.5,2.15,20.9,704.5,530.81,402.39
2018,8,23,11,30,485.0,336.0,2.2,21.0,762.0,593.82,449.48
2018,8,23,11,45,559.5,314.0,2.25,21.15,809.0,654.42,494.29
2018,8,23,12,0,634.0,292.0,2.3,21.3,856.0,717.94,540.66
2018,8,23,12,15,653.5,283.0,2.35,21.3,864.0,756.61,568.77
2018,8,23,12,30,673.0,274.0,2.4,21.3,872.0,794.62,596.34
2018,8,23,12,45,678.0,267.5,2.45,21.35,865.5,821.99,616.1
2018,8,23,13,0,683.0,261.0,2.5,21.4,859.0,847.25,634.38
2018,8,23,13,15,680.5,257.5,2.55,21.35,844.0,866.44,648.59
2018,8,23,13,30,678.0,254.0,2.6,21.3,829.0,882.91,661.0
2018,8,23,13,45,674.0,248.0,2.7,21.2,806.5,892.76,669.57
2018,8,23,14,0,670.0,242.0,2.8,21.1,784.0,899.61,676.24
2018,8,23,14,15,661.0,236.5,2.8,20.95,754.5,899.21,677.4
2018,8,23,14,30,652.0,231.0,2.8,20.8,725.0,895.69,676.6
2018,8,23,14,45,640.5,223.5,2.85,20.65,689.5,884.71,671.2
2018,8,23,15,0,629.0,216.0,2.9,20.5,654.0,870.7,663.82
2018,8,23,15,15,610.5,209.0,2.9,20.5,613.0,842.18,645.71
2018,8,23,15,30,592.0,202.0,2.9,20.5,572.0,816.94,629.74
2018,8,23,15,45,571.5,192.5,3.0,19.95,527.5,784.75,610.61
2018,8,23,16,0,551.0,183.0,3.1,19.4,483.0,750.63,589.71
2018,8,23,16,15,523.5,172.0,3.1,19.05,435.0,706.71,560.18
2018,8,23,16,30,496.0,161.0,3.1,18.7,387.0,661.69,529.24
2018,8,23,16,45,457.5,147.5,3.15,18.35,336.5,603.39,487.51
2018,8,23,17,0,419.0,134.0,3.2,18.0,286.0,545.25,444.62
2018,8,23,17,15,373.0,118.5,3.15,17.55,238.0,479.21,393.86
2018,8,23,17,30,327.0,103.0,3.1,17.1,190.0,414.77,342.48
2018,8,23,17,45,262.5,83.5,3.1,16.65,143.5,319.75,264.53
2018,8,23,18,0,198.0,64.0,3.1,16.2,97.0,242.98,198.75
2018,8,23,18,15,130.0,43.0,3.05,15.9,61.5,164.9,129.37
2018,8,23,18,30,62.0,22.0,3.0,15.6,26.0,81.49,36.34
2018,8,23,18,45,32.5,11.5,2.9,15.25,13.5,29.12,0.0
2018,8,23,19,0,3.0,1.0,2.8,14.9,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,2.8,14.8,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,2.1,12.95,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,2.2,13.2,1.0,0.0,0.0
2018,8,24,5,45,0.0,7.0,2.3,13.45,7.0,6.37,0.0
2018,8,24,6,0,0.0,13.0,2.4,13.7,13.0,11.43,2.13
2018,8,24,6,15,0.0,25.5,2.4,14.1,25.5,22.47,13.72
2018,8,24,6,30,0.0,38.0,2.4,14.5,38.0,33.52,23.95
2018,8,24,6,45,0.0,54.0,2.35,14.85,54.0,47.25,36.42
2018,8,24,7,0,0.0,70.0,2.3,15.2,70.0,60.68,48.45
2018,8,24,7,15,0.0,79.0,2.25,15.6,79.0,68.58,55.37
2018,8,24,7,30,0.0,88.0,2.2,16.0,88.0,76.41,62.06
2018,8,24,7,45,0.0,101.5,2.15,16.35,101.5,87.69,71.64
2018,8,24,8,0,0.0,115.0,2.1,16.7,115.0,98.87,80.97
2018,8,24,8,15,0.5,136.0,2.05,17.1,136.5,115.65,94.97
2018,8,24,8,30,1.0,157.0,2.0,17.5,158.0,132.18,108.54
2018,8,24,8,45,4.5,176.0,1.95,17.9,179.0,147.95,115.81
2018,8,24,9,0,8.0,195.0,1.9,18.3,200.0,164.5,128.3
2018,8,24,9,15,13.5,222.0,1.9,18.7,231.0,187.96,146.07
2018,8,24,9,30,19.0,249.0,1.9,19.1,262.0,212.29,164.39
2018,8,24,9,45,28.5,278.5,1.95,19.45,299.5,230.85,178.05
2018,8,24,10,0,38.0,308.0,2.0,19.8,337.0,260.35,200.23
2018,8,24,10,15,48.0,332.5,2.05,20.1,370.5,288.07,220.97
2018,8,24,10,30,58.0,357.0,2.1,20.4,404.0,317.43,242.89
2018,8,24,10,45,59.5,369.0,2.15,20.7,418.5,334.77,255.69
2018,8,24,11,0,61.0,381.0,2.2,21.0,433.0,352.44,268.7
2018,8,24,11,15,121.5,383.0,2.25,21.15,488.5,394.45,300.58
2018,8,24,11,30,182.0,385.0,2.3,21.3,544.0,445.58,339.16
2018,8,24,11,45,302.5,371.5,2.35,21.5,638.5,528.83,401.77
2018,8,24,12,0,423.0,358.0,2.4,21.7,733.0,624.46,472.12
2018,8,24,12,15,501.0,334.0,2.4,21.8,778.0,686.76,517.42
2018,8,24,12,30,579.0,310.0,2.4,21.9,823.0,752.17,564.53
2018,8,24,12,45,606.0,298.0,2.45,21.95,830.5,789.36,591.23
2018,8,24,13,0,633.0,286.0,2.5,22.0,838.0,826.71,618.08
2018,8,24,13,15,628.0,283.0,2.55,22.0,822.5,843.24,630.18
2018,8,24,13,30,623.0,280.0,2.6,22.0,807.0,857.06,640.62
2018,8,24,13,45,615.0,276.0,2.65,21.95,784.0,864.42,646.85
2018,8,24,14,0,607.0,272.0,2.7,21.9,761.0,866.4,649.62
2018,8,24,14,15,597.5,265.5,2.75,21.75,732.0,863.83,649.65
2018,8,24,14,30,588.0,259.0,2.8,21.6,703.0,858.46,647.88
2018,8,24,14,45,575.0,251.0,2.85,21.45,667.5,845.44,640.92
2018,8,24,15,0,562.0,243.0,2.9,21.3,632.0,829.76,632.2
2018,8,24,15,15,543.5,234.0,2.9,21.3,591.5,805.26,616.59
2018,8,24,15,30,525.0,225.0,2.9,21.3,551.0,778.48,599.36
2018,8,24,15,45,504.5,213.5,2.95,20.85,507.0,744.98,578.53
2018,8,24,16,0,484.0,202.0,3.0,20.4,463.0,709.7,556.07
2018,8,24,16,15,458.5,187.0,3.0,20.0,415.5,664.34,525.44
2018,8,24,16,30,433.0,172.0,3.0,19.6,368.0,617.9,493.36
2018,8,24,16,45,401.5,155.5,3.0,19.25,320.0,563.76,454.43
2018,8,24,17,0,370.0,139.0,3.0,18.9,272.0,493.65,402.38
2018,8,24,17,15,329.0,121.5,2.95,18.35,225.5,431.78,354.72
2018,8,24,17,30,288.0,104.0,2.9,17.8,179.0,371.49,306.48
2018,8,24,17,45,237.5,82.5,2.85,17.3,135.0,299.88,247.09
2018,8,24,18,0,187.0,61.0,2.8,16.8,91.0,230.55,187.64
2018,8,24,18,15,125.0,40.0,2.7,16.4,57.0,156.6,121.56
2018,8,24,18,30,63.0,19.0,2.6,16.0,23.0,75.38,24.4
2018,8,24,18,45,31.5,9.5,2.55,15.6,11.5,26.64,0.0
2018,8,24,19,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,25,5,15,2.0,0.5,1.4,12.55,0.5,0.0,0.0
2018,8,25,5,30,4.0,1.0,1.4,12.9,1.0,0.0,0.0
2018,8,25,5,45,35.0,11.5,1.35,13.2,14.0,10.46,0.0
2018,8,25,6,0,66.0,22.0,1.3,13.5,27.0,18.0,5.98
2018,8,25,6,15,100.0,40.5,1.3,13.95,54.5,32.29,22.12
2018,8,25,6,30,134.0,59.0,1.3,14.4,82.0,46.13,35.03
2018,8,25,6,45,89.0,74.5,1.3,14.85,92.0,59.59,47.31
2018,8,25,7,0,44.0,90.0,1.3,15.3,102.0,73.68,59.88
2018,8,25,7,15,22.5,103.5,1.25,15.75,109.5,84.28,69.11
2018,8,25,7,30,1.0,117.0,1.2,16.2,117.0,98.26,81.03
2018,8,25,7,45,2.0,132.0,1.15,16.7,132.5,110.53,91.22
2018,8,25,8,0,3.0,147.0,1.1,17.2,148.0,122.7,101.13
2018,8,25,8,15,7.5,165.5,1.05,17.8,169.5,137.28,112.86
2018,8,25,8,30,12.0,184.0,1.0,18.4,191.0,151.7,124.26
2018,8,25,8,45,14.5,201.5,1.0,18.95,210.5,166.85,129.79
2018,8,25,9,0,17.0,219.0,1.0,19.5,230.0,183.01,141.5
2018,8,25,9,15,19.5,237.5,1.0,20.0,250.5,200.32,154.15
2018,8,25,9,30,22.0,256.0,1.0,20.5,271.0,218.06,167.12
2018,8,25,9,45,28.0,278.5,1.0,20.95,299.0,230.57,175.94
2018,8,25,10,0,34.0,301.0,1.0,21.4,327.0,253.86,193.04
2018,8,25,10,15,89.5,335.5,1.05,21.75,407.0,305.89,230.98
2018,8,25,10,30,145.0,370.0,1.1,22.1,487.0,358.33,269.17
2018,8,25,10,45,336.5,338.5,1.15,22.45,620.5,435.01,325.03
2018,8,25,11,0,528.0,307.0,1.2,22.8,754.0,532.4,395.89
2018,8,25,11,15,609.0,282.0,1.25,23.05,806.5,590.1,438.08
2018,8,25,11,30,690.0,257.0,1.3,23.3,859.0,654.79,484.92
2018,8,25,11,45,694.0,257.0,1.4,23.5,866.5,693.97,513.26
2018,8,25,12,0,698.0,257.0,1.5,23.7,874.0,731.97,540.55
2018,8,25,12,15,706.5,251.5,1.6,23.75,876.0,767.1,566.03
2018,8,25,12,30,715.0,246.0,1.7,23.8,878.0,800.72,590.26
2018,8,25,12,45,724.0,238.5,1.8,23.9,873.0,831.13,612.13
2018,8,25,13,0,733.0,231.0,1.9,24.0,868.0,859.47,632.52
2018,8,25,13,15,729.5,227.5,2.05,23.9,852.0,878.5,647.46
2018,8,25,13,30,726.0,224.0,2.2,23.8,836.0,894.61,660.51
2018,8,25,13,45,720.0,220.5,2.3,23.75,813.0,905.47,669.28
2018,8,25,14,0,714.0,217.0,2.4,23.7,790.0,913.21,676.17
2018,8,25,14,15,704.5,212.5,2.5,23.45,760.0,913.52,678.8
2018,8,25,14,30,695.0,208.0,2.6,23.2,730.0,910.63,679.48
2018,8,25,14,45,682.5,201.5,2.7,23.0,693.5,899.66,674.7
2018,8,25,15,0,670.0,195.0,2.8,22.8,657.0,885.57,667.92
2018,8,25,15,15,619.5,196.5,2.8,22.8,603.0,840.79,638.81
2018,8,25,15,30,569.0,198.0,2.8,22.8,549.0,788.34,603.68
2018,8,25,15,45,538.0,189.0,2.9,22.2,500.5,747.1,578.2
2018,8,25,16,0,507.0,180.0,3.0,21.6,452.0,704.32,550.85
2018,8,25,16,15,482.0,166.0,3.05,21.15,404.5,659.85,521.29
2018,8,25,16,30,457.0,152.0,3.1,20.7,357.0,614.23,490.12
2018,8,25,16,45,438.5,137.5,3.15,20.2,314.5,572.8,461.43
2018,8,25,17,0,420.0,123.0,3.2,19.7,272.0,530.57,431.11
2018,8,25,17,15,388.0,108.5,3.15,19.15,229.0,477.01,390.33
2018,8,25,17,30,356.0,94.0,3.1,18.6,186.0,424.18,348.46
2018,8,25,17,45,294.0,76.5,3.05,18.0,140.5,346.51,284.44
2018,8,25,18,0,232.0,59.0,3.0,17.4,95.0,272.7,221.2
2018,8,25,18,15,159.0,39.5,2.9,16.95,60.0,179.01,138.22
2018,8,25,18,30,86.0,20.0,2.8,16.5,25.0,91.34,15.48
2018,8,25,18,45,43.0,10.0,2.7,16.05,12.5,33.54,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,26,5,15,2.0,0.5,1.95,12.05,0.5,0.0,0.0
2018,8,26,5,30,4.0,1.0,2.0,12.4,1.0,0.0,0.0
2018,8,26,5,45,9.5,5.5,2.05,12.75,6.0,5.0,0.0
2018,8,26,6,0,15.0,10.0,2.1,13.1,11.0,8.98,0.0
2018,8,26,6,15,7.5,17.5,2.1,13.55,18.0,15.71,7.85
2018,8,26,6,30,0.0,25.0,2.1,14.0,25.0,22.0,13.81
2018,8,26,6,45,0.0,35.0,2.1,14.4,35.0,30.84,21.89
2018,8,26,7,0,0.0,45.0,2.1,14.8,45.0,39.69,29.88
2018,8,26,7,15,0.0,51.0,2.05,15.2,51.0,45.01,34.59
2018,8,26,7,30,0.0,57.0,2.0,15.6,57.0,50.33,39.19
2018,8,26,7,45,0.0,69.0,1.95,16.05,69.0,61.0,48.39
2018,8,26,8,0,0.0,81.0,1.9,16.5,81.0,71.68,57.46
2018,8,26,8,15,0.0,100.5,1.85,16.95,100.5,87.94,71.23
2018,8,26,8,30,0.0,120.0,1.8,17.4,120.0,103.86,84.5
2018,8,26,8,45,0.0,127.0,1.8,17.8,127.0,110.0,85.29
2018,8,26,9,0,0.0,134.0,1.8,18.2,134.0,116.22,89.93
2018,8,26,9,15,1.5,149.5,1.85,18.65,150.5,129.54,100.19
2018,8,26,9,30,3.0,165.0,1.9,19.1,167.0,143.12,110.56
2018,8,26,9,45,5.0,183.5,1.9,19.55,187.0,159.55,123.08
2018,8,26,10,0,7.0,202.0,1.9,20.0,207.0,176.33,135.79
2018,8,26,10,15,11.0,228.5,1.95,20.3,237.0,200.76,154.45
2018,8,26,10,30,15.0,255.0,2.0,20.6,267.0,225.85,173.48
2018,8,26,10,45,28.5,302.0,2.1,20.95,325.5,267.56,205.05
2018,8,26,11,0,42.0,349.0,2.2,21.3,384.0,316.86,242.01
2018,8,26,11,15,204.0,334.5,2.25,21.45,511.0,400.09,305.78
2018,8,26,11,30,366.0,320.0,2.3,21.6,638.0,504.65,384.69
2018,8,26,11,45,534.5,264.5,2.4,21.75,733.5,593.6,451.98
2018,8,26,12,0,703.0,209.0,2.5,21.9,829.0,692.81,525.83
2018,8,26,12,15,696.5,207.0,2.6,21.9,821.0,719.03,545.26
2018,8,26,12,30,690.0,205.0,2.7,21.9,813.0,742.78,563.28
2018,8,26,12,45,613.0,228.0,2.75,21.95,764.0,730.2,553.97
2018,8,26,13,0,536.0,251.0,2.8,22.0,715.0,711.35,540.2
2018,8,26,13,15,506.5,258.5,2.9,21.95,690.5,710.57,540.55
2018,8,26,13,30,477.0,266.0,3.0,21.9,666.0,709.44,540.39
2018,8,26,13,45,529.5,248.5,3.1,21.8,681.0,754.54,574.93
2018,8,26,14,0,582.0,231.0,3.2,21.7,696.0,804.01,612.02
2018,8,26,14,15,711.5,176.5,3.25,21.55,723.5,880.9,668.13
2018,8,26,14,30,841.0,122.0,3.3,21.4,751.0,948.29,715.5
2018,8,26,14,45,830.5,119.0,3.35,21.25,714.5,942.21,712.89
2018,8,26,15,0,820.0,116.0,3.4,21.1,678.0,932.79,708.75
2018,8,26,15,15,759.5,124.5,3.4,21.1,620.0,885.89,678.04
2018,8,26,15,30,699.0,133.0,3.4,21.1,562.0,842.94,650.05
2018,8,26,15,45,725.5,117.0,3.45,20.7,531.5,844.34,654.49
2018,8,26,16,0,752.0,101.0,3.5,20.3,501.0,836.6,652.21
2018,8,26,16,15,728.0,95.0,3.5,20.0,451.5,802.15,630.28
2018,8,26,16,30,704.0,89.0,3.5,19.7,402.0,760.88,603.14
2018,8,26,16,45,632.5,88.5,3.55,19.4,343.5,684.58,549.38
2018,8,26,17,0,561.0,88.0,3.6,19.1,285.0,609.27,494.68
2018,8,26,17,15,525.5,78.0,3.55,18.65,238.5,552.84,452.55
2018,8,26,17,30,490.0,68.0,3.5,18.2,192.0,496.77,408.68
2018,8,26,17,45,417.0,57.5,3.45,17.7,146.0,413.5,340.28
2018,8,26,18,0,344.0,47.0,3.4,17.2,100.0,334.27,271.91
2018,8,26,18,15,227.5,34.0,3.35,16.85,63.5,228.72,175.83
2018,8,26,18,30,111.0,21.0,3.3,16.5,27.0,118.32,0.0
2018,8,26,18,45,55.5,10.5,3.25,16.1,13.5,40.94,0.0
2018,8,26,19,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,27,5,15,1.5,0.5,2.15,13.2,0.5,0.0,0.0
2018,8,27,5,30,3.0,1.0,2.2,13.5,1.0,0.0,0.0
2018,8,27,5,45,3.0,4.0,2.3,13.85,4.0,3.64,0.0
2018,8,27,6,0,3.0,7.0,2.4,14.2,7.0,6.26,0.0
2018,8,27,6,15,1.5,12.5,2.4,14.55,12.5,10.98,3.72
2018,8,27,6,30,0.0,18.0,2.4,14.9,18.0,15.82,8.29
2018,8,27,6,45,0.0,28.0,2.35,15.25,28.0,24.65,16.29
2018,8,27,7,0,0.0,38.0,2.3,15.6,38.0,33.49,24.26
2018,8,27,7,15,0.0,42.5,2.25,15.95,42.5,37.47,27.79
2018,8,27,7,30,0.0,47.0,2.2,16.3,47.0,41.46,31.24
2018,8,27,7,45,0.0,50.0,2.1,16.7,50.0,44.13,33.45
2018,8,27,8,0,0.0,53.0,2.0,17.1,53.0,46.81,35.61
2018,8,27,8,15,0.0,73.0,2.0,17.5,73.0,64.58,50.9
2018,8,27,8,30,0.0,93.0,2.0,17.9,93.0,82.13,65.76
2018,8,27,8,45,0.5,121.5,1.95,18.3,122.0,105.61,81.6
2018,8,27,9,0,1.0,150.0,1.9,18.7,151.0,129.02,100.09
2018,8,27,9,15,5.5,181.0,1.9,19.05,185.0,155.08,120.29
2018,8,27,9,30,10.0,212.0,1.9,19.4,219.0,181.77,140.75
2018,8,27,9,45,17.0,244.5,1.9,19.7,257.0,211.01,162.96
2018,8,27,10,0,24.0,277.0,1.9,20.0,295.0,241.32,185.83
2018,8,27,10,15,29.5,300.5,1.9,20.25,323.5,257.07,197.44
2018,8,27,10,30,35.0,324.0,1.9,20.5,352.0,282.32,216.35
2018,8,27,10,45,144.0,333.5,1.95,20.8,454.0,343.26,262.04
2018,8,27,11,0,253.0,343.0,2.0,21.1,556.0,416.33,316.93
2018,8,27,11,15,442.0,294.0,2.05,21.25,674.0,503.04,382.7
2018,8,27,11,30,631.0,245.0,2.1,21.4,792.0,606.23,459.82
2018,8,27,11,45,710.5,211.0,2.15,21.55,831.5,663.87,502.73
2018,8,27,12,0,790.0,177.0,2.2,21.7,871.0,723.72,547.05
2018,8,27,12,15,794.0,174.0,2.25,21.7,871.0,758.7,572.66
2018,8,27,12,30,798.0,171.0,2.3,21.7,871.0,791.71,596.78
2018,8,27,12,45,801.5,166.5,2.35,21.75,864.0,820.74,616.85
2018,8,27,13,0,805.0,162.0,2.4,21.8,857.0,847.32,635.26
2018,8,27,13,15,802.5,159.5,2.4,21.75,841.5,868.04,649.61
2018,8,27,13,30,800.0,157.0,2.4,21.7,826.0,885.8,662.09
2018,8,27,13,45,796.0,154.0,2.45,21.65,803.5,898.64,671.81
2018,8,27,14,0,792.0,151.0,2.5,21.6,781.0,908.32,679.6
2018,8,27,14,15,784.5,147.5,2.5,21.45,751.5,911.01,682.7
2018,8,27,14,30,777.0,144.0,2.5,21.3,722.0,910.43,683.82
2018,8,27,14,45,767.0,139.5,2.5,21.2,686.5,903.16,680.46
2018,8,27,15,0,757.0,135.0,2.5,21.1,651.0,892.69,675.12
2018,8,27,15,15,740.5,131.0,2.5,21.1,609.5,879.39,667.72
2018,8,27,15,30,724.0,127.0,2.5,21.1,568.0,857.7,654.64
2018,8,27,15,45,704.5,122.0,2.5,20.65,523.5,829.35,638.08
2018,8,27,16,0,685.0,117.0,2.5,20.2,479.0,798.64,619.69
2018,8,27,16,15,658.5,111.0,2.5,19.85,431.0,758.27,593.86
2018,8,27,16,30,632.0,105.0,2.5,19.5,383.0,716.28,566.35
2018,8,27,16,45,594.0,98.5,2.5,19.15,333.5,662.55,529.38
2018,8,27,17,0,556.0,92.0,2.5,18.8,284.0,608.38,490.9
2018,8,27,17,15,502.0,83.0,2.5,18.35,234.5,538.47,438.88
2018,8,27,17,30,448.0,74.0,2.5,17.9,185.0,465.58,382.06
2018,8,27,17,45,343.0,63.0,2.5,17.4,136.0,362.05,297.06
2018,8,27,18,0,238.0,52.0,2.5,16.9,87.0,266.18,215.2
2018,8,27,18,15,135.0,33.5,2.5,16.55,52.0,152.92,114.61
2018,8,27,18,30,32.0,15.0,2.5,16.2,17.0,40.34,0.0
2018,8,27,18,45,16.0,7.5,2.45,15.85,8.5,15.83,0.0
2018,8,27,19,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.5,1.5,13.35,0.5,0.0,0.0
2018,8,28,5,30,5.0,1.0,1.6,13.7,1.0,0.0,0.0
2018,8,28,5,45,34.5,9.0,1.7,14.05,11.0,8.19,0.0
2018,8,28,6,0,64.0,17.0,1.8,14.4,21.0,14.08,1.12
2018,8,28,6,15,74.0,24.5,1.85,14.8,33.5,20.11,11.44
2018,8,28,6,30,84.0,32.0,1.9,15.2,46.0,25.97,17.17
2018,8,28,6,45,42.0,37.0,1.9,15.6,44.0,31.71,22.52
2018,8,28,7,0,0.0,42.0,1.9,16.0,42.0,37.03,27.36
2018,8,28,7,15,0.0,51.0,1.9,16.4,51.0,45.01,34.42
2018,8,28,7,30,0.0,60.0,1.9,16.8,60.0,53.0,41.35
2018,8,28,7,45,0.0,72.0,1.9,17.2,72.0,63.67,50.51
2018,8,28,8,0,0.0,84.0,1.9,17.6,84.0,74.16,59.37
2018,8,28,8,15,0.0,100.5,1.9,18.0,100.5,87.89,70.91
2018,8,28,8,30,0.0,117.0,1.9,18.4,117.0,101.45,82.14
2018,8,28,8,45,0.0,124.0,1.9,18.85,124.0,107.55,82.99
2018,8,28,9,0,0.0,131.0,1.9,19.3,131.0,113.75,87.6
2018,8,28,9,15,6.5,172.5,1.9,19.6,177.0,148.53,114.83
2018,8,28,9,30,13.0,214.0,1.9,19.9,223.0,183.87,142.05
2018,8,28,9,45,14.0,226.0,1.95,20.25,236.0,195.71,150.81
2018,8,28,10,0,15.0,238.0,2.0,20.6,249.0,207.72,159.76
2018,8,28,10,15,11.5,217.5,2.05,20.85,226.0,191.87,147.21
2018,8,28,10,30,8.0,197.0,2.1,21.1,203.0,174.84,133.78
2018,8,28,10,45,7.5,194.5,2.15,21.35,200.5,173.53,132.58
2018,8,28,11,0,7.0,192.0,2.2,21.6,198.0,172.06,131.24
2018,8,28,11,15,5.5,180.5,2.25,21.7,185.0,162.12,123.38
2018,8,28,11,30,4.0,169.0,2.3,21.8,172.0,151.83,115.26
2018,8,28,11,45,5.5,178.0,2.35,21.95,182.5,161.22,122.55
2018,8,28,12,0,7.0,187.0,2.4,22.1,193.0,170.81,129.96
2018,8,28,12,15,7.5,191.0,2.4,22.15,197.5,175.41,133.52
2018,8,28,12,30,8.0,195.0,2.4,22.2,202.0,180.07,137.15
2018,8,28,12,45,9.0,206.5,2.45,22.2,214.5,191.95,146.44
2018,8,28,13,0,10.0,218.0,2.5,22.2,227.0,204.02,155.88
2018,8,28,13,15,10.5,223.0,2.5,22.1,232.0,209.92,160.6
2018,8,28,13,30,11.0,228.0,2.5,22.0,237.0,215.91,165.44
2018,8,28,13,45,18.0,258.5,2.55,21.9,273.0,251.96,193.68
2018,8,28,14,0,25.0,289.0,2.6,21.8,309.0,302.06,232.41
2018,8,28,14,15,82.0,300.5,2.6,21.65,362.0,370.61,286.75
2018,8,28,14,30,139.0,312.0,2.6,21.5,415.0,456.88,353.38
2018,8,28,14,45,363.0,244.0,2.6,21.3,494.5,633.24,489.98
2018,8,28,15,0,587.0,176.0,2.6,21.1,574.0,782.5,602.02
2018,8,28,15,15,700.0,137.0,2.6,21.1,582.0,846.75,647.16
2018,8,28,15,30,813.0,98.0,2.6,21.1,590.0,899.63,684.81
2018,8,28,15,45,795.0,94.5,2.6,20.5,544.0,873.03,669.46
2018,8,28,16,0,777.0,91.0,2.6,19.9,498.0,843.78,652.79
2018,8,28,16,15,753.0,86.5,2.6,19.5,449.0,805.48,628.94
2018,8,28,16,30,729.0,82.0,2.6,19.1,400.0,765.23,603.2
2018,8,28,16,45,694.0,77.5,2.55,18.7,349.0,719.16,572.17
2018,8,28,17,0,659.0,73.0,2.5,18.3,298.0,667.78,536.16
2018,8,28,17,15,607.0,67.0,2.45,17.8,247.0,600.64,486.86
2018,8,28,17,30,555.0,61.0,2.4,17.3,196.0,534.72,436.18
2018,8,28,17,45,475.5,52.5,2.35,16.85,148.5,447.41,365.76
2018,8,28,18,0,396.0,44.0,2.3,16.4,101.0,364.35,294.09
2018,8,28,18,15,271.0,31.0,2.2,16.1,63.0,253.11,188.2
2018,8,28,18,30,146.0,18.0,2.1,15.8,25.0,131.06,0.0
2018,8,28,18,45,73.0,9.0,2.05,15.55,12.5,8.19,0.0
2018,8,28,19,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,29,5,45,60.5,10.0,1.3,14.25,14.0,9.1,0.0
2018,8,29,6,0,121.0,20.0,1.3,14.7,28.0,15.7,0.63
2018,8,29,6,15,243.0,33.5,1.4,15.2,67.0,26.03,16.34
2018,8,29,6,30,365.0,47.0,1.5,15.7,106.0,37.2,26.91
2018,8,29,6,45,282.5,64.5,1.55,16.25,120.0,48.18,36.95
2018,8,29,7,0,200.0,82.0,1.6,16.8,134.0,62.87,50.03
2018,8,29,7,15,186.0,105.5,1.6,17.2,162.5,78.77,63.93
2018,8,29,7,30,172.0,129.0,1.6,17.6,191.0,98.96,81.28
2018,8,29,7,45,135.0,157.5,1.6,18.0,210.5,117.36,96.75
2018,8,29,8,0,98.0,186.0,1.6,18.4,230.0,141.67,116.96
2018,8,29,8,15,320.5,168.0,1.65,18.8,336.5,117.71,96.04
2018,8,29,8,30,543.0,150.0,1.7,19.2,443.0,97.04,78.08
2018,8,29,8,45,697.5,120.0,1.75,19.6,530.0,97.98,59.8
2018,8,29,9,0,852.0,90.0,1.8,20.0,617.0,149.82,82.5
2018,8,29,9,15,739.5,124.5,1.85,20.3,604.0,199.06,122.8
2018,8,29,9,30,627.0,159.0,1.9,20.6,591.0,238.14,159.91
2018,8,29,9,45,428.5,247.5,1.95,20.9,549.5,289.9,209.8
2018,8,29,10,0,230.0,336.0,2.0,21.2,508.0,332.8,249.52
2018,8,29,10,15,316.0,327.0,2.05,21.4,573.5,369.2,276.71
2018,8,29,10,30,402.0,318.0,2.1,21.6,639.0,416.89,313.12
2018,8,29,10,45,580.0,246.5,2.15,21.8,724.0,473.09,356.27
2018,8,29,11,0,758.0,175.0,2.2,22.0,809.0,546.03,412.4
2018,8,29,11,15,797.5,160.0,2.25,22.1,837.5,596.23,451.39
2018,8,29,11,30,837.0,145.0,2.3,22.2,866.0,648.0,490.97
2018,8,29,11,45,807.0,157.5,2.4,22.3,857.0,679.03,514.61
2018,8,29,12,0,777.0,170.0,2.5,22.4,848.0,706.04,534.95
2018,8,29,12,15,842.5,144.5,2.5,22.35,879.0,765.34,578.72
2018,8,29,12,30,908.0,119.0,2.5,22.3,910.0,821.51,617.4
2018,8,29,12,45,888.5,127.5,2.55,22.3,895.5,845.55,633.86
2018,8,29,13,0,869.0,136.0,2.6,22.3,881.0,865.98,648.21
2018,8,29,13,15,884.5,126.5,2.6,22.15,872.0,895.8,669.0
2018,8,29,13,30,900.0,117.0,2.6,22.0,863.0,922.92,687.91
2018,8,29,13,45,894.0,115.5,2.65,21.85,839.0,935.92,697.92
2018,8,29,14,0,888.0,114.0,2.7,21.7,815.0,945.53,705.95
2018,8,29,14,15,878.5,113.0,2.65,21.55,783.5,949.01,709.21
2018,8,29,14,30,869.0,112.0,2.6,21.4,752.0,949.07,710.39
2018,8,29,14,45,857.0,110.0,2.6,21.2,714.5,951.81,714.14
2018,8,29,15,0,845.0,108.0,2.6,21.0,677.0,941.91,709.54
2018,8,29,15,15,829.5,105.5,2.6,21.0,634.5,924.86,699.78
2018,8,29,15,30,814.0,103.0,2.6,21.0,592.0,904.7,688.02
2018,8,29,15,45,792.0,100.0,2.5,20.5,544.5,875.01,670.18
2018,8,29,16,0,770.0,97.0,2.4,20.0,497.0,842.73,650.45
2018,8,29,16,15,739.0,94.0,2.35,19.7,446.5,805.36,626.78
2018,8,29,16,30,708.0,91.0,2.3,19.4,396.0,761.69,598.15
2018,8,29,16,45,667.5,86.0,2.25,19.05,344.0,706.11,560.21
2018,8,29,17,0,627.0,81.0,2.2,18.7,292.0,650.14,520.78
2018,8,29,17,15,569.5,74.0,2.1,18.35,240.5,578.2,467.33
2018,8,29,17,30,512.0,67.0,2.0,18.0,189.0,507.71,412.68
2018,8,29,17,45,427.5,56.5,1.9,17.6,141.5,415.73,337.89
2018,8,29,18,0,343.0,46.0,1.8,17.2,94.0,328.39,263.0
2018,8,29,18,15,228.0,31.5,1.75,16.9,58.0,225.97,162.45
2018,8,29,18,30,113.0,17.0,1.7,16.6,22.0,82.99,0.0
2018,8,29,18,45,56.5,8.5,1.6,16.3,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
