Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,30,5,45,0.0,3.0,1.25,15.0,3.0,2.73,0.0
2018,8,30,6,0,0.0,6.0,1.3,15.3,6.0,5.26,0.0
2018,8,30,6,15,0.0,12.0,1.3,15.65,12.0,10.54,3.21
2018,8,30,6,30,0.0,18.0,1.3,16.0,18.0,15.82,8.21
2018,8,30,6,45,0.0,25.5,1.3,16.35,25.5,22.44,14.25
2018,8,30,7,0,0.0,33.0,1.3,16.7,33.0,29.06,20.23
2018,8,30,7,15,0.0,44.5,1.2,17.0,44.5,39.25,29.26
2018,8,30,7,30,0.0,56.0,1.1,17.3,56.0,49.45,38.17
2018,8,30,7,45,54.5,93.5,1.05,17.65,118.0,78.97,63.77
2018,8,30,8,0,109.0,131.0,1.0,18.0,180.0,100.89,82.31
2018,8,30,8,15,93.5,164.5,0.95,18.35,210.0,122.47,100.22
2018,8,30,8,30,78.0,198.0,0.9,18.7,240.0,151.9,124.4
2018,8,30,8,45,59.0,206.0,0.85,19.05,239.5,161.05,124.29
2018,8,30,9,0,40.0,214.0,0.8,19.4,239.0,171.45,131.54
2018,8,30,9,15,31.5,225.5,0.8,19.7,246.0,183.5,140.64
2018,8,30,9,30,23.0,237.0,0.8,20.0,253.0,203.33,155.98
2018,8,30,9,45,38.0,269.0,0.85,20.3,297.0,225.75,172.35
2018,8,30,10,0,53.0,301.0,0.9,20.6,341.0,259.16,197.19
2018,8,30,10,15,142.0,334.0,1.0,20.9,446.0,316.4,238.73
2018,8,30,10,30,231.0,367.0,1.1,21.2,551.0,391.16,293.5
2018,8,30,10,45,292.5,365.5,1.2,21.45,605.0,431.88,323.81
2018,8,30,11,0,354.0,364.0,1.3,21.7,659.0,484.53,363.04
2018,8,30,11,15,436.5,337.5,1.4,21.9,708.0,532.66,399.3
2018,8,30,11,30,519.0,311.0,1.5,22.1,757.0,589.71,441.84
2018,8,30,11,45,488.5,322.0,1.6,22.25,744.5,608.71,455.99
2018,8,30,12,0,458.0,333.0,1.7,22.4,732.0,624.44,467.75
2018,8,30,12,15,657.0,240.0,1.8,22.5,811.0,715.23,536.03
2018,8,30,12,30,856.0,147.0,1.9,22.6,890.0,810.48,605.11
2018,8,30,12,45,868.5,138.0,2.0,22.7,885.5,837.61,623.31
2018,8,30,13,0,881.0,129.0,2.1,22.8,881.0,867.94,644.36
2018,8,30,13,15,876.5,128.0,2.15,22.8,864.0,888.83,658.91
2018,8,30,13,30,872.0,127.0,2.2,22.8,847.0,906.57,671.55
2018,8,30,13,45,865.0,126.0,2.3,22.8,823.0,918.84,681.19
2018,8,30,14,0,858.0,125.0,2.4,22.8,799.0,927.8,688.82
2018,8,30,14,15,848.0,124.0,2.5,22.7,768.0,940.04,699.09
2018,8,30,14,30,838.0,123.0,2.6,22.6,737.0,939.91,701.24
2018,8,30,14,45,824.5,121.0,2.7,22.5,699.5,931.99,698.41
2018,8,30,15,0,811.0,119.0,2.8,22.4,662.0,920.75,693.49
2018,8,30,15,15,794.5,115.5,2.8,22.4,619.5,901.78,682.34
2018,8,30,15,30,778.0,112.0,2.8,22.4,577.0,879.78,669.21
2018,8,30,15,45,754.0,109.0,2.95,21.9,529.5,853.89,655.67
2018,8,30,16,0,730.0,106.0,3.1,21.4,482.0,820.8,636.73
2018,8,30,16,15,696.5,102.5,3.2,21.0,432.0,776.54,608.77
2018,8,30,16,30,663.0,99.0,3.3,20.6,382.0,730.85,579.03
2018,8,30,16,45,620.0,93.0,3.35,20.2,330.5,672.93,538.96
2018,8,30,17,0,577.0,87.0,3.4,19.8,279.0,614.78,497.29
2018,8,30,17,15,519.5,79.0,3.45,19.25,229.0,542.99,443.45
2018,8,30,17,30,462.0,71.0,3.5,18.7,179.0,472.6,387.93
2018,8,30,17,45,380.0,59.0,3.5,18.15,133.0,380.95,311.85
2018,8,30,18,0,298.0,47.0,3.5,17.6,87.0,298.98,240.09
2018,8,30,18,15,191.0,31.5,3.5,17.2,53.0,201.23,139.42
2018,8,30,18,30,84.0,16.0,3.5,16.8,19.0,64.47,0.0
2018,8,30,18,45,42.0,8.0,3.45,16.4,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,31,5,45,3.0,5.0,2.45,14.6,5.0,4.55,0.0
2018,8,31,6,0,6.0,10.0,2.5,15.0,10.0,8.96,0.0
2018,8,31,6,15,3.0,22.0,2.5,15.5,22.0,19.38,10.53
2018,8,31,6,30,0.0,34.0,2.5,16.0,34.0,29.99,20.51
2018,8,31,6,45,0.0,49.5,2.45,16.45,49.5,43.38,32.64
2018,8,31,7,0,0.0,65.0,2.4,16.9,65.0,56.45,44.34
2018,8,31,7,15,0.5,81.0,2.35,17.45,81.0,69.79,56.03
2018,8,31,7,30,1.0,97.0,2.3,18.0,97.0,83.03,67.38
2018,8,31,7,45,55.0,124.5,2.2,18.6,149.0,100.9,82.49
2018,8,31,8,0,109.0,152.0,2.1,19.2,201.0,114.42,93.58
2018,8,31,8,15,320.5,148.5,2.05,19.85,315.0,96.64,77.86
2018,8,31,8,30,532.0,145.0,2.0,20.5,429.0,94.05,75.22
2018,8,31,8,45,683.5,119.5,1.95,21.15,517.5,94.18,58.17
2018,8,31,9,0,835.0,94.0,1.9,21.8,606.0,138.63,74.26
2018,8,31,9,15,850.0,95.5,1.8,22.4,647.5,199.78,117.69
2018,8,31,9,30,865.0,97.0,1.7,23.0,689.0,253.44,160.66
2018,8,31,9,45,876.0,98.5,1.6,23.6,724.5,307.21,206.06
2018,8,31,10,0,887.0,100.0,1.5,24.2,760.0,361.5,252.0
2018,8,31,10,15,895.0,101.0,1.5,24.6,789.5,414.59,296.74
2018,8,31,10,30,903.0,102.0,1.5,25.0,819.0,467.45,340.1
2018,8,31,10,45,909.0,102.5,1.5,25.4,841.0,518.5,380.83
2018,8,31,11,0,915.0,103.0,1.5,25.8,863.0,568.67,419.56
2018,8,31,11,15,918.5,103.5,1.7,25.95,878.0,616.33,456.9
2018,8,31,11,30,922.0,104.0,1.9,26.1,893.0,662.47,492.36
2018,8,31,11,45,924.5,103.5,2.1,26.25,900.0,705.37,524.89
2018,8,31,12,0,927.0,103.0,2.3,26.4,907.0,746.24,555.47
2018,8,31,12,15,929.0,102.0,2.5,26.4,907.0,784.09,582.57
2018,8,31,12,30,931.0,101.0,2.7,26.4,907.0,819.5,607.62
2018,8,31,12,45,931.0,99.5,2.9,26.35,898.5,850.21,629.65
2018,8,31,13,0,931.0,98.0,3.1,26.3,890.0,878.02,649.83
2018,8,31,13,15,928.0,97.0,3.25,26.15,873.5,900.73,666.64
2018,8,31,13,30,925.0,96.0,3.4,26.0,857.0,920.18,681.44
2018,8,31,13,45,920.5,95.5,3.55,25.9,834.0,935.49,693.49
2018,8,31,14,0,916.0,95.0,3.7,25.8,811.0,947.39,703.45
2018,8,31,14,15,908.0,94.0,3.85,25.55,780.0,952.09,709.17
2018,8,31,14,30,900.0,93.0,4.0,25.3,749.0,953.3,712.74
2018,8,31,14,45,890.0,90.5,4.1,25.05,711.5,947.46,711.43
2018,8,31,15,0,880.0,88.0,4.2,24.8,674.0,938.2,707.94
2018,8,31,15,15,866.0,86.0,4.2,24.8,631.5,922.49,698.92
2018,8,31,15,30,852.0,84.0,4.2,24.8,589.0,903.68,687.87
2018,8,31,15,45,835.0,81.0,4.3,24.15,542.5,887.06,680.59
2018,8,31,16,0,818.0,78.0,4.4,23.5,496.0,858.61,664.83
2018,8,31,16,15,794.5,74.0,4.4,23.05,446.0,820.58,640.98
2018,8,31,16,30,771.0,70.0,4.4,22.6,396.0,780.52,615.12
2018,8,31,16,45,735.5,66.0,4.35,22.2,344.0,728.63,579.51
2018,8,31,17,0,700.0,62.0,4.3,21.8,292.0,675.94,542.07
2018,8,31,17,15,647.0,57.0,4.2,21.15,240.0,607.8,491.48
2018,8,31,17,30,594.0,52.0,4.1,20.5,188.0,547.13,444.18
2018,8,31,17,45,509.0,44.5,4.0,19.8,140.0,456.82,370.72
2018,8,31,18,0,424.0,37.0,3.9,19.1,92.0,371.55,295.97
2018,8,31,18,15,269.0,25.5,3.85,18.6,55.0,239.44,157.22
2018,8,31,18,30,114.0,14.0,3.8,18.1,18.0,80.1,0.0
2018,8,31,18,45,57.0,7.0,3.7,17.6,9.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,1,5,45,40.0,9.5,2.3,15.15,11.5,8.64,0.0
2018,9,1,6,0,80.0,19.0,2.3,15.5,23.0,15.57,0.0
2018,9,1,6,15,174.5,37.5,2.3,16.05,60.0,29.16,18.46
2018,9,1,6,30,269.0,56.0,2.3,16.6,97.0,42.93,31.62
2018,9,1,6,45,339.5,71.0,2.3,17.1,143.5,53.49,41.37
2018,9,1,7,0,410.0,86.0,2.3,17.6,190.0,63.67,50.52
2018,9,1,7,15,458.0,98.5,2.2,18.15,239.5,71.54,57.39
2018,9,1,7,30,506.0,111.0,2.1,18.7,289.0,79.07,63.75
2018,9,1,7,45,540.0,122.0,2.0,19.2,338.5,85.15,68.71
2018,9,1,8,0,574.0,133.0,1.9,19.7,388.0,90.92,73.31
2018,9,1,8,15,602.5,141.5,1.8,20.3,436.5,94.67,76.07
2018,9,1,8,30,631.0,150.0,1.7,20.9,485.0,97.24,77.8
2018,9,1,8,45,653.0,156.5,1.65,21.5,530.0,117.43,78.17
2018,9,1,9,0,675.0,163.0,1.6,22.1,575.0,164.18,100.81
2018,9,1,9,15,699.0,165.0,1.65,22.5,617.5,210.71,132.44
2018,9,1,9,30,723.0,167.0,1.7,22.9,660.0,260.0,171.06
2018,9,1,9,45,744.5,167.5,1.75,23.3,698.0,310.05,212.5
2018,9,1,10,0,766.0,168.0,1.8,23.7,736.0,362.07,255.99
2018,9,1,10,15,777.0,169.5,1.9,23.95,765.0,412.72,298.58
2018,9,1,10,30,788.0,171.0,2.0,24.2,794.0,468.04,343.69
2018,9,1,10,45,796.5,171.5,2.1,24.45,816.5,516.37,382.76
2018,9,1,11,0,805.0,172.0,2.2,24.7,839.0,564.41,420.65
2018,9,1,11,15,810.5,173.0,2.35,24.8,854.5,610.64,456.78
2018,9,1,11,30,816.0,174.0,2.5,24.9,870.0,655.86,491.42
2018,9,1,11,45,820.0,173.5,2.7,25.0,877.5,697.58,523.22
2018,9,1,12,0,824.0,173.0,2.9,25.1,885.0,737.7,553.42
2018,9,1,12,15,824.5,172.5,3.0,25.1,884.0,773.46,579.89
2018,9,1,12,30,825.0,172.0,3.1,25.1,883.0,806.96,604.51
2018,9,1,12,45,823.5,171.5,3.2,25.1,875.0,836.43,625.38
2018,9,1,13,0,822.0,171.0,3.3,25.1,867.0,863.21,644.3
2018,9,1,13,15,820.5,167.0,3.35,25.05,850.0,883.77,658.92
2018,9,1,13,30,819.0,163.0,3.4,25.0,833.0,901.26,671.62
2018,9,1,13,45,816.5,158.0,3.5,24.95,809.5,913.69,681.37
2018,9,1,14,0,814.0,153.0,3.6,24.9,786.0,922.83,689.08
2018,9,1,14,15,806.5,149.0,3.6,24.8,755.5,925.09,691.84
2018,9,1,14,30,799.0,145.0,3.6,24.7,725.0,923.95,692.53
2018,9,1,14,45,789.5,140.5,3.65,24.55,688.5,917.06,689.91
2018,9,1,15,0,780.0,136.0,3.7,24.4,652.0,906.86,685.19
2018,9,1,15,15,762.0,132.0,3.7,24.4,609.0,892.32,676.92
2018,9,1,15,30,744.0,128.0,3.7,24.4,566.0,868.99,662.66
2018,9,1,15,45,723.5,122.5,3.7,23.95,519.5,838.86,644.77
2018,9,1,16,0,703.0,117.0,3.7,23.5,473.0,806.29,624.95
2018,9,1,16,15,675.0,110.5,3.7,23.05,423.5,763.68,597.53
2018,9,1,16,30,647.0,104.0,3.7,22.6,374.0,719.44,568.31
2018,9,1,16,45,606.0,96.0,3.7,22.2,322.5,661.19,527.62
2018,9,1,17,0,565.0,88.0,3.7,21.8,271.0,602.64,485.32
2018,9,1,17,15,465.5,81.5,3.65,21.1,214.0,495.36,403.7
2018,9,1,17,30,366.0,75.0,3.6,20.4,157.0,400.72,327.43
2018,9,1,17,45,237.5,58.0,3.55,19.7,106.0,276.8,224.6
2018,9,1,18,0,109.0,41.0,3.5,19.0,55.0,146.19,113.99
2018,9,1,18,15,62.5,25.0,3.45,18.55,32.0,89.68,50.98
2018,9,1,18,30,16.0,9.0,3.4,18.1,9.0,17.59,0.0
2018,9,1,18,45,8.0,4.5,3.4,17.6,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,2,5,45,7.5,7.5,1.45,15.05,8.0,6.82,0.0
2018,9,2,6,0,15.0,15.0,1.4,15.4,16.0,13.28,0.0
2018,9,2,6,15,71.5,35.5,1.35,15.95,45.5,29.23,18.38
2018,9,2,6,30,128.0,56.0,1.3,16.5,75.0,43.8,32.36
2018,9,2,6,45,165.5,72.5,1.3,17.05,107.5,55.94,43.5
2018,9,2,7,0,203.0,89.0,1.3,17.6,140.0,67.71,54.04
2018,9,2,7,15,158.0,114.0,1.25,18.15,159.0,87.89,71.59
2018,9,2,7,30,113.0,139.0,1.2,18.7,178.0,104.54,85.7
2018,9,2,7,45,133.0,161.0,1.15,19.2,214.5,119.19,97.82
2018,9,2,8,0,153.0,183.0,1.1,19.7,251.0,133.38,109.3
2018,9,2,8,15,210.5,197.5,1.1,20.35,302.5,143.16,116.83
2018,9,2,8,30,268.0,212.0,1.1,21.0,354.0,142.89,115.9
2018,9,2,8,45,298.5,227.5,1.05,21.6,398.5,160.58,119.01
2018,9,2,9,0,329.0,243.0,1.0,22.2,443.0,195.18,137.99
2018,9,2,9,15,484.5,217.5,1.0,22.75,534.5,216.0,144.97
2018,9,2,9,30,640.0,192.0,1.0,23.3,626.0,260.34,173.4
2018,9,2,9,45,688.5,184.5,1.0,23.8,674.0,306.87,210.14
2018,9,2,10,0,737.0,177.0,1.0,24.3,722.0,358.4,251.44
2018,9,2,10,15,748.0,180.5,1.05,24.7,752.0,409.15,293.01
2018,9,2,10,30,759.0,184.0,1.1,25.1,782.0,460.41,334.01
2018,9,2,10,45,766.5,186.0,1.1,25.5,804.5,509.13,371.87
2018,9,2,11,0,774.0,188.0,1.1,25.9,827.0,557.54,408.33
2018,9,2,11,15,779.5,188.5,1.25,26.05,841.5,603.06,443.2
2018,9,2,11,30,785.0,189.0,1.4,26.2,856.0,648.23,477.09
2018,9,2,11,45,787.5,189.5,1.55,26.4,863.0,688.71,507.08
2018,9,2,12,0,790.0,190.0,1.7,26.6,870.0,727.59,535.48
2018,9,2,12,15,792.0,188.5,1.85,26.65,869.5,762.53,561.2
2018,9,2,12,30,794.0,187.0,2.0,26.7,869.0,795.39,585.27
2018,9,2,12,45,794.0,184.5,2.15,26.75,860.5,823.45,605.86
2018,9,2,13,0,794.0,182.0,2.3,26.8,852.0,848.92,623.95
2018,9,2,13,15,790.0,180.0,2.4,26.7,835.5,868.7,638.35
2018,9,2,13,30,786.0,178.0,2.5,26.6,819.0,885.46,650.92
2018,9,2,13,45,779.5,175.0,2.65,26.5,794.5,901.57,663.61
2018,9,2,14,0,773.0,172.0,2.8,26.4,770.0,909.24,670.84
2018,9,2,14,15,763.5,168.5,2.85,26.15,739.5,910.35,673.58
2018,9,2,14,30,754.0,165.0,2.9,25.9,709.0,908.17,674.31
2018,9,2,14,45,741.0,160.5,3.0,25.65,672.0,898.37,670.45
2018,9,2,15,0,728.0,156.0,3.1,25.4,635.0,885.41,664.56
2018,9,2,15,15,709.5,150.5,3.1,25.4,592.0,863.16,651.08
2018,9,2,15,30,691.0,145.0,3.1,25.4,549.0,838.07,635.7
2018,9,2,15,45,668.5,138.5,3.2,24.7,502.5,805.57,617.33
2018,9,2,16,0,646.0,132.0,3.3,24.0,456.0,770.76,596.94
2018,9,2,16,15,617.0,123.5,3.25,23.45,407.0,725.9,567.73
2018,9,2,16,30,588.0,115.0,3.2,22.9,358.0,679.54,536.75
2018,9,2,16,45,547.5,105.5,3.2,22.35,307.5,621.25,496.08
2018,9,2,17,0,507.0,96.0,3.2,21.8,257.0,557.93,450.08
2018,9,2,17,15,450.0,84.5,3.15,21.1,208.0,486.32,395.43
2018,9,2,17,30,393.0,73.0,3.1,20.4,159.0,417.2,339.84
2018,9,2,17,45,315.5,58.5,3.05,19.7,115.5,332.52,269.11
2018,9,2,18,0,238.0,44.0,3.0,19.0,72.0,253.63,199.24
2018,9,2,18,15,144.5,27.5,2.9,18.55,42.0,158.01,82.0
2018,9,2,18,30,51.0,11.0,2.8,18.1,12.0,39.81,0.0
2018,9,2,18,45,25.5,5.5,2.75,17.65,6.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,5,45,3.0,4.0,1.4,13.95,4.0,3.64,0.0
2018,9,3,6,0,6.0,8.0,1.4,14.3,8.0,7.17,0.0
2018,9,3,6,15,3.0,16.5,1.45,14.8,16.5,14.52,6.24
2018,9,3,6,30,0.0,25.0,1.5,15.3,25.0,22.01,13.56
2018,9,3,6,45,0.0,38.0,1.5,15.8,38.0,33.51,24.01
2018,9,3,7,0,0.0,51.0,1.5,16.3,51.0,45.03,34.37
2018,9,3,7,15,0.0,64.0,1.45,16.85,64.0,56.31,44.32
2018,9,3,7,30,0.0,77.0,1.4,17.4,77.0,67.35,53.86
2018,9,3,7,45,10.5,114.5,1.35,17.95,119.0,97.14,79.45
2018,9,3,8,0,21.0,152.0,1.3,18.5,161.0,125.67,103.39
2018,9,3,8,15,182.0,166.5,1.25,19.05,261.0,124.42,101.69
2018,9,3,8,30,343.0,181.0,1.2,19.6,361.0,125.16,101.75
2018,9,3,8,45,552.0,152.0,1.2,20.1,472.5,108.4,74.4
2018,9,3,9,0,761.0,123.0,1.2,20.6,584.0,140.89,80.12
2018,9,3,9,15,765.0,132.0,1.2,21.05,622.5,194.03,117.2
2018,9,3,9,30,769.0,141.0,1.2,21.5,661.0,247.71,160.13
2018,9,3,9,45,766.0,151.5,1.2,21.9,692.5,301.06,205.15
2018,9,3,10,0,763.0,162.0,1.2,22.3,724.0,353.91,249.9
2018,9,3,10,15,773.5,164.5,1.25,22.65,753.5,404.91,292.47
2018,9,3,10,30,784.0,167.0,1.3,23.0,783.0,460.5,337.4
2018,9,3,10,45,792.0,168.0,1.35,23.3,805.0,508.77,376.01
2018,9,3,11,0,800.0,169.0,1.4,23.6,827.0,556.7,413.32
2018,9,3,11,15,805.0,170.0,1.5,23.8,842.0,602.36,448.51
2018,9,3,11,30,810.0,171.0,1.6,24.0,857.0,646.96,482.12
2018,9,3,11,45,789.5,182.0,1.7,24.25,854.5,682.29,508.21
2018,9,3,12,0,769.0,193.0,1.8,24.5,852.0,715.57,532.3
2018,9,3,12,15,688.0,229.5,1.9,24.55,818.5,724.33,538.53
2018,9,3,12,30,607.0,266.0,2.0,24.6,785.0,725.76,539.48
2018,9,3,12,45,665.0,237.0,2.15,24.7,800.0,772.15,574.15
2018,9,3,13,0,723.0,208.0,2.3,24.8,815.0,818.21,608.1
2018,9,3,13,15,760.0,185.5,2.4,24.7,812.5,851.8,632.45
2018,9,3,13,30,797.0,163.0,2.5,24.6,810.0,878.83,651.9
2018,9,3,13,45,750.0,175.5,2.6,24.45,770.0,874.19,650.42
2018,9,3,14,0,703.0,188.0,2.7,24.3,730.0,861.07,643.56
2018,9,3,14,15,609.5,212.0,2.8,24.05,668.0,813.01,612.35
2018,9,3,14,30,516.0,236.0,2.9,23.8,606.0,755.67,573.29
2018,9,3,14,45,464.0,233.0,2.95,23.55,552.5,711.02,543.42
2018,9,3,15,0,412.0,230.0,3.0,23.3,499.0,664.11,511.27
2018,9,3,15,15,446.5,207.5,3.0,23.3,481.5,673.98,521.15
2018,9,3,15,30,481.0,185.0,3.0,23.3,464.0,680.83,528.61
2018,9,3,15,45,307.5,193.0,3.1,22.55,366.0,512.3,404.26
2018,9,3,16,0,134.0,201.0,3.2,21.8,268.0,349.89,278.47
2018,9,3,16,15,170.0,167.0,3.15,21.35,242.5,341.73,275.52
2018,9,3,16,30,206.0,133.0,3.1,20.9,217.0,346.91,282.13
2018,9,3,16,45,343.0,110.5,3.05,20.45,228.0,449.57,366.98
2018,9,3,17,0,480.0,88.0,3.0,20.0,239.0,523.97,427.37
2018,9,3,17,15,453.0,77.5,2.9,19.45,199.0,477.73,390.99
2018,9,3,17,30,426.0,67.0,2.8,18.9,159.0,432.11,353.31
2018,9,3,17,45,318.0,53.5,2.7,18.35,111.5,326.2,264.69
2018,9,3,18,0,210.0,40.0,2.6,17.8,64.0,228.52,178.75
2018,9,3,18,15,127.0,24.5,2.55,17.45,37.0,139.69,57.2
2018,9,3,18,30,44.0,9.0,2.5,17.1,10.0,33.75,0.0
2018,9,3,18,45,22.0,4.5,2.45,16.7,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,5,45,3.0,2.5,1.7,14.45,2.5,2.27,0.0
2018,9,4,6,0,6.0,5.0,1.7,14.8,5.0,4.58,0.0
2018,9,4,6,15,30.5,13.0,1.75,15.25,17.0,10.89,3.16
2018,9,4,6,30,55.0,21.0,1.8,15.7,29.0,17.33,9.43
2018,9,4,6,45,35.0,25.0,1.8,16.15,31.0,21.91,13.73
2018,9,4,7,0,15.0,29.0,1.8,16.6,33.0,26.11,17.58
2018,9,4,7,15,7.5,34.5,1.75,17.05,36.5,31.05,21.98
2018,9,4,7,30,0.0,40.0,1.7,17.5,40.0,35.26,25.64
2018,9,4,7,45,0.0,49.5,1.65,18.0,49.5,43.68,32.92
2018,9,4,8,0,0.0,59.0,1.6,18.5,59.0,52.12,40.1
2018,9,4,8,15,0.0,72.5,1.55,18.95,72.5,64.13,50.28
2018,9,4,8,30,0.0,86.0,1.5,19.4,86.0,76.16,60.33
2018,9,4,8,45,1.5,122.5,1.45,19.85,123.5,106.16,81.63
2018,9,4,9,0,3.0,159.0,1.4,20.3,161.0,135.79,104.87
2018,9,4,9,15,8.5,183.0,1.45,20.75,188.5,156.51,120.52
2018,9,4,9,30,14.0,207.0,1.5,21.2,216.0,178.03,136.68
2018,9,4,9,45,181.0,229.0,1.5,21.6,361.0,217.06,160.91
2018,9,4,10,0,348.0,251.0,1.5,22.0,506.0,291.9,214.67
2018,9,4,10,15,597.0,192.0,1.55,22.25,650.5,360.67,264.21
2018,9,4,10,30,846.0,133.0,1.6,22.5,795.0,457.63,336.77
2018,9,4,10,45,861.5,130.5,1.7,22.8,820.5,509.27,378.49
2018,9,4,11,0,877.0,128.0,1.8,23.1,846.0,562.88,420.79
2018,9,4,11,15,881.5,128.5,1.85,23.2,861.0,609.76,457.35
2018,9,4,11,30,886.0,129.0,1.9,23.3,876.0,655.28,492.04
2018,9,4,11,45,887.5,129.5,1.95,23.35,882.5,697.29,523.58
2018,9,4,12,0,889.0,130.0,2.0,23.4,889.0,737.31,553.1
2018,9,4,12,15,890.5,128.5,2.1,23.4,888.0,773.41,579.87
2018,9,4,12,30,892.0,127.0,2.2,23.4,887.0,807.11,603.38
2018,9,4,12,45,891.5,126.0,2.25,23.35,878.5,837.13,624.14
2018,9,4,13,0,891.0,125.0,2.3,23.3,870.0,864.34,643.05
2018,9,4,13,15,886.5,124.0,2.4,23.15,852.5,885.22,658.5
2018,9,4,13,30,882.0,123.0,2.5,23.0,835.0,902.9,671.98
2018,9,4,13,45,875.0,121.5,2.6,22.9,810.0,914.58,681.49
2018,9,4,14,0,868.0,120.0,2.7,22.8,785.0,922.88,688.94
2018,9,4,14,15,858.5,118.0,2.75,22.55,753.5,933.92,698.43
2018,9,4,14,30,849.0,116.0,2.8,22.3,722.0,932.92,699.98
2018,9,4,14,45,836.5,114.0,2.85,22.1,684.5,925.71,697.45
2018,9,4,15,0,824.0,112.0,2.9,21.9,647.0,915.15,692.81
2018,9,4,15,15,807.0,108.5,2.9,21.9,603.5,895.45,681.12
2018,9,4,15,30,790.0,105.0,2.9,21.9,560.0,872.7,667.41
2018,9,4,15,45,768.0,101.5,2.95,21.3,513.0,842.55,650.33
2018,9,4,16,0,746.0,98.0,3.0,20.7,466.0,815.19,634.97
2018,9,4,16,15,717.0,93.0,2.95,20.35,416.0,772.8,607.23
2018,9,4,16,30,688.0,88.0,2.9,20.0,366.0,728.83,577.8
2018,9,4,16,45,646.0,82.0,2.9,19.65,314.5,671.54,537.77
2018,9,4,17,0,604.0,76.0,2.9,19.3,263.0,614.04,496.1
2018,9,4,17,15,543.5,68.5,2.8,18.75,212.5,540.59,440.15
2018,9,4,17,30,483.0,61.0,2.7,18.2,162.0,468.87,382.83
2018,9,4,17,45,384.0,50.0,2.6,17.7,116.0,368.62,298.77
2018,9,4,18,0,285.0,39.0,2.5,17.2,70.0,276.69,215.49
2018,9,4,18,15,165.5,23.5,2.45,16.8,39.5,159.88,41.24
2018,9,4,18,30,46.0,8.0,2.4,16.4,9.0,33.85,0.0
2018,9,4,18,45,23.0,4.0,2.35,16.05,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,5,5,45,1.0,1.5,1.85,13.7,1.5,1.36,0.0
2018,9,5,6,0,2.0,3.0,1.9,14.0,3.0,2.68,0.0
2018,9,5,6,15,1.0,6.0,1.95,14.45,6.0,5.26,0.0
2018,9,5,6,30,0.0,9.0,2.0,14.9,9.0,7.9,1.23
2018,9,5,6,45,0.0,13.5,2.1,15.35,13.5,11.86,4.86
2018,9,5,7,0,0.0,18.0,2.2,15.8,18.0,15.82,8.47
2018,9,5,7,15,0.0,22.0,2.2,16.2,22.0,19.35,11.64
2018,9,5,7,30,0.0,26.0,2.2,16.6,26.0,22.89,14.75
2018,9,5,7,45,0.0,36.0,2.2,17.0,36.0,31.73,22.51
2018,9,5,8,0,0.0,46.0,2.2,17.4,46.0,40.59,30.19
2018,9,5,8,15,0.0,62.0,2.2,17.8,62.0,54.8,42.42
2018,9,5,8,30,0.0,78.0,2.2,18.2,78.0,69.04,54.51
2018,9,5,8,45,0.0,100.0,2.2,18.55,100.0,87.99,67.3
2018,9,5,9,0,0.0,122.0,2.2,18.9,122.0,106.27,81.87
2018,9,5,9,15,1.5,144.5,2.25,19.2,145.5,125.18,96.73
2018,9,5,9,30,3.0,167.0,2.3,19.5,169.0,144.34,111.64
2018,9,5,9,45,6.0,186.0,2.35,19.75,190.5,161.37,124.71
2018,9,5,10,0,9.0,205.0,2.4,20.0,212.0,178.89,138.13
2018,9,5,10,15,18.0,238.0,2.5,20.15,252.0,210.39,162.4
2018,9,5,10,30,27.0,271.0,2.6,20.3,292.0,237.5,183.13
2018,9,5,10,45,51.5,285.5,2.65,20.5,327.0,264.52,203.72
2018,9,5,11,0,76.0,300.0,2.7,20.7,362.0,294.28,226.52
2018,9,5,11,15,290.5,274.5,2.8,20.75,517.5,397.1,306.55
2018,9,5,11,30,505.0,249.0,2.9,20.8,673.0,524.92,404.36
2018,9,5,11,45,670.0,201.0,2.95,20.85,768.5,618.82,475.79
2018,9,5,12,0,835.0,153.0,3.0,20.9,864.0,721.83,552.9
2018,9,5,12,15,862.0,142.0,3.1,20.85,874.5,767.08,586.83
2018,9,5,12,30,889.0,131.0,3.2,20.8,885.0,806.8,615.78
2018,9,5,12,45,889.0,129.0,3.3,20.75,876.0,836.24,636.92
2018,9,5,13,0,889.0,127.0,3.4,20.7,867.0,862.86,656.23
2018,9,5,13,15,885.5,125.5,3.45,20.55,850.0,884.06,671.86
2018,9,5,13,30,882.0,124.0,3.5,20.4,833.0,902.08,685.45
2018,9,5,13,45,876.0,122.0,3.55,20.25,808.0,914.12,695.09
2018,9,5,14,0,870.0,120.0,3.6,20.1,783.0,922.78,702.61
2018,9,5,14,15,861.0,118.0,3.65,19.9,751.5,934.23,712.4
2018,9,5,14,30,852.0,116.0,3.7,19.7,720.0,933.67,714.05
2018,9,5,14,45,840.5,113.0,3.7,19.5,682.5,926.21,710.86
2018,9,5,15,0,829.0,110.0,3.7,19.3,645.0,915.37,705.49
2018,9,5,15,15,812.5,106.5,3.7,19.3,601.5,896.06,693.77
2018,9,5,15,30,796.0,103.0,3.7,19.3,558.0,873.68,679.97
2018,9,5,15,45,757.0,103.0,3.7,18.75,506.0,832.17,653.78
2018,9,5,16,0,718.0,103.0,3.7,18.2,454.0,794.53,630.07
2018,9,5,16,15,658.5,101.5,3.7,17.85,396.5,730.46,585.71
2018,9,5,16,30,599.0,100.0,3.7,17.5,339.0,665.97,539.94
2018,9,5,16,45,588.5,88.5,3.65,17.15,296.0,630.13,514.63
2018,9,5,17,0,578.0,77.0,3.6,16.8,253.0,592.56,486.73
2018,9,5,17,15,501.5,69.5,3.5,16.35,201.0,507.68,420.05
2018,9,5,17,30,425.0,62.0,3.4,15.9,149.0,425.53,352.25
2018,9,5,17,45,305.5,49.5,3.3,15.45,102.5,310.34,254.23
2018,9,5,18,0,186.0,37.0,3.2,15.0,56.0,208.27,161.42
2018,9,5,18,15,104.5,21.5,3.1,14.75,31.0,116.76,1.63
2018,9,5,18,30,23.0,6.0,3.0,14.5,6.0,18.67,0.0
2018,9,5,18,45,11.5,3.0,2.9,14.2,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,6,5,45,13.5,2.5,2.05,12.4,3.0,0.0,0.0
2018,9,6,6,0,27.0,5.0,2.1,12.7,6.0,4.55,0.0
2018,9,6,6,15,47.0,10.5,2.1,13.15,15.5,8.04,0.72
2018,9,6,6,30,67.0,16.0,2.1,13.6,25.0,12.04,4.87
2018,9,6,6,45,60.5,16.5,2.15,14.0,27.5,12.14,5.16
2018,9,6,7,0,54.0,17.0,2.2,14.4,30.0,13.94,6.85
2018,9,6,7,15,29.5,36.0,2.2,14.9,43.5,30.9,22.06
2018,9,6,7,30,5.0,55.0,2.2,15.4,57.0,48.59,37.73
2018,9,6,7,45,4.0,56.5,2.2,15.9,58.0,49.92,38.73
2018,9,6,8,0,3.0,58.0,2.2,16.4,59.0,51.26,39.7
2018,9,6,8,15,2.5,64.5,2.2,16.9,65.5,57.04,44.54
2018,9,6,8,30,2.0,71.0,2.2,17.4,72.0,62.83,49.32
2018,9,6,8,45,3.0,92.0,2.25,17.85,93.5,81.46,62.11
2018,9,6,9,0,4.0,113.0,2.3,18.3,115.0,99.26,76.23
2018,9,6,9,15,4.5,134.5,2.35,18.7,137.0,117.49,90.62
2018,9,6,9,30,5.0,156.0,2.4,19.1,159.0,135.84,104.97
2018,9,6,9,45,12.0,203.5,2.45,19.5,212.0,176.76,136.89
2018,9,6,10,0,19.0,251.0,2.5,19.9,265.0,218.4,168.93
2018,9,6,10,15,26.5,277.5,2.5,20.3,297.5,237.72,183.29
2018,9,6,10,30,34.0,304.0,2.5,20.7,330.0,265.64,204.32
2018,9,6,10,45,141.0,329.5,2.55,21.15,443.5,336.23,257.35
2018,9,6,11,0,248.0,355.0,2.6,21.6,557.0,419.42,319.7
2018,9,6,11,15,549.0,251.0,2.6,21.95,707.5,521.21,397.22
2018,9,6,11,30,850.0,147.0,2.6,22.3,858.0,646.31,491.16
2018,9,6,11,45,881.0,133.5,2.6,22.65,875.5,693.28,525.74
2018,9,6,12,0,912.0,120.0,2.6,23.0,893.0,741.16,560.74
2018,9,6,12,15,917.5,116.5,2.65,23.25,893.0,778.93,587.83
2018,9,6,12,30,923.0,113.0,2.7,23.5,893.0,814.4,611.78
2018,9,6,12,45,929.0,108.0,2.75,23.7,885.5,846.32,633.36
2018,9,6,13,0,935.0,103.0,2.8,23.9,878.0,875.49,653.06
2018,9,6,13,15,931.5,102.5,2.8,24.0,861.0,898.26,668.37
2018,9,6,13,30,928.0,102.0,2.8,24.1,844.0,917.72,681.59
2018,9,6,13,45,923.0,100.0,2.85,24.2,819.0,930.92,691.14
2018,9,6,14,0,918.0,98.0,2.9,24.3,794.0,940.6,698.54
2018,9,6,14,15,910.5,95.5,2.9,24.25,762.0,943.92,701.91
2018,9,6,14,30,903.0,93.0,2.9,24.2,730.0,943.67,703.11
2018,9,6,14,45,892.5,91.0,2.95,24.15,692.0,937.72,701.08
2018,9,6,15,0,882.0,89.0,3.0,24.1,654.0,928.35,696.92
2018,9,6,15,15,867.0,86.5,3.0,24.1,610.5,910.95,686.94
2018,9,6,15,30,852.0,84.0,3.0,24.1,567.0,890.45,674.94
2018,9,6,15,45,826.5,82.0,3.05,23.75,517.5,867.15,662.25
2018,9,6,16,0,801.0,80.0,3.1,23.4,468.0,832.41,641.36
2018,9,6,16,15,752.5,79.0,3.05,23.05,412.0,776.71,604.56
2018,9,6,16,30,704.0,78.0,3.0,22.7,356.0,725.01,569.85
2018,9,6,16,45,685.0,70.0,3.0,22.3,308.5,683.66,541.95
2018,9,6,17,0,666.0,62.0,3.0,21.9,261.0,640.9,511.61
2018,9,6,17,15,614.5,55.0,2.85,21.1,211.0,573.66,461.1
2018,9,6,17,30,563.0,48.0,2.7,20.3,161.0,507.92,408.98
2018,9,6,17,45,451.5,40.5,2.6,19.45,114.0,401.99,321.88
2018,9,6,18,0,340.0,33.0,2.5,18.6,67.0,302.94,228.98
2018,9,6,18,15,189.5,20.0,2.5,18.15,37.0,163.87,0.0
2018,9,6,18,30,39.0,7.0,2.5,17.7,7.0,28.64,0.0
2018,9,6,18,45,19.5,3.5,2.55,17.2,3.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,7,5,45,7.5,3.5,1.7,14.85,4.0,0.0,0.0
2018,9,7,6,0,15.0,7.0,1.6,15.2,8.0,6.37,0.0
2018,9,7,6,15,7.5,16.5,1.6,15.9,17.0,14.81,5.77
2018,9,7,6,30,0.0,26.0,1.6,16.6,26.0,22.9,14.11
2018,9,7,6,45,27.5,41.0,1.55,17.3,47.5,35.98,25.92
2018,9,7,7,0,55.0,56.0,1.5,18.0,69.0,46.5,35.35
2018,9,7,7,15,27.5,71.5,1.45,18.6,78.0,60.81,47.92
2018,9,7,7,30,0.0,87.0,1.4,19.2,87.0,75.0,60.12
2018,9,7,7,45,3.0,112.0,1.35,19.8,113.5,94.96,77.03
2018,9,7,8,0,6.0,137.0,1.3,20.4,140.0,114.53,93.25
2018,9,7,8,15,24.5,169.5,1.3,21.0,182.0,139.11,113.37
2018,9,7,8,30,43.0,202.0,1.3,21.6,224.0,153.25,124.44
2018,9,7,8,45,202.0,206.0,1.25,22.25,324.5,152.42,115.47
2018,9,7,9,0,361.0,210.0,1.2,22.9,425.0,173.3,120.48
2018,9,7,9,15,589.5,165.0,1.25,23.45,544.5,187.73,118.76
2018,9,7,9,30,818.0,120.0,1.3,24.0,664.0,242.07,152.04
2018,9,7,9,45,833.5,121.5,1.3,24.5,701.0,295.39,196.15
2018,9,7,10,0,849.0,123.0,1.3,25.0,738.0,349.87,241.78
2018,9,7,10,15,859.0,124.0,1.45,25.3,767.5,402.91,286.6
2018,9,7,10,30,869.0,125.0,1.6,25.6,797.0,459.92,333.4
2018,9,7,10,45,876.5,125.5,1.7,25.9,819.5,510.39,374.26
2018,9,7,11,0,884.0,126.0,1.8,26.2,842.0,560.14,413.51
2018,9,7,11,15,889.0,126.5,1.95,26.3,857.0,607.57,450.67
2018,9,7,11,30,894.0,127.0,2.1,26.4,872.0,653.65,486.04
2018,9,7,11,45,896.5,126.5,2.25,26.5,878.5,695.72,517.94
2018,9,7,12,0,899.0,126.0,2.4,26.6,885.0,735.8,547.9
2018,9,7,12,15,907.0,121.0,2.55,26.6,885.5,773.65,576.14
2018,9,7,12,30,915.0,116.0,2.7,26.6,886.0,809.32,601.13
2018,9,7,12,45,923.5,110.0,2.8,26.65,879.5,842.03,623.69
2018,9,7,13,0,932.0,104.0,2.9,26.7,873.0,872.09,644.51
2018,9,7,13,15,929.0,102.5,3.0,26.6,855.5,894.17,660.45
2018,9,7,13,30,926.0,101.0,3.1,26.5,838.0,912.93,674.37
2018,9,7,13,45,921.0,99.0,3.2,26.4,813.0,926.01,684.67
2018,9,7,14,0,916.0,97.0,3.3,26.3,788.0,935.58,692.84
2018,9,7,14,15,908.5,95.0,3.4,26.15,756.0,939.37,697.47
2018,9,7,14,30,901.0,93.0,3.5,26.0,724.0,939.61,699.93
2018,9,7,14,45,890.5,90.5,3.55,25.85,686.0,933.02,697.65
2018,9,7,15,0,880.0,88.0,3.6,25.7,648.0,923.01,693.22
2018,9,7,15,15,864.5,85.5,3.6,25.7,604.0,905.1,682.82
2018,9,7,15,30,849.0,83.0,3.6,25.7,560.0,884.12,670.4
2018,9,7,15,45,830.5,79.5,3.65,25.25,512.5,865.16,660.81
2018,9,7,16,0,812.0,76.0,3.7,24.8,465.0,834.63,642.93
2018,9,7,16,15,787.5,71.5,3.65,24.4,414.5,795.15,617.74
2018,9,7,16,30,763.0,67.0,3.6,24.0,364.0,753.72,590.54
2018,9,7,16,45,726.0,62.0,3.55,23.65,312.0,699.77,553.09
2018,9,7,17,0,689.0,57.0,3.5,23.3,260.0,645.18,513.68
2018,9,7,17,15,632.0,51.5,3.35,22.5,209.0,574.47,460.51
2018,9,7,17,30,575.0,46.0,3.2,21.7,158.0,512.03,410.71
2018,9,7,17,45,424.0,37.5,3.1,20.95,106.5,377.66,301.0
2018,9,7,18,0,273.0,29.0,3.0,20.2,55.0,254.33,187.58
2018,9,7,18,15,168.5,18.0,3.0,19.75,31.0,146.4,0.0
2018,9,7,18,30,64.0,7.0,3.0,19.3,7.0,6.37,0.0
2018,9,7,18,45,32.0,3.5,3.0,18.8,3.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.0,18.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.0,17.55,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,8,5,45,68.5,7.5,2.95,14.8,10.0,0.0,0.0
2018,9,8,6,0,137.0,15.0,3.0,15.1,20.0,13.64,0.0
2018,9,8,6,15,288.0,27.0,2.95,15.55,59.0,22.13,11.02
2018,9,8,6,30,439.0,39.0,2.9,16.0,98.0,31.41,21.41
2018,9,8,6,45,522.0,46.0,2.9,16.5,146.5,35.84,25.84
2018,9,8,7,0,605.0,53.0,2.9,17.0,195.0,40.24,29.96
2018,9,8,7,15,654.5,59.0,2.85,17.55,247.0,43.61,32.99
2018,9,8,7,30,704.0,65.0,2.8,18.1,299.0,51.32,39.69
2018,9,8,7,45,726.0,72.0,2.75,18.65,348.0,55.45,43.12
2018,9,8,8,0,748.0,79.0,2.7,19.2,397.0,59.36,46.29
2018,9,8,8,15,760.0,86.0,2.7,19.9,443.0,62.97,49.12
2018,9,8,8,30,772.0,93.0,2.7,20.6,489.0,66.36,51.72
2018,9,8,8,45,813.0,91.0,2.7,21.35,541.5,72.59,46.93
2018,9,8,9,0,854.0,89.0,2.7,22.1,594.0,122.88,64.16
2018,9,8,9,15,867.5,91.5,2.7,22.7,635.5,185.66,106.37
2018,9,8,9,30,881.0,94.0,2.7,23.3,677.0,240.79,149.69
2018,9,8,9,45,891.5,96.0,2.75,23.9,713.0,295.8,196.24
2018,9,8,10,0,902.0,98.0,2.8,24.5,749.0,351.23,243.92
2018,9,8,10,15,910.0,99.0,2.85,24.8,778.0,405.21,290.48
2018,9,8,10,30,918.0,100.0,2.9,25.1,807.0,458.88,335.84
2018,9,8,10,45,923.5,101.5,3.0,25.4,829.5,511.28,379.19
2018,9,8,11,0,929.0,103.0,3.1,25.7,852.0,562.71,420.6
2018,9,8,11,15,933.5,102.5,3.25,25.8,866.5,610.72,458.96
2018,9,8,11,30,938.0,102.0,3.4,25.9,881.0,657.18,495.31
2018,9,8,11,45,941.0,101.0,3.5,26.0,887.5,700.47,528.49
2018,9,8,12,0,944.0,100.0,3.6,26.1,894.0,741.66,559.55
2018,9,8,12,15,945.0,100.0,3.7,26.2,893.0,780.06,587.29
2018,9,8,12,30,946.0,100.0,3.8,26.3,892.0,815.88,612.15
2018,9,8,12,45,946.5,98.0,3.9,26.35,883.0,846.64,633.64
2018,9,8,13,0,947.0,96.0,4.0,26.4,874.0,874.4,653.13
2018,9,8,13,15,946.0,94.5,4.1,26.4,858.0,898.29,670.21
2018,9,8,13,30,945.0,93.0,4.2,26.4,842.0,918.89,685.18
2018,9,8,13,45,942.5,91.0,4.25,26.35,818.0,934.27,696.65
2018,9,8,14,0,940.0,89.0,4.3,26.3,794.0,946.14,705.94
2018,9,8,14,15,934.0,87.5,4.35,26.15,763.0,951.86,711.55
2018,9,8,14,30,928.0,86.0,4.4,26.0,732.0,954.0,714.94
2018,9,8,14,45,920.0,84.0,4.4,25.8,695.0,950.17,714.36
2018,9,8,15,0,912.0,82.0,4.4,25.6,658.0,942.84,711.58
2018,9,8,15,15,897.5,79.5,4.4,25.6,613.5,925.56,701.54
2018,9,8,15,30,883.0,77.0,4.4,25.6,569.0,905.06,689.39
2018,9,8,15,45,863.5,74.5,4.4,24.9,521.0,877.09,673.84
2018,9,8,16,0,844.0,72.0,4.4,24.2,473.0,855.14,662.37
2018,9,8,16,15,817.5,69.0,4.4,23.65,421.5,815.3,637.32
2018,9,8,16,30,791.0,66.0,4.4,23.1,370.0,773.51,610.21
2018,9,8,16,45,750.0,62.0,4.35,22.6,316.5,716.94,570.81
2018,9,8,17,0,709.0,58.0,4.3,22.1,263.0,659.8,529.34
2018,9,8,17,15,645.0,52.5,4.2,21.3,210.0,583.17,471.09
2018,9,8,17,30,581.0,47.0,4.1,20.5,157.0,515.82,416.79
2018,9,8,17,45,473.0,38.5,3.95,19.75,110.0,411.09,328.69
2018,9,8,18,0,365.0,30.0,3.8,19.0,63.0,313.54,226.79
2018,9,8,18,15,208.5,18.5,3.8,18.45,34.5,142.72,0.0
2018,9,8,18,30,52.0,7.0,3.8,17.9,6.0,0.0,0.0
2018,9,8,18,45,26.0,3.5,3.8,17.4,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
