Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,19,5,45,8.5,3.0,2.2,11.7,3.0,0.0,0.0
2018,9,19,6,0,17.0,6.0,2.2,11.9,6.0,5.46,0.0
2018,9,19,6,15,83.0,21.5,2.2,12.65,29.0,17.45,0.0
2018,9,19,6,30,149.0,37.0,2.2,13.4,52.0,29.62,19.06
2018,9,19,6,45,290.5,49.5,2.2,14.15,101.0,37.97,27.62
2018,9,19,7,0,432.0,62.0,2.2,14.9,150.0,48.73,37.55
2018,9,19,7,15,521.0,68.0,2.15,15.55,204.0,51.62,40.3
2018,9,19,7,30,610.0,74.0,2.1,16.2,258.0,54.62,42.94
2018,9,19,7,45,662.5,78.0,2.0,16.85,311.0,55.88,43.9
2018,9,19,8,0,715.0,82.0,1.9,17.5,364.0,57.22,44.85
2018,9,19,8,15,745.5,86.5,1.85,18.2,414.0,64.74,51.13
2018,9,19,8,30,776.0,91.0,1.8,18.9,464.0,66.47,52.31
2018,9,19,8,45,798.5,94.0,1.8,19.6,510.0,66.97,52.42
2018,9,19,9,0,821.0,97.0,1.8,20.3,556.0,107.35,59.7
2018,9,19,9,15,837.0,100.0,1.75,20.95,597.0,160.59,89.92
2018,9,19,9,30,853.0,103.0,1.7,21.6,638.0,215.41,130.75
2018,9,19,9,45,865.0,105.0,1.65,22.25,673.5,269.92,175.78
2018,9,19,10,0,877.0,107.0,1.6,22.9,709.0,331.04,227.15
2018,9,19,10,15,885.0,108.5,1.55,23.35,737.0,384.13,272.43
2018,9,19,10,30,893.0,110.0,1.5,23.8,765.0,436.89,316.48
2018,9,19,10,45,898.5,111.5,1.45,24.3,786.5,488.03,357.95
2018,9,19,11,0,904.0,113.0,1.4,24.8,808.0,538.16,397.22
2018,9,19,11,15,907.5,113.5,1.45,25.15,821.0,585.2,433.74
2018,9,19,11,30,911.0,114.0,1.5,25.5,834.0,630.61,468.07
2018,9,19,11,45,912.5,114.0,1.5,25.8,839.0,672.54,498.81
2018,9,19,12,0,914.0,114.0,1.5,26.1,844.0,712.3,527.26
2018,9,19,12,15,913.5,113.5,1.65,26.2,841.0,747.86,553.95
2018,9,19,12,30,913.0,113.0,1.8,26.3,838.0,780.76,577.84
2018,9,19,12,45,910.5,112.5,1.9,26.4,827.5,809.34,597.59
2018,9,19,13,0,908.0,112.0,2.0,26.5,817.0,834.89,615.39
2018,9,19,13,15,903.0,111.0,2.1,26.45,798.0,854.78,629.91
2018,9,19,13,30,898.0,110.0,2.2,26.4,779.0,871.33,642.4
2018,9,19,13,45,890.5,108.5,2.35,26.35,752.5,881.87,651.48
2018,9,19,14,0,883.0,107.0,2.5,26.3,726.0,888.93,658.45
2018,9,19,14,15,871.5,104.5,2.6,26.15,692.0,887.94,660.05
2018,9,19,14,30,860.0,102.0,2.7,26.0,658.0,891.68,665.04
2018,9,19,14,45,845.0,100.0,2.8,25.85,618.5,881.51,660.74
2018,9,19,15,0,830.0,98.0,2.9,25.7,579.0,867.99,654.33
2018,9,19,15,15,810.0,95.0,2.9,25.7,534.5,845.7,640.86
2018,9,19,15,30,790.0,92.0,2.9,25.7,490.0,820.43,625.34
2018,9,19,15,45,763.0,87.5,3.05,25.15,441.0,784.62,604.41
2018,9,19,16,0,736.0,83.0,3.2,24.6,392.0,746.51,581.21
2018,9,19,16,15,697.5,78.5,3.2,24.0,341.0,702.49,552.29
2018,9,19,16,30,659.0,74.0,3.2,23.4,290.0,652.56,517.89
2018,9,19,16,45,602.5,67.5,3.2,22.75,239.0,585.49,469.01
2018,9,19,17,0,546.0,61.0,3.2,22.1,188.0,519.24,418.31
2018,9,19,17,15,457.5,52.0,3.2,21.25,140.0,428.46,345.4
2018,9,19,17,30,369.0,43.0,3.2,20.4,92.0,341.63,270.92
2018,9,19,17,45,233.5,30.0,3.2,19.55,56.0,225.97,152.85
2018,9,19,18,0,98.0,17.0,3.2,18.7,20.0,74.33,0.0
2018,9,19,18,15,49.0,8.5,3.15,18.35,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,20,5,45,20.0,3.5,2.2,14.65,3.5,0.0,0.0
2018,9,20,6,0,40.0,7.0,2.2,14.8,7.0,6.37,0.0
2018,9,20,6,15,149.0,21.0,2.2,15.5,34.0,16.64,0.0
2018,9,20,6,30,258.0,35.0,2.2,16.2,61.0,27.38,16.78
2018,9,20,6,45,370.0,45.5,2.2,16.95,107.0,36.42,25.91
2018,9,20,7,0,482.0,56.0,2.2,17.7,153.0,43.72,32.72
2018,9,20,7,15,578.0,60.0,2.2,18.3,209.0,45.31,34.3
2018,9,20,7,30,674.0,64.0,2.2,18.9,265.0,47.14,35.91
2018,9,20,7,45,715.0,69.0,2.15,19.5,317.0,54.26,42.01
2018,9,20,8,0,756.0,74.0,2.1,20.1,369.0,56.85,44.05
2018,9,20,8,15,784.5,77.0,2.0,20.75,418.5,57.72,44.55
2018,9,20,8,30,813.0,80.0,1.9,21.4,468.0,58.61,45.05
2018,9,20,8,45,833.5,83.5,1.8,22.05,514.5,59.79,45.78
2018,9,20,9,0,854.0,87.0,1.7,22.7,561.0,100.04,53.08
2018,9,20,9,15,869.0,89.0,1.6,23.25,602.0,162.32,89.39
2018,9,20,9,30,884.0,91.0,1.5,23.8,643.0,217.34,129.68
2018,9,20,9,45,895.5,93.0,1.4,24.35,678.5,272.64,174.87
2018,9,20,10,0,907.0,95.0,1.3,24.9,714.0,328.41,221.82
2018,9,20,10,15,915.0,96.0,1.25,25.35,742.5,382.47,267.54
2018,9,20,10,30,923.0,97.0,1.2,25.8,771.0,436.15,311.91
2018,9,20,10,45,928.5,98.5,1.15,26.25,792.5,488.54,353.94
2018,9,20,11,0,934.0,100.0,1.1,26.7,814.0,539.87,393.67
2018,9,20,11,15,937.5,100.5,1.15,26.9,827.5,588.02,430.85
2018,9,20,11,30,941.0,101.0,1.2,27.1,841.0,634.48,465.81
2018,9,20,11,45,942.5,101.0,1.2,27.3,846.0,677.37,496.99
2018,9,20,12,0,944.0,101.0,1.2,27.5,851.0,717.99,525.84
2018,9,20,12,15,944.5,100.0,1.3,27.6,848.5,754.54,552.58
2018,9,20,12,30,945.0,99.0,1.4,27.7,846.0,788.38,576.06
2018,9,20,12,45,943.5,98.0,1.45,27.75,835.0,817.84,595.77
2018,9,20,13,0,942.0,97.0,1.5,27.8,824.0,844.2,613.51
2018,9,20,13,15,937.5,96.0,1.55,27.75,805.0,864.91,627.93
2018,9,20,13,30,933.0,95.0,1.6,27.7,786.0,882.19,640.3
2018,9,20,13,45,926.5,93.5,1.65,27.7,759.5,893.78,649.03
2018,9,20,14,0,920.0,92.0,1.7,27.7,733.0,901.79,655.67
2018,9,20,14,15,910.0,90.5,1.75,27.6,699.5,903.2,658.48
2018,9,20,14,30,900.0,89.0,1.8,27.5,666.0,901.05,659.2
2018,9,20,14,45,886.5,86.5,1.8,27.35,626.0,891.18,654.61
2018,9,20,15,0,873.0,84.0,1.8,27.2,586.0,877.91,647.97
2018,9,20,15,15,854.5,81.5,1.8,27.2,541.0,865.35,641.51
2018,9,20,15,30,836.0,79.0,1.8,27.2,496.0,841.55,627.53
2018,9,20,15,45,810.5,76.0,1.85,26.75,447.0,808.29,608.65
2018,9,20,16,0,785.0,73.0,1.9,26.3,398.0,772.63,587.65
2018,9,20,16,15,748.5,68.5,1.9,25.6,346.0,723.96,556.89
2018,9,20,16,30,712.0,64.0,1.9,24.9,294.0,673.95,523.96
2018,9,20,16,45,658.0,58.5,1.85,24.2,242.0,613.87,481.62
2018,9,20,17,0,604.0,53.0,1.8,23.5,190.0,549.75,433.86
2018,9,20,17,15,516.5,45.0,1.85,22.55,141.0,459.86,364.24
2018,9,20,17,30,429.0,37.0,1.9,21.6,92.0,374.34,291.92
2018,9,20,17,45,276.0,26.0,1.9,20.6,55.0,243.9,152.7
2018,9,20,18,0,123.0,15.0,1.9,19.6,18.0,87.03,0.0
2018,9,20,18,15,61.5,7.5,1.9,19.2,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,21,5,45,21.0,2.5,0.65,14.75,2.5,0.0,0.0
2018,9,21,6,0,42.0,5.0,0.6,14.8,5.0,4.55,0.0
2018,9,21,6,15,182.5,17.5,0.65,15.5,33.5,14.45,0.0
2018,9,21,6,30,323.0,30.0,0.7,16.2,62.0,24.45,14.23
2018,9,21,6,45,445.0,39.5,0.7,16.9,111.5,31.35,21.54
2018,9,21,7,0,567.0,49.0,0.7,17.6,161.0,38.09,27.84
2018,9,21,7,15,628.0,55.0,0.7,18.2,212.5,41.57,31.06
2018,9,21,7,30,689.0,61.0,0.7,18.8,264.0,49.22,37.78
2018,9,21,7,45,729.5,66.0,0.7,19.4,316.5,51.96,40.05
2018,9,21,8,0,770.0,71.0,0.7,20.0,369.0,54.65,42.18
2018,9,21,8,15,798.0,74.0,0.7,20.75,418.5,55.63,42.76
2018,9,21,8,30,826.0,77.0,0.7,21.5,468.0,56.62,43.33
2018,9,21,8,45,846.0,80.0,0.7,22.25,514.5,57.53,43.83
2018,9,21,9,0,866.0,83.0,0.7,23.0,561.0,104.55,57.09
2018,9,21,9,15,879.5,86.0,0.8,23.4,602.0,159.44,86.63
2018,9,21,9,30,893.0,89.0,0.9,23.8,643.0,215.46,127.39
2018,9,21,9,45,902.0,91.0,1.0,24.25,677.5,270.66,172.53
2018,9,21,10,0,911.0,93.0,1.1,24.7,712.0,326.03,219.51
2018,9,21,10,15,918.5,94.5,1.2,24.95,740.0,380.47,266.07
2018,9,21,10,30,926.0,96.0,1.3,25.2,768.0,434.48,311.56
2018,9,21,10,45,930.5,97.0,1.4,25.4,788.5,486.13,354.36
2018,9,21,11,0,935.0,98.0,1.5,25.6,809.0,536.6,395.13
2018,9,21,11,15,938.5,98.5,1.6,25.7,822.5,584.71,433.29
2018,9,21,11,30,942.0,99.0,1.7,25.8,836.0,631.13,469.29
2018,9,21,11,45,943.0,99.0,1.75,25.9,841.0,673.65,501.44
2018,9,21,12,0,944.0,99.0,1.8,26.0,846.0,713.87,531.28
2018,9,21,12,15,942.0,99.5,1.9,26.0,842.5,750.01,558.33
2018,9,21,12,30,940.0,100.0,2.0,26.0,839.0,783.33,582.15
2018,9,21,12,45,936.0,100.5,2.05,25.95,827.5,812.19,602.1
2018,9,21,13,0,932.0,101.0,2.1,25.9,816.0,837.89,620.01
2018,9,21,13,15,927.0,100.5,2.15,25.75,797.0,858.5,634.89
2018,9,21,13,30,922.0,100.0,2.2,25.6,778.0,875.73,647.68
2018,9,21,13,45,915.0,98.5,2.3,25.5,751.5,886.76,656.85
2018,9,21,14,0,908.0,97.0,2.4,25.4,725.0,894.25,663.87
2018,9,21,14,15,898.0,94.5,2.4,25.2,691.0,894.49,665.66
2018,9,21,14,30,888.0,92.0,2.4,25.0,657.0,891.17,665.29
2018,9,21,14,45,874.5,89.5,2.4,24.8,617.5,881.32,660.68
2018,9,21,15,0,861.0,87.0,2.4,24.6,578.0,876.35,659.56
2018,9,21,15,15,842.0,84.5,2.4,24.6,533.0,855.25,646.99
2018,9,21,15,30,823.0,82.0,2.4,24.6,488.0,831.14,632.42
2018,9,21,15,45,797.0,78.5,2.4,23.95,439.0,797.02,612.29
2018,9,21,16,0,771.0,75.0,2.4,23.3,390.0,760.53,590.01
2018,9,21,16,15,735.0,70.0,2.35,22.8,338.5,711.95,557.62
2018,9,21,16,30,699.0,65.0,2.3,22.3,287.0,662.04,523.09
2018,9,21,16,45,645.0,59.0,2.25,21.75,235.5,602.14,479.52
2018,9,21,17,0,591.0,53.0,2.2,21.2,184.0,537.85,430.22
2018,9,21,17,15,503.0,45.0,2.1,20.3,136.0,448.32,358.78
2018,9,21,17,30,415.0,37.0,2.0,19.4,88.0,363.09,284.36
2018,9,21,17,45,268.5,25.0,1.9,18.5,52.0,233.99,132.01
2018,9,21,18,0,122.0,13.0,1.8,17.6,16.0,84.14,0.0
2018,9,21,18,15,61.0,6.5,1.8,17.2,8.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.5,1.8,11.85,0.5,0.0,0.0
2018,9,22,6,0,0.0,1.0,1.8,12.0,1.0,0.91,0.0
2018,9,22,6,15,0.0,4.5,1.85,12.6,4.5,3.94,0.0
2018,9,22,6,30,0.0,8.0,1.9,13.2,8.0,7.02,0.04
2018,9,22,6,45,0.0,13.0,2.0,13.8,13.0,11.41,4.35
2018,9,22,7,0,0.0,18.0,2.1,14.4,18.0,15.82,8.43
2018,9,22,7,15,0.0,30.5,2.0,14.9,30.5,26.85,18.38
2018,9,22,7,30,0.0,43.0,1.9,15.4,43.0,37.92,28.26
2018,9,22,7,45,0.0,66.5,1.85,15.95,66.5,58.78,46.65
2018,9,22,8,0,0.0,90.0,1.8,16.5,90.0,78.18,63.45
2018,9,22,8,15,0.0,106.0,1.8,17.2,106.0,91.33,74.49
2018,9,22,8,30,0.0,122.0,1.8,17.9,122.0,104.34,85.23
2018,9,22,8,45,5.5,151.0,1.8,18.6,154.0,126.9,103.92
2018,9,22,9,0,11.0,180.0,1.8,19.3,186.0,150.15,117.15
2018,9,22,9,15,83.0,209.0,1.85,19.85,260.0,173.26,131.84
2018,9,22,9,30,155.0,238.0,1.9,20.4,334.0,205.26,153.12
2018,9,22,9,45,378.5,213.0,2.0,20.95,464.5,234.77,167.61
2018,9,22,10,0,602.0,188.0,2.1,21.5,595.0,302.29,214.87
2018,9,22,10,15,646.0,180.5,2.15,21.9,633.5,347.76,252.43
2018,9,22,10,30,690.0,173.0,2.2,22.3,672.0,397.04,292.97
2018,9,22,10,45,763.0,153.0,2.3,22.7,719.0,455.4,339.7
2018,9,22,11,0,836.0,133.0,2.4,23.1,766.0,514.43,386.53
2018,9,22,11,15,787.0,157.5,2.45,23.3,761.5,552.7,417.48
2018,9,22,11,30,738.0,182.0,2.5,23.5,757.0,584.3,442.48
2018,9,22,11,45,594.5,239.0,2.6,23.75,704.0,583.17,442.11
2018,9,22,12,0,451.0,296.0,2.7,24.0,651.0,568.71,431.14
2018,9,22,12,15,464.5,291.5,2.75,24.05,656.0,597.95,453.61
2018,9,22,12,30,478.0,287.0,2.8,24.1,661.0,626.54,475.19
2018,9,22,12,45,709.0,190.0,2.85,24.2,735.5,733.36,556.16
2018,9,22,13,0,940.0,93.0,2.9,24.3,810.0,833.48,627.52
2018,9,22,13,15,936.5,91.5,2.9,24.3,791.0,854.21,641.45
2018,9,22,13,30,933.0,90.0,2.9,24.3,772.0,871.53,653.79
2018,9,22,13,45,926.5,88.5,2.95,24.35,745.5,882.88,662.44
2018,9,22,14,0,920.0,87.0,3.0,24.4,719.0,890.65,668.87
2018,9,22,14,15,910.0,85.0,3.05,24.3,685.0,891.28,671.03
2018,9,22,14,30,900.0,83.0,3.1,24.2,651.0,888.33,670.96
2018,9,22,14,45,887.0,80.0,3.1,24.15,611.0,878.08,665.59
2018,9,22,15,0,874.0,77.0,3.1,24.1,571.0,864.41,658.02
2018,9,22,15,15,855.5,75.0,3.1,24.1,526.5,843.98,645.69
2018,9,22,15,30,837.0,73.0,3.1,24.1,482.0,828.81,637.06
2018,9,22,15,45,810.5,70.0,3.15,23.6,433.0,794.69,616.37
2018,9,22,16,0,784.0,67.0,3.2,23.1,384.0,758.26,593.59
2018,9,22,16,15,689.0,69.5,3.2,22.6,321.0,671.17,532.47
2018,9,22,16,30,594.0,72.0,3.2,22.1,258.0,591.2,474.61
2018,9,22,16,45,473.5,68.5,3.15,21.6,199.5,481.29,390.81
2018,9,22,17,0,353.0,65.0,3.1,21.1,141.0,371.56,302.45
2018,9,22,17,15,276.0,52.0,3.1,20.35,101.5,292.73,236.44
2018,9,22,17,30,199.0,39.0,3.1,19.6,62.0,219.14,170.94
2018,9,22,17,45,124.0,24.5,3.05,18.85,36.5,139.09,63.0
2018,9,22,18,0,49.0,10.0,3.0,18.1,11.0,37.95,0.0
2018,9,22,18,15,24.5,5.0,3.05,17.75,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,23,5,45,19.0,3.0,2.75,12.95,3.0,0.0,0.0
2018,9,23,6,0,38.0,6.0,2.8,13.0,6.0,5.46,0.0
2018,9,23,6,15,155.5,19.5,2.85,13.45,32.0,17.74,0.0
2018,9,23,6,30,273.0,33.0,2.9,13.9,58.0,27.51,16.26
2018,9,23,6,45,358.0,43.5,3.0,14.35,98.5,35.0,24.81
2018,9,23,7,0,443.0,54.0,3.1,14.8,139.0,42.26,31.75
2018,9,23,7,15,351.0,77.5,3.05,15.35,157.5,57.47,45.45
2018,9,23,7,30,259.0,101.0,3.0,15.9,176.0,76.18,62.0
2018,9,23,7,45,259.0,123.5,2.95,16.5,210.5,91.04,74.85
2018,9,23,8,0,259.0,146.0,2.9,17.1,245.0,105.27,86.89
2018,9,23,8,15,340.5,152.5,2.85,17.8,300.5,109.48,90.03
2018,9,23,8,30,422.0,159.0,2.8,18.5,356.0,105.83,86.37
2018,9,23,8,45,620.0,125.5,2.75,19.2,447.0,81.32,64.88
2018,9,23,9,0,818.0,92.0,2.7,19.9,538.0,96.56,54.28
2018,9,23,9,15,844.5,91.5,2.65,20.45,582.0,147.96,80.83
2018,9,23,9,30,871.0,91.0,2.6,21.0,626.0,209.54,125.93
2018,9,23,9,45,884.5,92.0,2.55,21.6,661.5,263.74,170.71
2018,9,23,10,0,898.0,93.0,2.5,22.2,697.0,318.56,217.89
2018,9,23,10,15,906.5,94.0,2.55,22.45,725.0,372.18,264.86
2018,9,23,10,30,915.0,95.0,2.6,22.7,753.0,425.45,310.91
2018,9,23,10,45,921.5,96.0,2.65,22.95,774.5,477.31,354.85
2018,9,23,11,0,928.0,97.0,2.7,23.2,796.0,528.18,396.85
2018,9,23,11,15,931.5,97.5,2.8,23.25,809.0,575.86,435.85
2018,9,23,11,30,935.0,98.0,2.9,23.3,822.0,621.84,472.66
2018,9,23,11,45,936.5,98.0,3.05,23.35,827.0,664.25,506.28
2018,9,23,12,0,938.0,98.0,3.2,23.4,832.0,704.4,537.64
2018,9,23,12,15,940.5,96.5,3.25,23.35,830.0,741.38,566.07
2018,9,23,12,30,943.0,95.0,3.3,23.3,828.0,775.75,591.35
2018,9,23,12,45,943.5,92.5,3.4,23.25,817.0,804.87,612.4
2018,9,23,13,0,944.0,90.0,3.5,23.2,806.0,830.91,631.4
2018,9,23,13,15,939.5,89.5,3.5,23.1,787.0,851.85,646.57
2018,9,23,13,30,935.0,89.0,3.5,23.0,768.0,869.37,659.52
2018,9,23,13,45,928.0,88.5,3.5,22.9,742.0,881.34,668.8
2018,9,23,14,0,921.0,88.0,3.5,22.8,716.0,889.77,675.84
2018,9,23,14,15,912.0,85.5,3.45,22.7,682.5,890.68,677.58
2018,9,23,14,30,903.0,83.0,3.4,22.6,649.0,888.0,677.05
2018,9,23,14,45,889.5,81.5,3.35,22.5,609.5,879.09,672.38
2018,9,23,15,0,876.0,80.0,3.3,22.4,570.0,866.83,665.54
2018,9,23,15,15,857.0,77.5,3.3,22.4,525.0,845.42,652.39
2018,9,23,15,30,838.0,75.0,3.3,22.4,480.0,829.21,642.94
2018,9,23,15,45,813.0,71.5,3.2,22.0,431.0,795.75,621.44
2018,9,23,16,0,788.0,68.0,3.1,21.6,382.0,759.91,597.89
2018,9,23,16,15,750.0,64.5,3.0,21.15,331.0,711.47,564.51
2018,9,23,16,30,712.0,61.0,2.9,20.7,280.0,661.76,529.01
2018,9,23,16,45,654.0,55.5,2.85,20.25,228.0,593.52,477.91
2018,9,23,17,0,596.0,50.0,2.8,19.8,176.0,532.84,429.97
2018,9,23,17,15,464.0,43.5,2.7,19.0,125.0,415.22,334.54
2018,9,23,17,30,332.0,37.0,2.6,18.2,74.0,304.12,236.84
2018,9,23,17,45,188.0,22.0,2.5,17.4,41.0,173.07,54.84
2018,9,23,18,0,44.0,7.0,2.4,16.6,8.0,32.1,0.0
2018,9,23,18,15,22.0,3.5,2.35,16.3,4.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,24,5,45,15.0,2.0,0.6,13.35,2.0,0.0,0.0
2018,9,24,6,0,30.0,4.0,0.6,13.4,4.0,0.0,0.0
2018,9,24,6,15,175.5,17.0,0.7,14.05,31.5,15.46,0.0
2018,9,24,6,30,321.0,30.0,0.8,14.7,59.0,24.84,13.78
2018,9,24,6,45,423.0,39.0,0.85,15.35,103.0,31.2,21.42
2018,9,24,7,0,525.0,48.0,0.9,16.0,147.0,37.44,27.38
2018,9,24,7,15,613.0,52.5,0.9,16.6,202.0,39.78,29.66
2018,9,24,7,30,701.0,57.0,0.9,17.2,257.0,46.15,35.32
2018,9,24,7,45,741.0,61.5,0.9,17.8,309.0,48.62,37.39
2018,9,24,8,0,781.0,66.0,0.9,18.4,361.0,51.06,39.36
2018,9,24,8,15,809.0,69.0,0.95,19.25,410.5,52.2,40.09
2018,9,24,8,30,837.0,72.0,1.0,20.1,460.0,53.35,40.81
2018,9,24,8,45,857.0,75.0,1.0,20.9,506.5,62.92,48.74
2018,9,24,9,0,877.0,78.0,1.0,21.7,553.0,95.87,52.81
2018,9,24,9,15,891.5,80.0,1.0,22.45,594.0,150.62,80.46
2018,9,24,9,30,906.0,82.0,1.0,23.2,635.0,206.53,120.28
2018,9,24,9,45,916.5,83.5,0.95,23.9,670.0,262.19,165.26
2018,9,24,10,0,927.0,85.0,0.9,24.6,705.0,318.14,212.18
2018,9,24,10,15,935.0,86.5,0.85,25.15,733.5,373.36,258.58
2018,9,24,10,30,943.0,88.0,0.8,25.7,762.0,428.15,303.56
2018,9,24,10,45,947.5,89.0,0.75,26.2,782.5,480.4,345.3
2018,9,24,11,0,952.0,90.0,0.7,26.7,803.0,531.42,384.54
2018,9,24,11,15,955.0,90.5,0.7,27.0,816.0,579.77,421.18
2018,9,24,11,30,958.0,91.0,0.7,27.3,829.0,626.32,455.35
2018,9,24,11,45,959.5,90.5,0.75,27.6,833.5,669.04,486.48
2018,9,24,12,0,961.0,90.0,0.8,27.9,838.0,709.4,515.29
2018,9,24,12,15,960.5,90.0,0.85,27.95,835.0,746.36,541.74
2018,9,24,12,30,960.0,90.0,0.9,28.0,832.0,780.5,564.98
2018,9,24,12,45,957.0,90.0,1.0,28.05,820.5,809.84,585.12
2018,9,24,13,0,954.0,90.0,1.1,28.1,809.0,835.97,603.29
2018,9,24,13,15,949.0,89.5,1.15,28.0,789.5,856.69,617.79
2018,9,24,13,30,944.0,89.0,1.2,27.9,770.0,873.94,630.25
2018,9,24,13,45,936.5,88.0,1.25,27.8,743.0,885.05,638.96
2018,9,24,14,0,929.0,87.0,1.3,27.7,716.0,892.54,645.6
2018,9,24,14,15,919.0,85.0,1.35,27.5,682.0,893.17,648.27
2018,9,24,14,30,909.0,83.0,1.4,27.3,648.0,890.19,648.84
2018,9,24,14,45,895.0,81.0,1.5,27.1,608.0,880.24,645.65
2018,9,24,15,0,881.0,79.0,1.6,26.9,568.0,866.9,640.3
2018,9,24,15,15,862.0,76.5,1.6,26.9,522.5,845.44,627.91
2018,9,24,15,30,843.0,74.0,1.6,26.9,477.0,829.12,618.99
2018,9,24,15,45,816.0,71.0,1.75,26.15,427.5,794.58,600.75
2018,9,24,16,0,789.0,68.0,1.9,25.4,378.0,757.71,580.16
2018,9,24,16,15,739.5,64.5,1.95,24.6,323.5,700.09,543.04
2018,9,24,16,30,690.0,61.0,2.0,23.8,269.0,641.7,503.67
2018,9,24,16,45,610.0,53.0,2.05,23.0,211.5,559.92,444.54
2018,9,24,17,0,530.0,45.0,2.1,22.2,154.0,475.68,380.2
2018,9,24,17,15,469.0,39.0,2.15,21.2,115.0,410.97,326.98
2018,9,24,17,30,408.0,33.0,2.2,20.2,76.0,348.74,266.03
2018,9,24,17,45,246.0,21.0,2.25,19.15,43.0,204.45,20.59
2018,9,24,18,0,84.0,9.0,2.3,18.1,10.0,56.99,0.0
2018,9,24,18,15,42.0,4.5,2.2,17.75,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,25,5,45,10.0,1.5,1.0,12.75,1.5,0.0,0.0
2018,9,25,6,0,20.0,3.0,1.0,12.8,3.0,0.0,0.0
2018,9,25,6,15,19.0,8.0,1.0,13.5,9.0,7.28,0.0
2018,9,25,6,30,18.0,13.0,1.0,14.2,15.0,11.58,3.23
2018,9,25,6,45,9.0,24.5,1.05,14.9,25.5,22.02,13.47
2018,9,25,7,0,0.0,36.0,1.1,15.6,36.0,31.74,22.39
2018,9,25,7,15,0.0,51.5,1.05,16.25,51.5,45.4,34.66
2018,9,25,7,30,0.0,67.0,1.0,16.9,67.0,58.48,46.21
2018,9,25,7,45,1.0,87.5,0.95,17.6,88.0,75.27,60.75
2018,9,25,8,0,2.0,108.0,0.9,18.3,109.0,91.79,74.74
2018,9,25,8,15,2.0,123.5,0.9,19.05,124.5,104.38,85.08
2018,9,25,8,30,2.0,139.0,0.9,19.8,140.0,116.85,95.11
2018,9,25,8,45,18.0,170.5,0.9,20.55,180.0,140.74,114.55
2018,9,25,9,0,34.0,202.0,0.9,21.3,220.0,156.94,120.85
2018,9,25,9,15,279.0,192.5,0.9,22.0,360.5,164.03,115.44
2018,9,25,9,30,524.0,183.0,0.9,22.7,501.0,207.58,137.33
2018,9,25,9,45,724.5,134.0,0.9,23.35,600.5,245.92,160.24
2018,9,25,10,0,925.0,85.0,0.9,24.0,700.0,315.54,210.65
2018,9,25,10,15,932.5,86.5,0.95,24.55,728.5,370.45,257.22
2018,9,25,10,30,940.0,88.0,1.0,25.1,757.0,424.89,302.64
2018,9,25,10,45,944.5,89.0,1.0,25.6,777.0,476.94,344.94
2018,9,25,11,0,949.0,90.0,1.0,26.1,797.0,527.76,384.89
2018,9,25,11,15,952.0,90.5,1.05,26.4,810.0,575.92,422.28
2018,9,25,11,30,955.0,91.0,1.1,26.7,823.0,622.28,457.31
2018,9,25,11,45,956.0,91.0,1.1,26.95,827.5,664.97,488.53
2018,9,25,12,0,957.0,91.0,1.1,27.2,832.0,705.29,517.29
2018,9,25,12,15,955.0,92.0,1.15,27.3,828.5,742.0,543.76
2018,9,25,12,30,953.0,93.0,1.2,27.4,825.0,775.85,567.17
2018,9,25,12,45,948.5,93.0,1.25,27.45,812.5,803.87,585.98
2018,9,25,13,0,944.0,93.0,1.3,27.5,800.0,828.61,602.74
2018,9,25,13,15,939.0,92.0,1.35,27.4,780.5,848.58,616.87
2018,9,25,13,30,934.0,91.0,1.4,27.3,761.0,865.08,628.93
2018,9,25,13,45,926.0,90.0,1.5,27.2,734.0,875.6,637.9
2018,9,25,14,0,918.0,89.0,1.6,27.1,707.0,882.53,644.75
2018,9,25,14,15,907.5,87.5,1.65,26.9,673.0,883.2,647.38
2018,9,25,14,30,897.0,86.0,1.7,26.7,639.0,880.33,647.9
2018,9,25,14,45,882.5,84.0,1.75,26.45,599.0,869.97,643.75
2018,9,25,15,0,868.0,82.0,1.8,26.2,559.0,856.28,637.51
2018,9,25,15,15,848.0,79.0,1.8,26.2,513.5,841.55,629.48
2018,9,25,15,30,828.0,76.0,1.8,26.2,468.0,815.84,613.99
2018,9,25,15,45,801.0,73.0,1.9,25.5,419.0,781.53,594.95
2018,9,25,16,0,774.0,70.0,2.0,24.8,370.0,744.91,573.58
2018,9,25,16,15,735.5,65.0,2.05,24.05,318.5,694.58,541.12
2018,9,25,16,30,697.0,60.0,2.1,23.3,267.0,643.08,506.24
2018,9,25,16,45,637.5,54.5,2.15,22.6,216.0,580.33,460.71
2018,9,25,17,0,578.0,49.0,2.2,21.9,165.0,513.81,409.38
2018,9,25,17,15,475.5,41.5,2.15,21.0,118.0,416.81,330.5
2018,9,25,17,30,373.0,34.0,2.1,20.1,71.0,324.72,244.23
2018,9,25,17,45,218.5,21.0,2.1,19.25,39.5,183.4,0.0
2018,9,25,18,0,64.0,8.0,2.1,18.4,8.0,44.22,0.0
2018,9,25,18,15,32.0,4.0,2.1,18.0,4.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.0,1.15,13.35,1.0,0.0,0.0
2018,9,26,6,0,17.0,2.0,1.1,13.4,2.0,0.0,0.0
2018,9,26,6,15,8.5,4.5,1.15,14.05,4.5,4.09,0.0
2018,9,26,6,30,0.0,7.0,1.2,14.7,7.0,6.14,0.0
2018,9,26,6,45,18.0,13.0,1.25,15.3,16.5,11.67,4.45
2018,9,26,7,0,36.0,19.0,1.3,15.9,26.0,15.61,8.14
2018,9,26,7,15,19.0,38.0,1.25,16.5,42.0,33.97,24.52
2018,9,26,7,30,2.0,57.0,1.2,17.1,58.0,50.36,39.03
2018,9,26,7,45,8.0,87.0,1.15,17.65,90.0,74.86,60.4
2018,9,26,8,0,14.0,117.0,1.1,18.2,122.0,98.42,80.53
2018,9,26,8,15,15.0,136.5,1.0,18.95,142.5,113.84,93.22
2018,9,26,8,30,16.0,156.0,0.9,19.7,163.0,129.07,105.49
2018,9,26,8,45,37.0,185.5,0.85,20.45,204.5,142.67,116.17
2018,9,26,9,0,58.0,215.0,0.8,21.2,246.0,165.49,127.16
2018,9,26,9,15,225.5,213.5,0.75,22.0,347.5,171.83,123.63
2018,9,26,9,30,393.0,212.0,0.7,22.8,449.0,206.63,141.86
2018,9,26,9,45,489.0,200.0,0.6,23.55,512.0,245.22,167.97
2018,9,26,10,0,585.0,188.0,0.5,24.3,575.0,292.93,202.77
2018,9,26,10,15,718.0,154.0,0.5,24.9,648.5,344.31,240.93
2018,9,26,10,30,851.0,120.0,0.5,25.5,722.0,411.62,291.57
2018,9,26,10,45,858.5,121.0,0.5,26.15,743.0,461.87,331.17
2018,9,26,11,0,866.0,122.0,0.5,26.8,764.0,511.4,369.01
2018,9,26,11,15,849.0,132.0,0.5,27.25,770.0,555.26,401.85
2018,9,26,11,30,832.0,142.0,0.5,27.7,776.0,596.06,431.38
2018,9,26,11,45,824.5,145.0,0.55,28.15,776.5,633.15,458.11
2018,9,26,12,0,817.0,148.0,0.6,28.6,777.0,667.64,482.41
2018,9,26,12,15,717.5,188.0,0.65,28.8,738.5,672.73,485.94
2018,9,26,12,30,618.0,228.0,0.7,29.0,700.0,669.07,483.39
2018,9,26,12,45,539.5,256.0,0.75,29.2,663.5,659.61,477.14
2018,9,26,13,0,461.0,284.0,0.8,29.4,627.0,647.28,468.6
2018,9,26,13,15,456.0,276.5,0.9,29.3,608.5,653.76,475.21
2018,9,26,13,30,451.0,269.0,1.0,29.2,590.0,657.99,480.09
2018,9,26,13,45,410.0,269.0,1.1,29.15,552.5,637.72,467.64
2018,9,26,14,0,369.0,269.0,1.2,29.1,515.0,601.56,444.52
2018,9,26,14,15,395.5,243.5,1.35,28.8,495.5,619.73,460.64
2018,9,26,14,30,422.0,218.0,1.5,28.5,476.0,622.62,466.14
2018,9,26,14,45,612.5,158.5,1.65,28.15,506.0,732.67,549.07
2018,9,26,15,0,803.0,99.0,1.8,27.8,536.0,825.82,614.76
2018,9,26,15,15,753.5,100.5,1.8,27.8,483.5,788.31,590.14
2018,9,26,15,30,704.0,102.0,1.8,27.8,431.0,744.78,562.33
2018,9,26,15,45,626.0,102.5,2.1,26.7,372.0,674.46,519.33
2018,9,26,16,0,548.0,103.0,2.4,25.6,313.0,603.43,473.34
2018,9,26,16,15,449.5,98.5,2.5,24.75,254.5,504.59,402.03
2018,9,26,16,30,351.0,94.0,2.6,23.9,196.0,416.29,334.89
2018,9,26,16,45,313.0,78.0,2.65,23.0,156.0,361.46,292.34
2018,9,26,17,0,275.0,62.0,2.7,22.1,116.0,307.45,248.2
2018,9,26,17,15,231.5,47.5,2.7,21.25,83.5,253.46,201.59
2018,9,26,17,30,188.0,33.0,2.7,20.4,51.0,202.75,149.2
2018,9,26,17,45,109.0,19.0,2.7,19.55,28.0,112.23,0.0
2018,9,26,18,0,30.0,5.0,2.7,18.7,5.0,21.75,0.0
2018,9,26,18,15,15.0,2.5,2.6,18.35,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,27,5,45,4.0,1.0,1.45,14.05,1.0,0.0,0.0
2018,9,27,6,0,8.0,2.0,1.4,14.1,2.0,0.0,0.0
2018,9,27,6,15,38.5,12.5,1.45,14.7,15.5,11.37,0.0
2018,9,27,6,30,69.0,23.0,1.5,15.3,29.0,18.81,7.85
2018,9,27,6,45,142.5,40.0,1.55,15.85,62.5,32.07,21.91
2018,9,27,7,0,216.0,57.0,1.6,16.4,96.0,42.99,32.07
2018,9,27,7,15,181.0,75.5,1.55,16.9,115.0,58.22,45.75
2018,9,27,7,30,146.0,94.0,1.5,17.4,134.0,74.24,59.88
2018,9,27,7,45,135.0,121.5,1.45,17.9,164.5,93.13,76.21
2018,9,27,8,0,124.0,149.0,1.4,18.4,195.0,111.21,91.5
2018,9,27,8,15,116.0,169.0,1.35,19.0,216.5,124.21,102.11
2018,9,27,8,30,108.0,189.0,1.3,19.6,238.0,136.75,112.14
2018,9,27,8,45,111.5,209.5,1.25,20.2,264.5,149.23,121.96
2018,9,27,9,0,115.0,230.0,1.2,20.8,291.0,167.38,128.04
2018,9,27,9,15,181.0,245.5,1.2,21.35,350.0,195.54,144.74
2018,9,27,9,30,247.0,261.0,1.2,21.9,409.0,223.53,162.11
2018,9,27,9,45,278.5,269.5,1.2,22.4,445.5,255.62,185.57
2018,9,27,10,0,310.0,278.0,1.2,22.9,482.0,291.03,212.43
2018,9,27,10,15,444.5,245.5,1.2,23.3,551.0,327.41,238.14
2018,9,27,10,30,579.0,213.0,1.2,23.7,620.0,380.84,278.14
2018,9,27,10,45,440.0,271.5,1.25,24.1,586.0,403.65,299.07
2018,9,27,11,0,301.0,330.0,1.3,24.5,552.0,414.83,309.38
2018,9,27,11,15,418.5,293.0,1.35,24.65,607.0,465.58,347.74
2018,9,27,11,30,536.0,256.0,1.4,24.8,662.0,525.66,392.79
2018,9,27,11,45,601.5,231.0,1.45,25.0,689.5,573.49,428.55
2018,9,27,12,0,667.0,206.0,1.5,25.2,717.0,623.05,465.32
2018,9,27,12,15,662.0,208.0,1.6,25.15,713.0,651.87,487.16
2018,9,27,12,30,657.0,210.0,1.7,25.1,709.0,678.41,507.33
2018,9,27,12,45,542.5,252.0,1.8,25.1,660.0,656.52,491.77
2018,9,27,13,0,428.0,294.0,1.9,25.1,611.0,630.22,472.79
2018,9,27,13,15,423.0,286.0,2.0,24.9,592.5,635.61,478.64
2018,9,27,13,30,418.0,278.0,2.1,24.7,574.0,638.84,482.72
2018,9,27,13,45,443.5,258.0,2.2,24.55,561.5,652.98,495.24
2018,9,27,14,0,469.0,238.0,2.3,24.4,549.0,665.24,506.47
2018,9,27,14,15,425.5,237.0,2.45,24.1,508.5,637.03,487.97
2018,9,27,14,30,382.0,236.0,2.6,23.8,468.0,591.59,457.2
2018,9,27,14,45,370.0,221.5,2.7,23.5,434.0,570.7,444.29
2018,9,27,15,0,358.0,207.0,2.8,23.2,400.0,547.98,429.68
2018,9,27,15,15,343.5,191.5,2.8,23.2,364.0,520.31,410.36
2018,9,27,15,30,329.0,176.0,2.8,23.2,328.0,491.2,389.72
2018,9,27,15,45,321.0,155.5,2.95,22.2,290.5,459.88,369.05
2018,9,27,16,0,313.0,135.0,3.1,21.2,253.0,426.98,346.42
2018,9,27,16,15,198.0,119.0,3.1,20.55,190.0,314.16,256.44
2018,9,27,16,30,83.0,103.0,3.1,19.9,127.0,190.84,154.87
2018,9,27,16,45,54.0,79.0,3.15,19.3,93.5,127.11,101.95
2018,9,27,17,0,25.0,55.0,3.2,18.7,60.0,77.0,59.2
2018,9,27,17,15,15.0,40.0,3.2,18.2,42.5,53.95,39.0
2018,9,27,17,30,5.0,25.0,3.2,17.7,25.0,26.44,14.19
2018,9,27,17,45,8.0,14.0,3.15,17.2,14.0,17.58,0.0
2018,9,27,18,0,11.0,3.0,3.1,16.7,3.0,0.0,0.0
2018,9,27,18,15,5.5,1.5,3.05,16.6,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,6,15,0.0,6.0,2.0,13.8,6.0,5.46,0.0
2018,9,28,6,30,0.0,12.0,2.1,14.1,12.0,10.55,1.62
2018,9,28,6,45,0.0,20.5,2.2,14.45,20.5,18.04,9.9
2018,9,28,7,0,0.0,29.0,2.3,14.8,29.0,25.54,16.91
2018,9,28,7,15,2.5,47.0,2.35,15.1,47.5,41.5,31.29
2018,9,28,7,30,5.0,65.0,2.4,15.4,66.0,56.77,44.95
2018,9,28,7,45,2.5,58.5,2.45,15.75,59.0,51.68,40.41
2018,9,28,8,0,0.0,52.0,2.5,16.1,52.0,45.9,35.18
2018,9,28,8,15,0.0,52.5,2.5,16.45,52.5,46.35,35.43
2018,9,28,8,30,0.0,53.0,2.5,16.8,53.0,46.8,35.67
2018,9,28,8,45,0.0,79.5,2.5,17.15,79.5,70.36,56.04
2018,9,28,9,0,0.0,106.0,2.5,17.5,106.0,92.64,71.61
2018,9,28,9,15,0.0,116.5,2.55,17.8,116.5,101.6,78.65
2018,9,28,9,30,0.0,127.0,2.6,18.1,127.0,110.61,85.7
2018,9,28,9,45,1.5,149.0,2.65,18.45,150.0,129.38,100.53
2018,9,28,10,0,3.0,171.0,2.7,18.8,173.0,148.43,115.44
2018,9,28,10,15,12.5,209.5,2.75,18.95,218.0,183.66,143.02
2018,9,28,10,30,22.0,248.0,2.8,19.1,263.0,220.15,171.4
2018,9,28,10,45,166.5,274.5,2.85,19.3,396.0,297.68,230.26
2018,9,28,11,0,311.0,301.0,2.9,19.5,529.0,395.82,305.29
2018,9,28,11,15,599.5,204.0,2.95,19.55,652.5,483.93,373.73
2018,9,28,11,30,888.0,107.0,3.0,19.6,776.0,592.14,457.97
2018,9,28,11,45,889.0,107.0,3.05,19.65,780.0,632.2,489.85
2018,9,28,12,0,890.0,107.0,3.1,19.7,784.0,670.05,519.82
2018,9,28,12,15,890.5,106.0,3.15,19.65,781.0,704.27,546.85
2018,9,28,12,30,891.0,105.0,3.2,19.6,778.0,735.91,571.62
2018,9,28,12,45,889.5,103.5,3.2,19.55,766.5,762.86,591.39
2018,9,28,13,0,888.0,102.0,3.2,19.5,755.0,786.83,608.84
2018,9,28,13,15,883.5,101.0,3.25,19.4,736.5,805.89,623.28
2018,9,28,13,30,879.0,100.0,3.3,19.3,718.0,821.7,635.58
2018,9,28,13,45,872.5,98.0,3.3,19.2,692.0,831.51,643.54
2018,9,28,14,0,866.0,96.0,3.3,19.1,666.0,837.93,649.3
2018,9,28,14,15,855.5,94.0,3.35,18.95,633.0,837.6,650.87
2018,9,28,14,30,845.0,92.0,3.4,18.8,600.0,841.47,655.65
2018,9,28,14,45,831.0,89.5,3.4,18.6,561.5,831.16,650.27
2018,9,28,15,0,817.0,87.0,3.4,18.4,523.0,817.59,642.73
2018,9,28,15,15,795.5,83.5,3.4,18.4,478.5,793.35,627.01
2018,9,28,15,30,774.0,80.0,3.4,18.4,434.0,766.3,609.15
2018,9,28,15,45,747.0,76.0,3.35,17.85,387.0,731.53,586.31
2018,9,28,16,0,720.0,72.0,3.3,17.3,340.0,694.6,561.26
2018,9,28,16,15,681.5,67.0,3.25,16.9,291.0,650.6,529.62
2018,9,28,16,30,643.0,62.0,3.2,16.5,242.0,601.39,492.59
2018,9,28,16,45,581.0,55.0,3.15,16.1,193.0,531.8,437.62
2018,9,28,17,0,519.0,48.0,3.1,15.7,144.0,463.71,381.0
2018,9,28,17,15,415.0,39.0,2.95,15.3,100.0,366.93,296.61
2018,9,28,17,30,311.0,30.0,2.8,14.9,56.0,274.77,194.48
2018,9,28,17,45,176.0,18.0,2.65,14.5,30.5,122.18,0.0
2018,9,28,18,0,41.0,6.0,2.5,14.1,5.0,0.0,0.0
2018,9,28,18,15,20.5,3.0,2.45,13.95,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
