Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,5,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,9,6,15,30.5,7.0,1.0,13.9,8.5,6.37,0.0
2018,10,9,6,30,61.0,14.0,1.1,14.3,17.0,11.61,0.0
2018,10,9,6,45,182.0,28.5,1.25,14.75,51.5,22.22,12.07
2018,10,9,7,0,303.0,43.0,1.4,15.2,86.0,33.18,23.16
2018,10,9,7,15,476.5,45.0,1.45,15.75,143.5,34.68,24.97
2018,10,9,7,30,650.0,47.0,1.5,16.3,201.0,38.76,28.77
2018,10,9,7,45,698.0,51.0,1.6,16.85,250.0,41.11,30.9
2018,10,9,8,0,746.0,55.0,1.7,17.4,299.0,43.49,32.92
2018,10,9,8,15,758.0,62.0,1.6,18.0,342.5,47.97,36.72
2018,10,9,8,30,770.0,69.0,1.5,18.6,386.0,52.24,40.26
2018,10,9,8,45,812.5,67.5,1.45,19.2,434.5,50.24,38.3
2018,10,9,9,0,855.0,66.0,1.4,19.8,483.0,56.81,43.77
2018,10,9,9,15,870.5,68.0,1.25,20.35,522.0,109.19,56.24
2018,10,9,9,30,886.0,70.0,1.1,20.9,561.0,163.02,89.2
2018,10,9,9,45,898.0,71.0,1.0,21.5,594.0,216.48,130.3
2018,10,9,10,0,910.0,72.0,0.9,22.1,627.0,270.3,175.24
2018,10,9,10,15,875.0,85.0,0.85,22.55,637.5,320.7,220.01
2018,10,9,10,30,840.0,98.0,0.8,23.0,648.0,362.17,257.16
2018,10,9,10,45,750.0,129.0,0.8,23.45,630.5,398.78,290.19
2018,10,9,11,0,660.0,160.0,0.8,23.9,613.0,422.96,312.13
2018,10,9,11,15,532.0,199.5,0.95,24.05,568.5,429.51,320.84
2018,10,9,11,30,404.0,239.0,1.1,24.2,524.0,425.24,320.07
2018,10,9,11,45,385.5,245.0,1.25,24.35,518.0,442.85,334.72
2018,10,9,12,0,367.0,251.0,1.4,24.5,512.0,458.18,347.19
2018,10,9,12,15,410.0,237.5,1.65,24.4,527.5,492.65,374.87
2018,10,9,12,30,453.0,224.0,1.9,24.3,543.0,528.12,403.18
2018,10,9,12,45,517.5,207.0,2.15,24.2,565.0,575.73,440.53
2018,10,9,13,0,582.0,190.0,2.4,24.1,587.0,629.14,481.84
2018,10,9,13,15,530.5,204.5,2.65,23.85,558.5,618.88,475.91
2018,10,9,13,30,479.0,219.0,2.9,23.6,530.0,609.73,470.76
2018,10,9,13,45,405.0,225.5,3.1,23.35,481.0,571.44,443.68
2018,10,9,14,0,331.0,232.0,3.3,23.1,432.0,516.47,403.89
2018,10,9,14,15,470.0,186.0,3.4,22.75,452.0,599.93,471.13
2018,10,9,14,30,609.0,140.0,3.5,22.4,472.0,674.77,530.98
2018,10,9,14,45,713.5,107.0,3.6,22.05,468.5,725.76,570.59
2018,10,9,15,0,818.0,74.0,3.7,21.7,465.0,767.62,603.45
2018,10,9,15,15,793.5,71.0,3.7,21.7,420.5,741.73,585.81
2018,10,9,15,30,769.0,68.0,3.7,21.7,376.0,713.18,566.39
2018,10,9,15,45,735.5,64.5,3.7,20.75,329.0,674.63,540.99
2018,10,9,16,0,702.0,61.0,3.7,19.8,282.0,634.24,513.16
2018,10,9,16,15,641.5,57.0,3.6,19.2,232.5,576.93,469.84
2018,10,9,16,30,581.0,53.0,3.5,18.6,183.0,515.8,421.46
2018,10,9,16,45,459.0,46.0,3.45,18.0,132.5,409.32,333.88
2018,10,9,17,0,337.0,39.0,3.4,17.4,82.0,307.93,245.99
2018,10,9,17,15,215.5,26.0,3.35,16.85,49.0,202.89,131.19
2018,10,9,17,30,94.0,13.0,3.3,16.3,16.0,67.31,0.0
2018,10,9,17,45,47.0,6.5,3.25,15.75,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,6,15,2.5,2.5,0.8,12.3,2.5,0.0,0.0
2018,10,10,6,30,5.0,5.0,0.9,12.7,5.0,4.55,0.0
2018,10,10,6,45,37.0,14.0,0.95,13.1,19.0,11.71,3.58
2018,10,10,7,0,69.0,23.0,1.0,13.5,33.0,18.95,10.91
2018,10,10,7,15,75.0,31.5,1.05,14.0,46.0,25.53,17.06
2018,10,10,7,30,81.0,40.0,1.1,14.5,59.0,31.91,22.92
2018,10,10,7,45,40.5,56.5,1.1,14.95,66.0,49.32,38.47
2018,10,10,8,0,0.0,73.0,1.1,15.4,73.0,63.86,51.26
2018,10,10,8,15,1.5,92.0,1.05,16.0,92.5,79.46,64.73
2018,10,10,8,30,3.0,111.0,1.0,16.6,112.0,94.8,77.72
2018,10,10,8,45,4.5,130.5,1.0,17.15,132.5,110.27,90.62
2018,10,10,9,0,6.0,150.0,1.0,17.7,153.0,125.5,103.12
2018,10,10,9,15,4.0,157.5,0.9,18.15,159.5,132.97,103.94
2018,10,10,9,30,2.0,165.0,0.8,18.6,166.0,140.16,109.26
2018,10,10,9,45,16.0,199.0,0.75,19.1,208.5,170.25,132.07
2018,10,10,10,0,30.0,233.0,0.7,19.6,251.0,195.88,151.04
2018,10,10,10,15,58.5,261.5,0.7,19.9,299.0,229.73,176.1
2018,10,10,10,30,87.0,290.0,0.7,20.2,347.0,267.25,204.0
2018,10,10,10,45,203.0,288.0,0.7,20.5,425.5,316.12,239.26
2018,10,10,11,0,319.0,286.0,0.7,20.8,504.0,377.59,284.61
2018,10,10,11,15,559.5,209.0,0.8,20.95,598.5,449.02,338.22
2018,10,10,11,30,800.0,132.0,0.9,21.1,693.0,538.88,405.99
2018,10,10,11,45,850.5,113.0,0.95,21.25,711.5,586.08,442.15
2018,10,10,12,0,901.0,94.0,1.0,21.4,730.0,633.22,478.17
2018,10,10,12,15,898.5,94.5,1.1,21.45,725.5,666.27,503.94
2018,10,10,12,30,896.0,95.0,1.2,21.5,721.0,696.54,527.52
2018,10,10,12,45,890.5,95.0,1.3,21.55,708.0,721.36,547.04
2018,10,10,13,0,885.0,95.0,1.4,21.6,695.0,743.03,563.36
2018,10,10,13,15,878.0,94.5,1.55,21.5,675.0,759.87,577.01
2018,10,10,13,30,871.0,94.0,1.7,21.4,655.0,773.41,588.55
2018,10,10,13,45,861.0,92.5,1.85,21.3,627.5,780.23,595.58
2018,10,10,14,0,851.0,91.0,2.0,21.2,600.0,789.95,604.81
2018,10,10,14,15,837.0,89.5,2.1,21.0,566.5,787.23,605.28
2018,10,10,14,30,823.0,88.0,2.2,20.8,533.0,781.13,603.58
2018,10,10,14,45,803.5,86.0,2.3,20.65,493.5,766.75,595.95
2018,10,10,15,0,784.0,84.0,2.4,20.5,454.0,749.27,586.08
2018,10,10,15,15,757.5,80.5,2.4,20.5,410.0,721.5,567.67
2018,10,10,15,30,731.0,77.0,2.4,20.5,366.0,691.14,547.1
2018,10,10,15,45,693.0,72.5,2.5,19.8,318.5,653.16,522.26
2018,10,10,16,0,655.0,68.0,2.6,19.1,271.0,609.58,492.04
2018,10,10,16,15,598.5,62.5,2.6,18.5,223.0,550.06,447.39
2018,10,10,16,30,542.0,57.0,2.6,17.9,175.0,490.71,400.55
2018,10,10,16,45,441.5,48.5,2.6,17.3,128.5,398.3,323.92
2018,10,10,17,0,341.0,40.0,2.6,16.7,82.0,309.64,245.99
2018,10,10,17,15,207.0,26.5,2.55,16.15,48.5,194.62,114.5
2018,10,10,17,30,73.0,13.0,2.5,15.6,15.0,54.62,0.0
2018,10,10,17,45,36.5,6.5,2.45,15.05,7.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,11,6,15,54.0,9.0,0.75,12.0,11.0,0.0,0.0
2018,10,11,6,30,108.0,18.0,0.8,12.4,22.0,16.37,0.0
2018,10,11,6,45,166.5,31.0,0.85,12.75,48.0,24.26,13.03
2018,10,11,7,0,225.0,44.0,0.9,13.1,74.0,33.86,23.87
2018,10,11,7,15,255.5,60.5,0.9,13.55,108.5,45.72,34.94
2018,10,11,7,30,286.0,77.0,0.9,14.0,143.0,57.12,45.35
2018,10,11,7,45,247.5,99.5,0.85,14.45,166.0,75.11,61.36
2018,10,11,8,0,209.0,122.0,0.8,14.9,189.0,89.82,74.17
2018,10,11,8,15,169.0,139.0,0.8,15.4,198.5,105.29,87.36
2018,10,11,8,30,129.0,156.0,0.8,15.9,208.0,116.37,96.52
2018,10,11,8,45,119.5,178.5,0.75,16.35,231.0,130.53,108.17
2018,10,11,9,0,110.0,201.0,0.7,16.8,254.0,144.16,119.17
2018,10,11,9,15,260.0,196.5,0.75,17.25,335.0,153.32,112.79
2018,10,11,9,30,410.0,192.0,0.8,17.7,416.0,180.6,124.67
2018,10,11,9,45,565.5,162.5,0.8,18.1,491.5,213.61,143.39
2018,10,11,10,0,721.0,133.0,0.8,18.5,567.0,260.27,176.23
2018,10,11,10,15,797.5,113.5,0.8,18.9,612.5,312.51,218.52
2018,10,11,10,30,874.0,94.0,0.8,19.3,658.0,369.78,265.29
2018,10,11,10,45,880.5,94.5,0.85,19.7,677.0,418.1,306.58
2018,10,11,11,0,887.0,95.0,0.9,20.1,696.0,465.4,346.08
2018,10,11,11,15,891.5,95.5,0.85,20.4,708.0,510.53,382.37
2018,10,11,11,30,896.0,96.0,0.8,20.7,720.0,554.05,416.24
2018,10,11,11,45,898.0,96.0,0.75,21.0,723.5,593.94,446.39
2018,10,11,12,0,900.0,96.0,0.7,21.3,727.0,631.64,474.04
2018,10,11,12,15,899.5,95.0,0.7,21.45,722.5,664.46,498.39
2018,10,11,12,30,899.0,94.0,0.7,21.6,718.0,694.56,520.4
2018,10,11,12,45,897.0,93.0,0.75,21.8,706.0,720.8,539.96
2018,10,11,13,0,895.0,92.0,0.8,22.0,694.0,744.03,556.42
2018,10,11,13,15,889.5,90.5,0.9,22.0,674.0,761.03,569.56
2018,10,11,13,30,884.0,89.0,1.0,22.0,654.0,774.72,580.65
2018,10,11,13,45,875.5,87.5,1.1,22.0,627.0,782.76,588.09
2018,10,11,14,0,867.0,86.0,1.2,22.0,600.0,787.39,593.41
2018,10,11,14,15,855.0,84.0,1.35,21.9,566.5,785.31,595.1
2018,10,11,14,30,843.0,82.0,1.5,21.8,533.0,786.73,599.26
2018,10,11,14,45,825.0,79.5,1.6,21.7,493.5,772.92,592.34
2018,10,11,15,0,807.0,77.0,1.7,21.6,454.0,755.95,583.25
2018,10,11,15,15,781.5,73.5,1.7,21.6,409.5,728.85,565.72
2018,10,11,15,30,756.0,70.0,1.7,21.6,365.0,699.12,546.08
2018,10,11,15,45,720.5,65.5,1.9,21.0,317.5,658.13,520.24
2018,10,11,16,0,685.0,61.0,2.1,20.4,270.0,615.42,491.66
2018,10,11,16,15,545.0,62.0,2.2,19.65,209.5,507.8,411.43
2018,10,11,16,30,405.0,63.0,2.3,18.9,149.0,394.21,321.47
2018,10,11,16,45,272.5,51.5,2.4,18.15,102.5,282.15,228.8
2018,10,11,17,0,140.0,40.0,2.5,17.4,56.0,162.95,127.11
2018,10,11,17,15,87.5,24.5,2.6,16.75,33.0,102.57,49.53
2018,10,11,17,30,35.0,9.0,2.7,16.1,10.0,28.56,0.0
2018,10,11,17,45,17.5,4.5,2.8,15.5,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,12,6,15,53.5,7.5,1.8,12.9,9.5,0.0,0.0
2018,10,12,6,30,107.0,15.0,1.9,13.4,19.0,13.64,0.0
2018,10,12,6,45,229.0,27.5,2.0,13.85,52.5,22.61,11.14
2018,10,12,7,0,351.0,40.0,2.1,14.3,86.0,32.28,22.27
2018,10,12,7,15,462.5,47.5,2.15,14.9,135.5,37.18,27.16
2018,10,12,7,30,574.0,55.0,2.2,15.5,185.0,42.08,31.76
2018,10,12,7,45,646.0,58.5,2.2,16.1,237.0,43.58,33.15
2018,10,12,8,0,718.0,62.0,2.2,16.7,289.0,49.44,38.28
2018,10,12,8,15,753.0,65.5,2.1,17.45,337.0,51.08,39.55
2018,10,12,8,30,788.0,69.0,2.0,18.2,385.0,52.74,40.79
2018,10,12,8,45,813.0,71.5,1.95,18.9,429.0,53.57,41.28
2018,10,12,9,0,838.0,74.0,1.9,19.6,473.0,54.44,41.78
2018,10,12,9,15,857.5,76.0,1.85,20.3,513.0,107.55,57.74
2018,10,12,9,30,877.0,78.0,1.8,21.0,553.0,161.1,88.86
2018,10,12,9,45,893.0,78.0,1.75,21.7,587.0,213.96,128.64
2018,10,12,10,0,909.0,78.0,1.7,22.4,621.0,267.54,173.18
2018,10,12,10,15,917.5,79.0,1.6,22.9,647.5,320.39,218.83
2018,10,12,10,30,926.0,80.0,1.5,23.4,674.0,372.76,263.85
2018,10,12,10,45,932.0,80.5,1.45,23.9,693.0,423.1,306.49
2018,10,12,11,0,938.0,81.0,1.4,24.4,712.0,472.26,346.95
2018,10,12,11,15,941.5,81.5,1.45,24.7,724.0,518.87,384.96
2018,10,12,11,30,945.0,82.0,1.5,25.0,736.0,563.67,420.58
2018,10,12,11,45,946.5,82.0,1.5,25.25,739.5,604.9,452.48
2018,10,12,12,0,948.0,82.0,1.5,25.5,743.0,643.77,481.86
2018,10,12,12,15,947.0,81.5,1.6,25.6,738.0,678.05,508.39
2018,10,12,12,30,946.0,81.0,1.7,25.7,733.0,709.48,532.51
2018,10,12,12,45,942.0,80.5,1.85,25.75,720.0,735.85,553.32
2018,10,12,13,0,938.0,80.0,2.0,25.8,707.0,758.98,570.46
2018,10,12,13,15,932.5,79.0,2.1,25.7,686.5,777.16,584.31
2018,10,12,13,30,927.0,78.0,2.2,25.6,666.0,791.89,595.98
2018,10,12,13,45,918.5,77.0,2.3,25.5,638.5,800.85,603.88
2018,10,12,14,0,910.0,76.0,2.4,25.4,611.0,806.29,609.56
2018,10,12,14,15,898.5,74.0,2.5,25.2,576.5,804.7,610.81
2018,10,12,14,30,887.0,72.0,2.6,25.0,542.0,799.63,609.79
2018,10,12,14,45,870.5,69.5,2.65,24.8,502.0,786.61,602.98
2018,10,12,15,0,854.0,67.0,2.7,24.6,462.0,770.39,593.92
2018,10,12,15,15,829.5,64.5,2.7,24.6,417.0,752.01,582.48
2018,10,12,15,30,805.0,62.0,2.7,24.6,372.0,723.89,563.81
2018,10,12,15,45,771.0,58.0,2.65,23.75,323.5,684.11,537.72
2018,10,12,16,0,737.0,54.0,2.6,22.9,275.0,642.51,509.19
2018,10,12,16,15,685.5,49.5,2.55,21.95,226.0,586.1,468.08
2018,10,12,16,30,634.0,45.0,2.5,21.0,177.0,529.33,424.24
2018,10,12,16,45,547.0,38.5,2.45,20.05,130.5,446.28,356.89
2018,10,12,17,0,460.0,32.0,2.4,19.1,84.0,374.95,290.4
2018,10,12,17,15,286.5,21.5,2.45,18.45,48.5,231.25,90.35
2018,10,12,17,30,113.0,11.0,2.5,17.8,13.0,75.33,0.0
2018,10,12,17,45,56.5,5.5,2.55,17.2,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,13,6,15,48.0,5.0,1.0,12.85,6.5,0.0,0.0
2018,10,13,6,30,96.0,10.0,1.0,13.3,13.0,9.1,0.0
2018,10,13,6,45,214.5,18.5,0.95,13.75,41.5,14.51,4.74
2018,10,13,7,0,333.0,27.0,0.9,14.2,70.0,20.88,12.42
2018,10,13,7,15,461.0,37.5,0.9,14.7,124.5,28.78,19.8
2018,10,13,7,30,589.0,48.0,0.9,15.2,179.0,36.5,26.88
2018,10,13,7,45,671.0,52.0,0.85,15.7,235.5,42.24,32.06
2018,10,13,8,0,753.0,56.0,0.8,16.2,292.0,44.74,34.23
2018,10,13,8,15,785.5,59.5,0.8,16.85,339.5,46.58,35.72
2018,10,13,8,30,818.0,63.0,0.8,17.5,387.0,48.42,37.15
2018,10,13,8,45,840.5,66.0,0.8,18.15,431.5,49.79,38.14
2018,10,13,9,0,863.0,69.0,0.8,18.8,476.0,59.07,45.97
2018,10,13,9,15,878.5,71.0,0.8,19.35,515.0,102.91,54.36
2018,10,13,9,30,894.0,73.0,0.8,19.9,554.0,156.97,85.23
2018,10,13,9,45,904.5,75.0,0.85,20.4,587.0,211.18,126.0
2018,10,13,10,0,915.0,77.0,0.9,20.9,620.0,265.6,171.33
2018,10,13,10,15,922.5,78.0,0.9,21.4,646.0,318.39,216.86
2018,10,13,10,30,930.0,79.0,0.9,21.9,672.0,370.6,261.77
2018,10,13,10,45,934.0,80.5,0.95,22.4,690.5,421.14,304.74
2018,10,13,11,0,938.0,82.0,1.0,22.9,709.0,470.35,345.54
2018,10,13,11,15,941.0,82.5,1.0,23.1,720.0,516.68,383.16
2018,10,13,11,30,944.0,83.0,1.0,23.3,731.0,561.15,418.29
2018,10,13,11,45,944.5,83.5,1.05,23.55,734.5,602.2,450.29
2018,10,13,12,0,945.0,84.0,1.1,23.8,738.0,640.85,479.8
2018,10,13,12,15,944.0,83.5,1.15,23.85,733.0,675.01,505.95
2018,10,13,12,30,943.0,83.0,1.2,23.9,728.0,706.31,529.71
2018,10,13,12,45,940.0,82.0,1.3,23.95,715.0,732.76,550.31
2018,10,13,13,0,937.0,81.0,1.4,24.0,702.0,756.0,567.47
2018,10,13,13,15,931.0,80.0,1.45,23.95,681.5,773.77,580.54
2018,10,13,13,30,925.0,79.0,1.5,23.9,661.0,788.07,591.46
2018,10,13,13,45,915.5,78.0,1.6,23.85,633.0,796.23,598.89
2018,10,13,14,0,906.0,77.0,1.7,23.8,605.0,800.86,604.11
2018,10,13,14,15,893.5,75.0,1.75,23.6,570.5,798.46,604.58
2018,10,13,14,30,881.0,73.0,1.8,23.4,536.0,792.61,602.83
2018,10,13,14,45,863.0,71.0,1.85,23.25,495.5,779.07,595.73
2018,10,13,15,0,845.0,69.0,1.9,23.1,455.0,769.38,591.35
2018,10,13,15,15,820.0,66.0,1.9,23.1,410.0,743.09,574.39
2018,10,13,15,30,795.0,63.0,1.9,23.1,365.0,714.1,555.29
2018,10,13,15,45,759.0,59.5,1.95,22.35,317.0,673.7,529.24
2018,10,13,16,0,723.0,56.0,2.0,21.6,269.0,631.54,500.64
2018,10,13,16,15,668.0,51.5,2.0,20.75,220.0,572.96,457.87
2018,10,13,16,30,613.0,47.0,2.0,19.9,171.0,514.04,412.27
2018,10,13,16,45,521.5,39.5,2.0,19.0,124.5,435.12,347.4
2018,10,13,17,0,430.0,32.0,2.0,18.1,78.0,353.78,272.08
2018,10,13,17,15,260.5,21.0,2.0,17.45,44.5,211.24,47.93
2018,10,13,17,30,91.0,10.0,2.0,16.8,11.0,61.35,0.0
2018,10,13,17,45,45.5,5.0,2.0,16.15,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,14,6,15,0.0,1.5,1.3,11.8,1.5,0.0,0.0
2018,10,14,6,30,0.0,3.0,1.3,12.2,3.0,2.73,0.0
2018,10,14,6,45,0.0,9.5,1.3,12.65,9.5,8.34,0.04
2018,10,14,7,0,0.0,16.0,1.3,13.1,16.0,14.06,6.53
2018,10,14,7,15,0.0,24.0,1.35,13.65,24.0,21.12,13.08
2018,10,14,7,30,0.0,32.0,1.4,14.2,32.0,28.18,19.56
2018,10,14,7,45,0.0,45.0,1.45,14.8,45.0,39.69,29.89
2018,10,14,8,0,0.0,58.0,1.5,15.4,58.0,51.23,40.09
2018,10,14,8,15,0.5,77.5,1.6,16.05,77.5,67.84,54.58
2018,10,14,8,30,1.0,97.0,1.7,16.7,97.0,83.78,68.24
2018,10,14,8,45,24.0,139.0,1.85,17.35,150.0,111.13,91.53
2018,10,14,9,0,47.0,181.0,2.0,18.0,203.0,138.98,114.82
2018,10,14,9,15,243.0,182.5,2.05,18.5,310.5,141.1,104.17
2018,10,14,9,30,439.0,184.0,2.1,19.0,418.0,174.89,119.37
2018,10,14,9,45,693.5,129.5,2.1,19.55,526.0,204.59,130.79
2018,10,14,10,0,948.0,75.0,2.1,20.1,634.0,268.64,173.99
2018,10,14,10,15,957.5,76.0,2.15,20.55,661.5,323.58,222.13
2018,10,14,10,30,967.0,77.0,2.2,21.0,689.0,378.1,270.03
2018,10,14,10,45,973.5,77.0,2.2,21.45,708.5,429.99,315.11
2018,10,14,11,0,980.0,77.0,2.2,21.9,728.0,480.65,358.07
2018,10,14,11,15,983.5,77.5,2.2,22.25,740.0,528.93,398.13
2018,10,14,11,30,987.0,78.0,2.2,22.6,752.0,575.3,435.55
2018,10,14,11,45,990.5,78.5,2.2,23.0,757.0,619.56,470.24
2018,10,14,12,0,994.0,79.0,2.2,23.4,762.0,661.51,502.3
2018,10,14,12,15,994.5,78.5,2.2,23.6,758.0,698.14,530.21
2018,10,14,12,30,995.0,78.0,2.2,23.8,754.0,731.86,555.5
2018,10,14,12,45,992.5,77.0,2.15,24.05,741.0,759.97,575.99
2018,10,14,13,0,990.0,76.0,2.1,24.3,728.0,784.74,592.49
2018,10,14,13,15,984.0,75.5,2.1,24.4,706.5,804.07,605.94
2018,10,14,13,30,978.0,75.0,2.1,24.5,685.0,819.78,617.06
2018,10,14,13,45,970.0,73.5,2.1,24.6,656.5,829.21,624.05
2018,10,14,14,0,962.0,72.0,2.1,24.7,628.0,834.93,628.72
2018,10,14,14,15,949.0,70.5,2.15,24.6,592.0,833.07,629.32
2018,10,14,14,30,936.0,69.0,2.2,24.5,556.0,827.56,627.61
2018,10,14,14,45,918.5,67.0,2.2,24.4,514.0,814.38,620.31
2018,10,14,15,0,901.0,65.0,2.2,24.3,472.0,797.87,610.73
2018,10,14,15,15,877.0,62.0,2.2,24.3,425.5,771.89,594.17
2018,10,14,15,30,853.0,59.0,2.2,24.3,379.0,743.16,575.37
2018,10,14,15,45,818.0,56.0,2.1,23.55,329.5,710.49,554.1
2018,10,14,16,0,783.0,53.0,2.0,22.8,280.0,668.88,525.28
2018,10,14,16,15,697.5,51.0,1.95,21.7,225.0,590.57,468.59
2018,10,14,16,30,612.0,49.0,1.9,20.6,170.0,519.77,414.54
2018,10,14,16,45,410.0,42.5,1.85,19.45,113.5,362.38,288.77
2018,10,14,17,0,208.0,36.0,1.8,18.3,57.0,215.36,163.06
2018,10,14,17,15,132.0,22.0,1.9,17.75,32.5,132.08,0.0
2018,10,14,17,30,56.0,8.0,2.0,17.2,8.0,39.22,0.0
2018,10,14,17,45,28.0,4.0,2.15,16.6,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,15,6,15,37.5,5.5,3.2,12.95,6.5,0.0,0.0
2018,10,15,6,30,75.0,11.0,3.3,13.3,13.0,10.01,0.0
2018,10,15,6,45,230.5,24.0,3.4,13.7,48.5,19.71,6.83
2018,10,15,7,0,386.0,37.0,3.5,14.1,84.0,30.06,20.1
2018,10,15,7,15,533.5,41.5,3.5,14.65,138.5,32.59,23.03
2018,10,15,7,30,681.0,46.0,3.5,15.2,193.0,38.63,28.67
2018,10,15,7,45,738.5,49.5,3.55,15.8,244.5,40.62,30.53
2018,10,15,8,0,796.0,53.0,3.6,16.4,296.0,42.7,32.35
2018,10,15,8,15,828.0,56.0,3.45,17.0,345.0,44.26,33.62
2018,10,15,8,30,860.0,59.0,3.3,17.6,394.0,52.17,40.41
2018,10,15,8,45,882.0,61.5,3.2,18.2,439.0,54.1,41.89
2018,10,15,9,0,904.0,64.0,3.1,18.8,484.0,55.95,43.27
2018,10,15,9,15,919.5,66.0,2.9,19.35,523.5,96.74,50.25
2018,10,15,9,30,935.0,68.0,2.7,19.9,563.0,152.79,81.2
2018,10,15,9,45,945.5,70.0,2.55,20.4,597.0,208.98,123.27
2018,10,15,10,0,956.0,72.0,2.4,20.9,631.0,265.33,170.51
2018,10,15,10,15,963.5,73.5,2.25,21.4,658.0,320.42,218.6
2018,10,15,10,30,971.0,75.0,2.1,21.9,685.0,374.89,266.1
2018,10,15,10,45,976.5,75.0,2.0,22.35,704.0,426.48,310.63
2018,10,15,11,0,982.0,75.0,1.9,22.8,723.0,476.74,352.83
2018,10,15,11,15,984.5,76.0,1.75,23.2,734.5,524.98,391.97
2018,10,15,11,30,987.0,77.0,1.6,23.6,746.0,571.24,428.12
2018,10,15,11,45,988.0,77.0,1.5,24.0,749.0,613.57,460.35
2018,10,15,12,0,989.0,77.0,1.4,24.4,752.0,653.38,489.65
2018,10,15,12,15,987.5,77.0,1.25,24.65,747.0,688.97,514.87
2018,10,15,12,30,986.0,77.0,1.1,24.9,742.0,721.57,537.07
2018,10,15,12,45,983.5,76.0,0.95,25.1,729.0,749.34,555.3
2018,10,15,13,0,981.0,75.0,0.8,25.3,716.0,773.78,569.54
2018,10,15,13,15,975.0,74.0,0.8,25.35,694.5,792.29,581.94
2018,10,15,13,30,969.0,73.0,0.8,25.4,673.0,807.2,592.15
2018,10,15,13,45,960.0,72.0,0.8,25.45,644.5,816.22,598.67
2018,10,15,14,0,951.0,71.0,0.8,25.5,616.0,821.57,603.01
2018,10,15,14,15,938.5,69.5,0.9,25.3,580.5,819.97,605.12
2018,10,15,14,30,926.0,68.0,1.0,25.1,545.0,814.79,604.97
2018,10,15,14,45,908.5,66.5,1.05,24.95,504.0,802.23,599.13
2018,10,15,15,0,891.0,65.0,1.1,24.8,463.0,786.41,591.1
2018,10,15,15,15,866.5,62.5,1.1,24.8,417.0,760.84,575.3
2018,10,15,15,30,842.0,60.0,1.1,24.8,371.0,739.49,562.14
2018,10,15,15,45,805.5,56.5,1.25,23.8,321.5,698.31,538.15
2018,10,15,16,0,769.0,53.0,1.4,22.8,272.0,655.26,511.2
2018,10,15,16,15,713.0,48.0,1.5,21.75,221.0,594.9,468.97
2018,10,15,16,30,657.0,43.0,1.6,20.7,170.0,534.3,423.4
2018,10,15,16,45,496.0,38.0,1.7,19.6,118.0,411.98,326.0
2018,10,15,17,0,335.0,33.0,1.8,18.5,66.0,290.57,217.15
2018,10,15,17,15,201.0,20.5,1.9,17.85,37.0,167.73,0.0
2018,10,15,17,30,67.0,8.0,2.0,17.2,8.0,45.23,0.0
2018,10,15,17,45,33.5,4.0,2.1,16.55,4.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,16,6,15,47.5,5.0,0.8,12.3,6.0,0.0,0.0
2018,10,16,6,30,95.0,10.0,0.8,12.7,12.0,9.1,0.0
2018,10,16,6,45,209.5,17.5,0.8,13.15,37.5,13.85,2.37
2018,10,16,7,0,324.0,25.0,0.8,13.6,63.0,19.41,11.01
2018,10,16,7,15,464.5,34.5,0.8,14.25,117.5,26.58,17.82
2018,10,16,7,30,605.0,44.0,0.8,14.9,172.0,36.64,26.99
2018,10,16,7,45,688.5,48.5,0.85,15.5,229.0,39.62,29.74
2018,10,16,8,0,772.0,53.0,0.9,16.1,286.0,42.66,32.41
2018,10,16,8,15,803.5,56.0,0.85,16.75,333.5,44.2,33.65
2018,10,16,8,30,835.0,59.0,0.8,17.4,381.0,52.0,40.34
2018,10,16,8,45,858.0,61.0,0.8,18.0,425.0,53.56,41.49
2018,10,16,9,0,881.0,63.0,0.8,18.6,469.0,55.06,42.57
2018,10,16,9,15,897.0,65.5,0.8,19.2,508.5,92.89,48.7
2018,10,16,9,30,913.0,68.0,0.8,19.8,548.0,148.02,78.3
2018,10,16,9,45,924.0,69.5,0.75,20.4,581.0,202.62,118.27
2018,10,16,10,0,935.0,71.0,0.7,21.0,614.0,257.44,163.26
2018,10,16,10,15,942.5,72.0,0.7,21.55,640.0,310.91,209.11
2018,10,16,10,30,950.0,73.0,0.7,22.1,666.0,363.78,254.43
2018,10,16,10,45,954.5,74.0,0.75,22.6,684.5,414.71,297.75
2018,10,16,11,0,959.0,75.0,0.8,23.1,703.0,464.3,338.9
2018,10,16,11,15,961.5,75.0,0.8,23.5,713.5,510.52,376.21
2018,10,16,11,30,964.0,75.0,0.8,23.9,724.0,554.76,410.88
2018,10,16,11,45,965.0,75.5,0.85,24.3,727.5,596.51,443.11
2018,10,16,12,0,966.0,76.0,0.9,24.7,731.0,635.83,472.78
2018,10,16,12,15,964.0,76.0,0.95,24.85,725.5,670.23,498.85
2018,10,16,12,30,962.0,76.0,1.0,25.0,720.0,701.66,522.42
2018,10,16,12,45,958.0,75.5,1.0,25.15,707.0,728.16,541.72
2018,10,16,13,0,954.0,75.0,1.0,25.3,694.0,751.37,557.69
2018,10,16,13,15,948.0,74.0,1.1,25.3,673.0,769.23,571.23
2018,10,16,13,30,942.0,73.0,1.2,25.3,652.0,783.59,582.61
2018,10,16,13,45,932.5,72.0,1.25,25.25,623.5,791.8,589.56
2018,10,16,14,0,923.0,71.0,1.3,25.2,595.0,796.42,594.33
2018,10,16,14,15,909.0,69.5,1.4,25.05,560.0,793.43,594.93
2018,10,16,14,30,895.0,68.0,1.5,24.9,525.0,786.95,593.28
2018,10,16,14,45,876.0,66.0,1.6,24.75,484.0,772.61,586.24
2018,10,16,15,0,857.0,64.0,1.7,24.6,443.0,755.1,576.94
2018,10,16,15,15,831.0,61.5,1.7,24.6,398.0,735.56,564.81
2018,10,16,15,30,805.0,59.0,1.7,24.6,353.0,706.54,545.65
2018,10,16,15,45,767.0,55.5,1.85,23.6,304.5,664.87,519.88
2018,10,16,16,0,729.0,52.0,2.0,22.6,256.0,621.53,491.24
2018,10,16,16,15,640.5,47.5,2.1,21.6,201.5,539.83,431.31
2018,10,16,16,30,552.0,43.0,2.2,20.6,147.0,465.47,373.46
2018,10,16,16,45,367.0,30.0,2.3,19.6,90.5,313.5,250.14
2018,10,16,17,0,182.0,17.0,2.4,18.6,34.0,169.41,123.8
2018,10,16,17,15,96.0,9.5,2.5,18.0,18.0,87.66,0.0
2018,10,16,17,30,10.0,2.0,2.6,17.4,2.0,7.45,0.0
2018,10,16,17,45,5.0,1.0,2.7,16.8,1.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,17,6,15,9.0,2.0,0.85,11.8,2.0,0.0,0.0
2018,10,17,6,30,18.0,4.0,0.9,12.2,4.0,3.64,0.0
2018,10,17,6,45,9.0,6.5,0.95,12.6,6.5,5.93,0.0
2018,10,17,7,0,0.0,9.0,1.0,13.0,9.0,7.9,1.11
2018,10,17,7,15,0.0,14.0,1.05,13.55,14.0,12.29,5.23
2018,10,17,7,30,0.0,19.0,1.1,14.1,19.0,16.7,9.29
2018,10,17,7,45,0.0,25.5,1.15,14.6,25.5,22.44,14.5
2018,10,17,8,0,0.0,32.0,1.2,15.1,32.0,28.18,19.63
2018,10,17,8,15,0.0,54.0,1.15,15.75,54.0,47.67,36.88
2018,10,17,8,30,0.0,76.0,1.1,16.4,76.0,66.98,53.68
2018,10,17,8,45,17.5,122.0,1.1,17.0,130.0,103.42,85.03
2018,10,17,9,0,35.0,168.0,1.1,17.6,184.0,130.51,107.69
2018,10,17,9,15,273.5,165.0,1.1,18.1,306.5,128.9,94.42
2018,10,17,9,30,512.0,162.0,1.1,18.6,429.0,163.22,107.51
2018,10,17,9,45,705.0,120.5,1.05,19.15,513.0,193.96,121.53
2018,10,17,10,0,898.0,79.0,1.0,19.7,597.0,253.44,162.68
2018,10,17,10,15,907.0,80.0,1.0,20.2,623.0,305.48,207.59
2018,10,17,10,30,916.0,81.0,1.0,20.7,649.0,357.1,252.31
2018,10,17,10,45,922.0,82.0,1.0,21.2,668.0,407.0,295.01
2018,10,17,11,0,928.0,83.0,1.0,21.7,687.0,455.75,335.67
2018,10,17,11,15,931.5,83.5,0.95,22.05,698.0,501.58,372.85
2018,10,17,11,30,935.0,84.0,0.9,22.4,709.0,545.6,407.43
2018,10,17,11,45,936.0,84.0,0.85,22.7,712.0,585.84,438.22
2018,10,17,12,0,937.0,84.0,0.8,23.0,715.0,623.7,466.33
2018,10,17,12,15,935.0,84.0,0.8,23.2,710.0,657.2,491.31
2018,10,17,12,30,933.0,84.0,0.8,23.4,705.0,687.83,513.77
2018,10,17,12,45,928.5,83.5,0.75,23.6,691.5,713.3,531.66
2018,10,17,13,0,924.0,83.0,0.7,23.8,678.0,735.55,546.71
2018,10,17,13,15,917.5,82.5,0.8,23.85,657.5,753.09,560.08
2018,10,17,13,30,911.0,82.0,0.9,23.9,637.0,767.23,571.36
2018,10,17,13,45,901.0,80.5,0.95,23.9,609.0,774.23,577.45
2018,10,17,14,0,891.0,79.0,1.0,23.9,581.0,777.72,581.42
2018,10,17,14,15,877.0,77.5,1.05,23.75,546.5,774.69,581.49
2018,10,17,14,30,863.0,76.0,1.1,23.6,512.0,768.3,579.43
2018,10,17,14,45,843.5,73.5,1.2,23.45,471.5,759.86,576.62
2018,10,17,15,0,824.0,71.0,1.3,23.3,431.0,741.79,567.04
2018,10,17,15,15,796.5,67.5,1.3,23.3,386.0,713.37,548.69
2018,10,17,15,30,769.0,64.0,1.3,23.3,341.0,682.37,528.14
2018,10,17,15,45,729.0,60.5,1.55,22.45,293.5,639.79,502.13
2018,10,17,16,0,689.0,57.0,1.8,21.6,246.0,595.57,472.9
2018,10,17,16,15,620.0,52.0,1.9,20.65,197.0,533.69,427.31
2018,10,17,16,30,551.0,47.0,2.0,19.7,148.0,467.92,375.24
2018,10,17,16,45,361.5,39.5,2.15,18.75,97.5,321.76,255.91
2018,10,17,17,0,172.0,32.0,2.3,17.8,47.0,186.51,132.57
2018,10,17,17,15,97.0,18.0,2.4,17.2,25.5,73.6,0.0
2018,10,17,17,30,22.0,4.0,2.5,16.6,4.0,3.64,0.0
2018,10,17,17,45,11.0,2.0,2.55,16.0,2.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,18,6,15,0.0,1.0,1.15,12.75,1.0,0.0,0.0
2018,10,18,6,30,0.0,2.0,1.1,13.0,2.0,1.82,0.0
2018,10,18,6,45,0.0,6.0,1.0,13.3,6.0,5.26,0.0
2018,10,18,7,0,0.0,10.0,0.9,13.6,10.0,8.78,1.81
2018,10,18,7,15,0.0,15.5,0.9,14.15,15.5,13.62,6.36
2018,10,18,7,30,0.0,21.0,0.9,14.7,21.0,18.46,10.83
2018,10,18,7,45,0.0,27.5,0.9,15.25,27.5,24.2,16.03
2018,10,18,8,0,0.0,34.0,0.9,15.8,34.0,29.95,21.15
2018,10,18,8,15,0.0,54.5,0.8,16.35,54.5,48.11,37.2
2018,10,18,8,30,0.0,75.0,0.7,16.9,75.0,66.13,52.84
2018,10,18,8,45,5.0,112.5,0.65,17.45,115.0,96.12,78.54
2018,10,18,9,0,10.0,150.0,0.6,18.0,155.0,124.61,102.39
2018,10,18,9,15,100.0,175.5,0.55,18.55,227.0,135.17,103.46
2018,10,18,9,30,190.0,201.0,0.5,19.1,299.0,170.32,125.64
2018,10,18,9,45,482.0,157.0,0.5,19.65,427.5,186.28,124.29
2018,10,18,10,0,774.0,113.0,0.5,20.2,556.0,247.05,161.27
2018,10,18,10,15,841.0,98.0,0.55,20.7,599.0,295.42,200.32
2018,10,18,10,30,908.0,83.0,0.6,21.2,642.0,353.57,247.79
2018,10,18,10,45,914.0,84.5,0.6,21.65,661.0,403.47,289.98
2018,10,18,11,0,920.0,86.0,0.6,22.1,680.0,452.25,330.22
2018,10,18,11,15,924.0,86.5,0.6,22.4,691.5,497.93,367.18
2018,10,18,11,30,928.0,87.0,0.6,22.7,703.0,541.87,401.72
2018,10,18,11,45,929.0,87.0,0.65,23.05,706.0,581.82,432.83
2018,10,18,12,0,930.0,87.0,0.7,23.4,709.0,619.41,461.49
2018,10,18,12,15,929.0,86.5,0.7,23.6,704.0,652.79,486.31
2018,10,18,12,30,928.0,86.0,0.7,23.8,699.0,683.37,508.67
2018,10,18,12,45,924.0,85.5,0.75,24.05,686.0,709.03,527.81
2018,10,18,13,0,920.0,85.0,0.8,24.3,673.0,731.5,544.53
2018,10,18,13,15,913.5,84.0,0.8,24.35,652.0,748.42,556.12
2018,10,18,13,30,907.0,83.0,0.8,24.4,631.0,761.95,565.6
2018,10,18,13,45,897.0,81.5,0.85,24.5,603.0,768.9,571.45
2018,10,18,14,0,887.0,80.0,0.9,24.6,575.0,772.36,575.18
2018,10,18,14,15,873.0,78.0,1.0,24.45,540.5,768.75,575.54
2018,10,18,14,30,859.0,76.0,1.1,24.3,506.0,768.19,578.06
2018,10,18,14,45,839.5,74.0,1.15,24.2,466.0,753.94,570.52
2018,10,18,15,0,820.0,72.0,1.2,24.1,426.0,736.55,560.84
2018,10,18,15,15,792.0,68.5,1.2,24.1,381.0,707.86,542.34
2018,10,18,15,30,764.0,65.0,1.2,24.1,336.0,676.6,521.66
2018,10,18,15,45,724.0,60.5,1.45,23.25,288.5,632.98,495.0
2018,10,18,16,0,684.0,56.0,1.7,22.4,241.0,587.77,465.07
2018,10,18,16,15,519.0,56.5,1.75,21.45,180.5,466.33,373.58
2018,10,18,16,30,354.0,57.0,1.8,20.5,120.0,341.67,274.18
2018,10,18,16,45,199.5,43.0,1.9,19.5,76.5,217.56,171.41
2018,10,18,17,0,45.0,29.0,2.0,18.5,33.0,74.61,47.83
2018,10,18,17,15,33.0,16.5,2.1,17.95,18.5,34.34,0.0
2018,10,18,17,30,21.0,4.0,2.2,17.4,4.0,0.0,0.0
2018,10,18,17,45,10.5,2.0,2.3,16.8,2.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
