Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,5,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,8,6,45,20.5,7.0,2.65,10.7,8.0,6.37,0.0
2018,11,8,7,0,41.0,14.0,2.7,10.8,16.0,12.73,0.0
2018,11,8,7,15,153.5,30.5,2.8,11.25,48.5,23.87,12.48
2018,11,8,7,30,266.0,47.0,2.9,11.7,81.0,36.41,26.04
2018,11,8,7,45,435.0,53.0,3.05,12.15,135.0,42.33,31.96
2018,11,8,8,0,604.0,59.0,3.2,12.6,189.0,46.1,35.65
2018,11,8,8,15,656.5,65.0,3.3,13.1,234.5,49.55,38.87
2018,11,8,8,30,709.0,71.0,3.4,13.6,280.0,52.99,41.94
2018,11,8,8,45,745.0,75.0,3.55,14.1,323.0,54.76,43.41
2018,11,8,9,0,781.0,79.0,3.7,14.6,366.0,62.15,49.82
2018,11,8,9,15,806.0,82.5,3.7,15.1,404.5,63.73,51.02
2018,11,8,9,30,831.0,86.0,3.7,15.6,443.0,91.2,54.36
2018,11,8,9,45,855.0,88.0,3.65,16.1,478.5,141.62,79.35
2018,11,8,10,0,879.0,90.0,3.6,16.6,514.0,193.79,116.54
2018,11,8,10,15,888.0,93.0,3.55,17.0,540.0,245.41,159.55
2018,11,8,10,30,897.0,96.0,3.5,17.4,566.0,296.75,204.77
2018,11,8,10,45,898.5,99.5,3.45,17.8,583.5,345.88,249.05
2018,11,8,11,0,900.0,103.0,3.4,18.2,601.0,393.61,291.81
2018,11,8,11,15,899.5,105.0,3.4,18.5,610.5,437.66,331.07
2018,11,8,11,30,899.0,107.0,3.4,18.8,620.0,479.73,367.85
2018,11,8,11,45,894.0,109.5,3.35,19.1,621.5,518.08,400.76
2018,11,8,12,0,889.0,112.0,3.3,19.4,623.0,553.82,430.77
2018,11,8,12,15,894.0,109.0,3.3,19.6,619.0,586.8,458.29
2018,11,8,12,30,899.0,106.0,3.3,19.8,615.0,617.39,483.47
2018,11,8,12,45,903.0,102.0,3.3,20.0,603.5,643.82,505.13
2018,11,8,13,0,907.0,98.0,3.3,20.2,592.0,667.43,524.36
2018,11,8,13,15,879.0,102.5,3.25,20.3,566.5,676.8,532.52
2018,11,8,13,30,851.0,107.0,3.2,20.4,541.0,682.07,537.5
2018,11,8,13,45,811.0,112.0,3.15,20.45,508.0,679.18,536.25
2018,11,8,14,0,771.0,117.0,3.1,20.5,475.0,670.08,530.34
2018,11,8,14,15,731.0,117.0,3.0,20.4,437.0,651.85,517.77
2018,11,8,14,30,691.0,117.0,2.9,20.3,399.0,630.13,502.39
2018,11,8,14,45,635.5,116.0,2.8,20.25,356.0,593.45,475.25
2018,11,8,15,0,580.0,115.0,2.7,20.2,313.0,551.91,443.96
2018,11,8,15,15,536.0,105.5,2.7,20.2,270.0,510.7,412.6
2018,11,8,15,30,492.0,96.0,2.7,20.2,227.0,468.22,379.16
2018,11,8,15,45,416.0,84.5,2.3,18.9,181.0,401.68,326.21
2018,11,8,16,0,340.0,73.0,1.9,17.6,135.0,336.13,272.16
2018,11,8,16,15,242.0,55.0,1.9,16.8,93.0,250.4,200.02
2018,11,8,16,30,144.0,37.0,1.9,16.0,51.0,155.81,115.16
2018,11,8,16,45,83.0,21.5,1.95,15.2,28.5,87.43,0.0
2018,11,8,17,0,22.0,6.0,2.0,14.4,6.0,17.34,0.0
2018,11,8,17,15,11.0,3.0,2.05,14.15,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,11,9,6,45,19.5,7.0,2.2,8.1,7.5,0.0,0.0
2018,11,9,7,0,39.0,14.0,2.2,8.2,15.0,12.73,0.0
2018,11,9,7,15,103.0,29.0,2.3,8.95,40.0,23.38,11.6
2018,11,9,7,30,167.0,44.0,2.4,9.7,65.0,35.01,24.95
2018,11,9,7,45,226.0,58.0,2.45,10.4,98.5,44.02,33.66
2018,11,9,8,0,285.0,72.0,2.5,11.1,132.0,53.86,42.8
2018,11,9,8,15,334.5,83.0,2.55,11.7,169.0,61.16,49.48
2018,11,9,8,30,384.0,94.0,2.6,12.3,206.0,68.26,55.82
2018,11,9,8,45,422.0,103.5,2.6,12.9,243.0,74.06,60.84
2018,11,9,9,0,460.0,113.0,2.6,13.5,280.0,79.73,65.65
2018,11,9,9,15,494.0,127.5,2.5,14.0,323.5,88.7,73.3
2018,11,9,9,30,528.0,142.0,2.4,14.5,367.0,113.92,80.76
2018,11,9,9,45,538.5,161.0,2.3,14.95,405.0,160.97,108.41
2018,11,9,10,0,549.0,180.0,2.2,15.4,443.0,209.24,143.86
2018,11,9,10,15,559.5,187.0,2.1,15.85,466.5,249.47,176.24
2018,11,9,10,30,570.0,194.0,2.0,16.3,490.0,290.16,210.53
2018,11,9,10,45,574.5,198.5,1.85,16.75,505.5,327.44,242.64
2018,11,9,11,0,579.0,203.0,1.7,17.2,521.0,364.22,274.03
2018,11,9,11,15,580.0,206.5,1.6,17.5,530.0,398.22,302.96
2018,11,9,11,30,581.0,210.0,1.5,17.8,539.0,431.1,330.34
2018,11,9,11,45,575.5,212.5,1.45,18.15,539.5,458.95,353.36
2018,11,9,12,0,570.0,215.0,1.4,18.5,540.0,484.94,374.38
2018,11,9,12,15,581.5,209.0,1.3,18.8,538.0,510.19,394.23
2018,11,9,12,30,593.0,203.0,1.2,19.1,536.0,534.18,412.7
2018,11,9,12,45,602.5,194.5,1.15,19.4,526.5,553.19,427.51
2018,11,9,13,0,612.0,186.0,1.1,19.7,517.0,570.36,440.79
2018,11,9,13,15,578.5,183.5,1.0,19.75,487.0,564.63,436.97
2018,11,9,13,30,545.0,181.0,0.9,19.8,457.0,555.49,430.67
2018,11,9,13,45,522.5,176.0,0.85,19.9,429.0,547.92,425.81
2018,11,9,14,0,500.0,171.0,0.8,20.0,401.0,537.71,418.9
2018,11,9,14,15,489.0,163.0,0.75,19.75,374.5,529.68,414.2
2018,11,9,14,30,478.0,155.0,0.7,19.5,348.0,519.46,407.73
2018,11,9,14,45,443.0,144.5,0.65,19.2,310.0,488.05,385.26
2018,11,9,15,0,408.0,134.0,0.6,18.9,272.0,454.82,361.09
2018,11,9,15,15,369.0,120.0,0.6,18.9,232.5,413.49,330.07
2018,11,9,15,30,330.0,106.0,0.6,18.9,193.0,359.93,288.9
2018,11,9,15,45,273.0,88.0,0.85,17.45,151.0,300.37,243.55
2018,11,9,16,0,216.0,70.0,1.1,16.0,109.0,241.13,195.76
2018,11,9,16,15,156.5,50.5,1.25,15.35,74.5,178.49,142.28
2018,11,9,16,30,97.0,31.0,1.4,14.7,40.0,115.95,83.74
2018,11,9,16,45,55.0,17.5,1.5,14.0,22.0,63.06,0.0
2018,11,9,17,0,13.0,4.0,1.6,13.3,4.0,10.62,0.0
2018,11,9,17,15,6.5,2.0,1.7,12.95,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,10,6,45,13.5,6.0,1.75,6.75,6.5,0.0,0.0
2018,11,10,7,0,27.0,12.0,1.8,6.8,13.0,10.91,0.0
2018,11,10,7,15,93.0,28.5,1.85,7.55,38.5,22.95,10.54
2018,11,10,7,30,159.0,45.0,1.9,8.3,64.0,35.67,25.58
2018,11,10,7,45,214.0,59.5,1.95,9.0,97.0,46.66,36.17
2018,11,10,8,0,269.0,74.0,2.0,9.7,130.0,55.41,44.41
2018,11,10,8,15,306.0,85.5,2.0,10.25,163.0,63.0,51.41
2018,11,10,8,30,343.0,97.0,2.0,10.8,196.0,70.36,58.02
2018,11,10,8,45,374.5,108.5,2.0,11.35,231.0,77.5,64.28
2018,11,10,9,0,406.0,120.0,2.0,11.9,266.0,84.45,70.25
2018,11,10,9,15,441.0,129.0,1.95,12.5,302.5,89.53,74.46
2018,11,10,9,30,476.0,138.0,1.9,13.1,339.0,107.85,77.93
2018,11,10,9,45,523.0,148.5,1.8,13.75,384.5,148.92,99.84
2018,11,10,10,0,570.0,159.0,1.7,14.4,430.0,194.69,131.54
2018,11,10,10,15,581.5,165.0,1.65,14.95,453.5,234.91,163.88
2018,11,10,10,30,593.0,171.0,1.6,15.5,477.0,275.63,198.32
2018,11,10,10,45,598.0,176.0,1.55,16.05,493.5,314.04,231.58
2018,11,10,11,0,603.0,181.0,1.5,16.6,510.0,351.96,264.19
2018,11,10,11,15,604.5,184.0,1.4,17.0,519.0,386.29,293.52
2018,11,10,11,30,606.0,187.0,1.3,17.4,528.0,419.49,321.22
2018,11,10,11,45,602.0,189.0,1.25,17.75,529.0,448.08,344.98
2018,11,10,12,0,598.0,191.0,1.2,18.1,530.0,474.87,366.73
2018,11,10,12,15,578.5,195.5,1.15,18.25,521.0,494.03,382.51
2018,11,10,12,30,559.0,200.0,1.1,18.4,512.0,510.38,395.76
2018,11,10,12,45,530.0,203.5,1.1,18.55,494.0,517.56,402.18
2018,11,10,13,0,501.0,207.0,1.1,18.7,476.0,521.59,406.08
2018,11,10,13,15,489.5,202.5,1.05,18.7,457.0,525.74,410.08
2018,11,10,13,30,478.0,198.0,1.0,18.7,438.0,527.55,412.23
2018,11,10,13,45,461.5,190.5,1.0,18.75,412.0,520.76,408.26
2018,11,10,14,0,445.0,183.0,1.0,18.8,386.0,511.6,402.5
2018,11,10,14,15,424.0,172.5,0.95,18.55,355.0,494.03,390.52
2018,11,10,14,30,403.0,162.0,0.9,18.3,324.0,474.29,376.76
2018,11,10,14,45,376.0,149.0,0.85,18.0,288.5,434.49,347.79
2018,11,10,15,0,349.0,136.0,0.8,17.7,253.0,404.41,325.53
2018,11,10,15,15,313.0,120.5,0.8,17.7,215.0,363.95,294.33
2018,11,10,15,30,277.0,105.0,0.8,17.7,177.0,322.78,261.69
2018,11,10,15,45,234.5,86.0,0.9,16.85,139.0,272.02,221.33
2018,11,10,16,0,192.0,67.0,1.0,16.0,101.0,221.03,179.12
2018,11,10,16,15,143.0,47.5,1.15,15.5,68.5,165.08,130.98
2018,11,10,16,30,94.0,28.0,1.3,15.0,36.0,108.44,76.65
2018,11,10,16,45,52.0,15.5,1.4,14.45,19.5,57.14,0.0
2018,11,10,17,0,10.0,3.0,1.5,13.9,3.0,8.07,0.0
2018,11,10,17,15,5.0,1.5,1.6,13.6,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,11,11,6,45,46.0,6.5,2.4,9.65,8.0,0.0,0.0
2018,11,11,7,0,92.0,13.0,2.4,9.7,16.0,11.82,0.0
2018,11,11,7,15,248.0,26.0,2.55,10.4,51.5,21.62,8.43
2018,11,11,7,30,404.0,39.0,2.7,11.1,87.0,32.13,22.07
2018,11,11,7,45,498.5,47.5,2.8,11.75,132.0,38.08,28.11
2018,11,11,8,0,593.0,56.0,2.9,12.4,177.0,43.97,33.7
2018,11,11,8,15,649.0,62.0,3.0,13.05,222.5,47.51,37.01
2018,11,11,8,30,705.0,68.0,3.1,13.7,268.0,51.05,40.17
2018,11,11,8,45,741.5,72.0,3.25,14.3,310.5,52.89,41.72
2018,11,11,9,0,778.0,76.0,3.4,14.9,353.0,60.13,48.0
2018,11,11,9,15,789.5,82.5,3.4,15.4,388.5,64.17,51.39
2018,11,11,9,30,801.0,89.0,3.4,15.9,424.0,85.28,54.27
2018,11,11,9,45,801.5,96.0,3.35,16.4,452.5,130.26,73.65
2018,11,11,10,0,802.0,103.0,3.3,16.9,481.0,180.76,109.38
2018,11,11,10,15,817.0,105.0,3.2,17.3,507.0,229.22,148.66
2018,11,11,10,30,832.0,107.0,3.1,17.7,533.0,282.29,194.26
2018,11,11,10,45,843.0,108.0,3.0,18.1,552.0,328.76,235.52
2018,11,11,11,0,854.0,109.0,2.9,18.5,571.0,374.77,276.26
2018,11,11,11,15,857.5,109.0,2.9,18.85,580.5,416.42,313.31
2018,11,11,11,30,861.0,109.0,2.9,19.2,590.0,456.49,348.3
2018,11,11,11,45,865.5,109.0,2.85,19.5,594.0,495.23,381.36
2018,11,11,12,0,870.0,109.0,2.8,19.8,598.0,532.09,412.12
2018,11,11,12,15,866.0,109.0,2.75,19.95,592.0,562.48,437.58
2018,11,11,12,30,862.0,109.0,2.7,20.1,586.0,590.12,460.37
2018,11,11,12,45,804.0,119.5,2.65,20.25,556.5,595.19,465.66
2018,11,11,13,0,746.0,130.0,2.6,20.4,527.0,594.84,466.55
2018,11,11,13,15,785.0,118.0,2.55,20.45,522.0,626.48,491.87
2018,11,11,13,30,824.0,106.0,2.5,20.5,517.0,654.1,513.86
2018,11,11,13,45,809.0,103.5,2.45,20.5,489.0,659.3,518.78
2018,11,11,14,0,794.0,101.0,2.4,20.5,461.0,658.95,519.68
2018,11,11,14,15,771.5,98.0,2.25,20.4,427.0,649.75,513.64
2018,11,11,14,30,749.0,95.0,2.1,20.3,393.0,637.35,505.06
2018,11,11,14,45,717.5,90.5,2.0,20.2,353.0,614.16,488.45
2018,11,11,15,0,686.0,86.0,1.9,20.1,313.0,588.19,469.36
2018,11,11,15,15,643.0,80.0,1.9,20.1,270.5,550.39,440.96
2018,11,11,15,30,600.0,74.0,1.9,20.1,228.0,510.59,409.97
2018,11,11,15,45,532.5,65.5,1.5,18.5,183.0,450.78,362.84
2018,11,11,16,0,465.0,57.0,1.1,16.9,138.0,390.53,313.25
2018,11,11,16,15,344.5,45.5,1.15,16.3,95.5,295.83,234.2
2018,11,11,16,30,224.0,34.0,1.2,15.7,53.0,210.23,148.43
2018,11,11,16,45,125.5,19.5,1.25,15.1,29.0,87.55,0.0
2018,11,11,17,0,27.0,5.0,1.3,14.5,5.0,18.9,0.0
2018,11,11,17,15,13.5,2.5,1.3,14.25,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,11,12,6,45,18.5,5.5,2.9,7.5,6.0,0.0,0.0
2018,11,12,7,0,37.0,11.0,2.9,7.6,12.0,10.01,0.0
2018,11,12,7,15,141.5,26.5,2.95,8.2,41.0,20.84,6.8
2018,11,12,7,30,246.0,42.0,3.0,8.8,70.0,32.68,22.64
2018,11,12,7,45,350.0,52.5,3.1,9.4,112.0,40.37,30.38
2018,11,12,8,0,454.0,63.0,3.2,10.0,154.0,49.91,39.34
2018,11,12,8,15,538.5,70.0,3.15,10.65,202.5,54.07,43.26
2018,11,12,8,30,623.0,77.0,3.1,11.3,251.0,58.27,47.05
2018,11,12,8,45,660.0,83.0,3.1,11.95,292.5,61.39,49.76
2018,11,12,9,0,697.0,89.0,3.1,12.6,334.0,64.52,52.37
2018,11,12,9,15,706.5,97.0,3.0,13.25,368.0,69.0,56.13
2018,11,12,9,30,716.0,105.0,2.9,13.9,402.0,86.89,58.84
2018,11,12,9,45,712.5,115.0,2.85,14.6,429.0,135.73,82.65
2018,11,12,10,0,709.0,125.0,2.8,15.3,456.0,183.84,116.71
2018,11,12,10,15,724.5,128.0,2.7,15.8,481.5,228.72,152.71
2018,11,12,10,30,740.0,131.0,2.6,16.3,507.0,274.27,191.7
2018,11,12,10,45,751.0,132.5,2.5,16.85,525.0,317.75,229.94
2018,11,12,11,0,762.0,134.0,2.4,17.4,543.0,360.96,267.8
2018,11,12,11,15,769.0,134.5,2.3,17.8,554.0,401.36,303.09
2018,11,12,11,30,776.0,135.0,2.2,18.2,565.0,440.67,336.7
2018,11,12,11,45,779.0,134.5,2.15,18.6,568.0,476.02,366.6
2018,11,12,12,0,782.0,134.0,2.1,19.0,571.0,509.56,394.35
2018,11,12,12,15,769.0,137.0,2.0,19.2,563.5,536.29,416.39
2018,11,12,12,30,756.0,140.0,1.9,19.4,556.0,560.02,435.57
2018,11,12,12,45,735.0,143.0,1.85,19.65,540.0,576.17,448.76
2018,11,12,13,0,714.0,146.0,1.8,19.9,524.0,588.89,459.08
2018,11,12,13,15,703.0,143.0,1.7,19.95,503.5,598.47,467.09
2018,11,12,13,30,692.0,140.0,1.6,20.0,483.0,605.03,472.68
2018,11,12,13,45,676.5,136.0,1.5,20.05,456.5,604.66,473.07
2018,11,12,14,0,661.0,132.0,1.4,20.1,430.0,601.22,471.1
2018,11,12,14,15,638.0,127.0,1.25,19.95,397.0,588.77,462.38
2018,11,12,14,30,615.0,122.0,1.1,19.8,364.0,573.33,451.29
2018,11,12,14,45,583.5,114.5,1.0,19.65,326.0,546.87,432.17
2018,11,12,15,0,552.0,107.0,0.9,19.5,288.0,515.34,408.95
2018,11,12,15,15,507.0,98.0,0.9,19.5,247.0,474.85,378.63
2018,11,12,15,30,462.0,89.0,0.9,19.5,206.0,433.26,346.41
2018,11,12,15,45,380.0,76.0,0.85,18.4,160.0,362.42,291.12
2018,11,12,16,0,298.0,63.0,0.8,17.3,114.0,292.76,234.65
2018,11,12,16,15,180.5,43.5,0.8,17.0,71.5,194.41,152.45
2018,11,12,16,30,63.0,24.0,0.8,16.7,29.0,82.15,53.74
2018,11,12,16,45,36.5,13.5,0.75,16.45,16.0,32.47,0.0
2018,11,12,17,0,10.0,3.0,0.7,16.2,3.0,2.73,0.0
2018,11,12,17,15,5.0,1.5,0.7,16.05,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,13,6,45,3.5,3.0,2.1,8.6,3.0,0.0,0.0
2018,11,13,7,0,7.0,6.0,2.1,8.6,6.0,5.46,0.0
2018,11,13,7,15,3.5,14.0,2.2,8.95,14.0,12.32,0.77
2018,11,13,7,30,0.0,22.0,2.3,9.3,22.0,19.37,11.02
2018,11,13,7,45,0.0,31.5,2.4,9.65,31.5,27.77,19.12
2018,11,13,8,0,0.0,41.0,2.5,10.0,41.0,36.17,26.99
2018,11,13,8,15,3.0,60.0,2.5,10.5,61.0,52.19,41.6
2018,11,13,8,30,6.0,79.0,2.5,11.0,81.0,67.63,55.51
2018,11,13,8,45,30.0,105.5,2.5,11.45,116.0,85.41,71.34
2018,11,13,9,0,54.0,132.0,2.5,11.9,151.0,103.99,87.65
2018,11,13,9,15,100.5,150.0,2.5,12.5,189.5,111.98,94.33
2018,11,13,9,30,147.0,168.0,2.5,13.1,228.0,126.99,100.65
2018,11,13,9,45,108.0,162.0,2.5,13.7,208.0,132.71,102.73
2018,11,13,10,0,69.0,156.0,2.5,14.3,188.0,136.66,106.42
2018,11,13,10,15,117.5,187.5,2.45,14.5,245.5,170.95,132.32
2018,11,13,10,30,166.0,219.0,2.4,14.7,303.0,214.5,166.14
2018,11,13,10,45,165.5,218.0,2.35,14.95,304.0,225.9,176.01
2018,11,13,11,0,165.0,217.0,2.3,15.2,305.0,236.55,185.41
2018,11,13,11,15,297.5,211.0,2.25,15.25,373.5,290.71,227.33
2018,11,13,11,30,430.0,205.0,2.2,15.3,442.0,357.73,280.12
2018,11,13,11,45,386.5,216.5,2.1,15.35,430.0,367.53,289.79
2018,11,13,12,0,343.0,228.0,2.0,15.4,418.0,375.81,297.82
2018,11,13,12,15,353.5,223.0,1.95,15.45,417.5,392.86,312.42
2018,11,13,12,30,364.0,218.0,1.9,15.5,417.0,409.34,326.37
2018,11,13,12,45,372.5,210.5,1.8,15.55,410.0,421.53,336.8
2018,11,13,13,0,381.0,203.0,1.7,15.6,403.0,432.69,346.33
2018,11,13,13,15,358.5,199.0,1.65,15.6,381.5,427.36,342.97
2018,11,13,13,30,336.0,195.0,1.6,15.6,360.0,419.9,337.91
2018,11,13,13,45,303.5,189.0,1.5,15.55,332.0,401.96,324.4
2018,11,13,14,0,271.0,183.0,1.4,15.5,304.0,382.09,309.25
2018,11,13,14,15,215.0,173.5,1.3,15.25,265.0,329.74,268.34
2018,11,13,14,30,159.0,164.0,1.2,15.0,226.0,286.96,234.28
2018,11,13,14,45,172.5,146.5,1.1,14.7,207.5,280.03,229.87
2018,11,13,15,0,186.0,129.0,1.0,14.4,189.0,272.01,224.18
2018,11,13,15,15,145.0,111.0,1.0,14.4,154.0,226.17,186.43
2018,11,13,15,30,104.0,93.0,1.0,14.4,119.0,179.98,147.73
2018,11,13,15,45,69.5,75.5,1.05,13.65,91.5,138.68,112.75
2018,11,13,16,0,35.0,58.0,1.1,12.9,64.0,87.28,68.62
2018,11,13,16,15,17.5,40.0,1.1,12.7,43.0,55.89,40.93
2018,11,13,16,30,0.0,22.0,1.1,12.5,22.0,19.66,8.33
2018,11,13,16,45,5.0,12.5,1.1,12.25,12.5,14.12,0.0
2018,11,13,17,0,10.0,3.0,1.1,12.0,3.0,2.73,0.0
2018,11,13,17,15,5.0,1.5,1.1,11.9,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,14,6,45,21.5,5.0,1.9,6.8,5.5,0.0,0.0
2018,11,14,7,0,43.0,10.0,1.9,6.9,11.0,9.1,0.0
2018,11,14,7,15,131.5,24.5,1.95,7.65,37.0,19.3,2.58
2018,11,14,7,30,220.0,39.0,2.0,8.4,63.0,30.38,20.38
2018,11,14,7,45,300.5,53.0,2.05,9.2,101.5,40.76,30.65
2018,11,14,8,0,381.0,67.0,2.1,10.0,140.0,50.87,40.14
2018,11,14,8,15,439.0,78.5,2.1,10.65,182.5,58.78,47.46
2018,11,14,8,30,497.0,90.0,2.1,11.3,225.0,66.5,54.42
2018,11,14,8,45,533.0,98.5,2.15,11.95,264.0,71.76,59.02
2018,11,14,9,0,569.0,107.0,2.2,12.6,303.0,79.06,65.33
2018,11,14,9,15,586.0,116.0,2.1,13.2,336.5,84.08,69.52
2018,11,14,9,30,603.0,125.0,2.0,13.8,370.0,96.55,71.21
2018,11,14,9,45,609.5,133.0,1.95,14.4,397.0,138.65,89.95
2018,11,14,10,0,616.0,141.0,1.9,15.0,424.0,181.15,118.78
2018,11,14,10,15,631.5,145.0,1.85,15.6,448.5,222.08,150.86
2018,11,14,10,30,647.0,149.0,1.8,16.2,473.0,263.89,185.95
2018,11,14,10,45,658.0,151.5,1.75,16.8,490.5,303.87,220.55
2018,11,14,11,0,669.0,154.0,1.7,17.4,508.0,343.82,255.06
2018,11,14,11,15,674.5,154.5,1.65,17.85,517.5,379.82,286.29
2018,11,14,11,30,680.0,155.0,1.6,18.3,527.0,414.86,316.09
2018,11,14,11,45,682.5,155.5,1.55,18.7,530.0,447.43,343.36
2018,11,14,12,0,685.0,156.0,1.5,19.1,533.0,478.45,368.75
2018,11,14,12,15,673.5,158.0,1.45,19.3,526.0,502.07,388.29
2018,11,14,12,30,662.0,160.0,1.4,19.5,519.0,523.0,405.33
2018,11,14,12,45,642.5,162.5,1.35,19.7,504.5,537.15,416.93
2018,11,14,13,0,623.0,165.0,1.3,19.9,490.0,544.41,423.23
2018,11,14,13,15,611.5,161.0,1.25,19.95,470.0,550.98,429.17
2018,11,14,13,30,600.0,157.0,1.2,20.0,450.0,554.88,433.0
2018,11,14,13,45,582.5,152.0,1.2,20.0,424.0,551.3,431.62
2018,11,14,14,0,565.0,147.0,1.2,20.0,398.0,545.05,428.21
2018,11,14,14,15,542.5,140.0,1.15,19.75,366.5,530.81,418.84
2018,11,14,14,30,520.0,133.0,1.1,19.5,335.0,514.16,407.51
2018,11,14,14,45,489.5,124.0,1.05,19.2,299.0,487.75,388.6
2018,11,14,15,0,459.0,115.0,1.0,18.9,263.0,459.45,367.79
2018,11,14,15,15,416.5,103.5,1.0,18.9,224.0,418.79,336.65
2018,11,14,15,30,374.0,92.0,1.0,18.9,185.0,377.17,303.77
2018,11,14,15,45,320.0,77.5,1.15,17.7,146.0,324.11,262.27
2018,11,14,16,0,266.0,63.0,1.3,16.5,107.0,271.48,218.96
2018,11,14,16,15,197.5,45.5,1.4,15.85,72.5,207.15,163.1
2018,11,14,16,30,129.0,28.0,1.5,15.2,38.0,140.51,90.52
2018,11,14,16,45,70.5,15.5,1.6,14.6,20.5,52.71,0.0
2018,11,14,17,0,12.0,3.0,1.7,14.0,3.0,0.0,0.0
2018,11,14,17,15,6.0,1.5,1.75,13.65,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,15,6,45,13.0,3.5,2.1,7.05,3.5,0.0,0.0
2018,11,15,7,0,26.0,7.0,2.1,7.1,7.0,6.37,0.0
2018,11,15,7,15,79.5,22.5,2.15,7.75,29.5,18.27,0.0
2018,11,15,7,30,133.0,38.0,2.2,8.4,52.0,30.33,20.12
2018,11,15,7,45,193.0,54.0,2.25,9.1,85.0,42.5,32.14
2018,11,15,8,0,253.0,70.0,2.3,9.8,118.0,52.82,41.86
2018,11,15,8,15,303.5,85.5,2.3,10.35,157.0,63.57,51.79
2018,11,15,8,30,354.0,101.0,2.3,10.9,196.0,74.03,61.25
2018,11,15,8,45,400.0,114.0,2.35,11.45,237.5,82.37,68.62
2018,11,15,9,0,446.0,127.0,2.4,12.0,279.0,90.51,75.67
2018,11,15,9,15,489.0,133.0,2.3,12.6,316.0,93.55,78.07
2018,11,15,9,30,532.0,139.0,2.2,13.2,353.0,101.47,84.72
2018,11,15,9,45,572.0,140.0,2.1,13.8,386.5,137.37,90.98
2018,11,15,10,0,612.0,141.0,2.0,14.4,420.0,178.74,117.45
2018,11,15,10,15,628.0,144.5,2.0,15.0,444.0,219.02,148.89
2018,11,15,10,30,644.0,148.0,2.0,15.6,468.0,260.25,183.56
2018,11,15,10,45,653.5,150.0,1.95,16.2,484.5,299.17,217.49
2018,11,15,11,0,663.0,152.0,1.9,16.8,501.0,337.93,251.29
2018,11,15,11,15,670.5,152.5,1.85,17.25,511.0,374.3,282.96
2018,11,15,11,30,678.0,153.0,1.8,17.7,521.0,409.88,313.37
2018,11,15,11,45,680.0,150.5,1.7,18.1,521.0,439.38,338.45
2018,11,15,12,0,682.0,148.0,1.6,18.5,521.0,467.21,361.56
2018,11,15,12,15,663.5,155.5,1.55,18.7,516.0,492.25,382.31
2018,11,15,12,30,645.0,163.0,1.5,18.9,511.0,514.27,400.19
2018,11,15,12,45,614.5,169.0,1.4,19.05,494.5,521.57,406.59
2018,11,15,13,0,584.0,175.0,1.3,19.2,478.0,529.26,412.9
2018,11,15,13,15,572.5,171.0,1.25,19.25,458.5,535.26,418.41
2018,11,15,13,30,561.0,167.0,1.2,19.3,439.0,538.72,421.88
2018,11,15,13,45,551.5,159.5,1.2,19.35,415.0,537.32,422.09
2018,11,15,14,0,542.0,152.0,1.2,19.4,391.0,533.47,420.4
2018,11,15,14,15,523.0,144.0,1.1,19.15,360.5,520.46,411.58
2018,11,15,14,30,504.0,136.0,1.0,18.9,330.0,505.11,400.86
2018,11,15,14,45,478.0,126.0,0.95,18.65,295.0,480.74,383.37
2018,11,15,15,0,452.0,116.0,0.9,18.4,260.0,454.45,363.99
2018,11,15,15,15,409.0,104.0,0.9,18.4,221.0,413.13,332.27
2018,11,15,15,30,366.0,92.0,0.9,18.4,182.0,370.85,298.84
2018,11,15,15,45,315.0,77.5,0.95,17.2,144.0,320.03,258.75
2018,11,15,16,0,264.0,63.0,1.0,16.0,106.0,269.57,217.02
2018,11,15,16,15,185.5,46.0,1.0,15.65,71.5,200.49,156.95
2018,11,15,16,30,107.0,29.0,1.0,15.3,37.0,116.91,71.59
2018,11,15,16,45,59.5,16.0,1.0,14.9,20.0,46.98,0.0
2018,11,15,17,0,12.0,3.0,1.0,14.5,3.0,0.0,0.0
2018,11,15,17,15,6.0,1.5,1.0,14.4,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,11,16,6,45,5.5,3.5,2.1,7.65,3.5,0.0,0.0
2018,11,16,7,0,11.0,7.0,2.1,7.7,7.0,6.37,0.0
2018,11,16,7,15,53.5,21.5,2.15,8.4,26.5,17.45,0.0
2018,11,16,7,30,96.0,36.0,2.2,9.1,46.0,28.76,18.49
2018,11,16,7,45,163.0,51.0,2.25,9.85,77.5,40.24,29.97
2018,11,16,8,0,230.0,66.0,2.3,10.6,109.0,51.5,40.5
2018,11,16,8,15,256.0,80.5,2.25,11.15,139.5,61.99,50.19
2018,11,16,8,30,282.0,95.0,2.2,11.7,170.0,72.21,59.41
2018,11,16,8,45,315.5,107.5,2.2,12.25,203.5,80.85,67.05
2018,11,16,9,0,349.0,120.0,2.2,12.8,237.0,85.08,70.62
2018,11,16,9,15,405.0,129.0,2.15,13.4,279.5,90.35,75.02
2018,11,16,9,30,461.0,138.0,2.1,14.0,322.0,98.19,81.6
2018,11,16,9,45,499.5,147.0,2.05,14.55,360.5,135.84,92.44
2018,11,16,10,0,538.0,156.0,2.0,15.1,399.0,177.23,119.28
2018,11,16,10,15,554.0,160.5,2.0,15.55,422.5,215.01,148.47
2018,11,16,10,30,570.0,165.0,2.0,16.0,446.0,253.69,180.71
2018,11,16,10,45,581.0,168.5,1.95,16.5,463.5,290.98,212.86
2018,11,16,11,0,592.0,172.0,1.9,17.0,481.0,328.33,245.12
2018,11,16,11,15,599.5,173.5,1.8,17.3,491.5,362.64,274.85
2018,11,16,11,30,607.0,175.0,1.7,17.6,502.0,396.3,303.5
2018,11,16,11,45,610.5,175.0,1.65,17.95,505.5,426.08,328.68
2018,11,16,12,0,614.0,175.0,1.6,18.3,509.0,454.54,352.26
2018,11,16,12,15,629.5,168.5,1.55,18.5,508.0,484.81,376.86
2018,11,16,12,30,645.0,162.0,1.5,18.7,507.0,510.95,397.98
2018,11,16,12,45,662.5,152.5,1.45,18.9,500.0,534.05,416.58
2018,11,16,13,0,680.0,143.0,1.4,19.1,493.0,555.55,433.73
2018,11,16,13,15,668.5,140.5,1.3,19.2,473.5,564.69,441.17
2018,11,16,13,30,657.0,138.0,1.2,19.3,454.0,570.94,446.34
2018,11,16,13,45,640.5,133.5,1.15,19.35,428.0,569.13,445.91
2018,11,16,14,0,624.0,129.0,1.1,19.4,402.0,564.35,443.22
2018,11,16,14,15,600.0,123.5,1.0,19.25,370.0,550.79,433.86
2018,11,16,14,30,576.0,118.0,0.9,19.1,338.0,534.38,422.22
2018,11,16,14,45,543.5,110.5,0.8,18.95,301.5,504.27,400.15
2018,11,16,15,0,511.0,103.0,0.7,18.8,265.0,476.24,379.12
2018,11,16,15,15,458.0,94.0,0.7,18.8,224.0,431.5,345.07
2018,11,16,15,30,405.0,85.0,0.7,18.8,183.0,385.97,309.34
2018,11,16,15,45,319.0,71.5,0.7,17.85,139.0,313.87,252.34
2018,11,16,16,0,233.0,58.0,0.7,16.9,95.0,243.2,194.4
2018,11,16,16,15,161.5,42.5,0.7,16.55,64.5,167.98,130.26
2018,11,16,16,30,90.0,27.0,0.7,16.2,34.0,102.56,59.12
2018,11,16,16,45,49.0,14.5,0.7,15.8,18.0,39.76,0.0
2018,11,16,17,0,8.0,2.0,0.7,15.4,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.75,15.1,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,17,6,45,7.5,3.0,1.8,7.05,3.0,0.0,0.0
2018,11,17,7,0,15.0,6.0,1.8,7.1,6.0,5.46,0.0
2018,11,17,7,15,67.0,21.0,1.85,7.7,27.0,17.05,0.0
2018,11,17,7,30,119.0,36.0,1.9,8.3,48.0,28.76,18.28
2018,11,17,7,45,198.0,51.0,1.9,8.95,82.0,39.15,29.05
2018,11,17,8,0,277.0,66.0,1.9,9.6,116.0,50.02,39.31
2018,11,17,8,15,294.0,79.0,1.85,10.1,144.5,58.86,47.56
2018,11,17,8,30,311.0,92.0,1.8,10.6,173.0,67.42,55.37
2018,11,17,8,45,392.5,100.0,1.75,11.1,219.5,72.44,59.82
2018,11,17,9,0,474.0,108.0,1.7,11.6,266.0,77.42,64.13
2018,11,17,9,15,567.0,106.0,1.6,12.3,315.5,76.55,63.1
2018,11,17,9,30,660.0,104.0,1.5,13.0,365.0,74.62,61.12
2018,11,17,9,45,704.5,102.0,1.4,13.7,400.0,113.77,68.25
2018,11,17,10,0,749.0,100.0,1.3,14.4,435.0,156.91,93.86
2018,11,17,10,15,764.0,101.5,1.25,14.9,459.5,201.68,128.52
2018,11,17,10,30,779.0,103.0,1.2,15.4,484.0,246.91,166.75
2018,11,17,10,45,789.0,104.5,1.1,15.9,502.0,291.09,205.4
2018,11,17,11,0,799.0,106.0,1.0,16.4,520.0,337.95,246.02
2018,11,17,11,15,804.5,106.5,0.95,16.7,530.5,378.03,281.12
2018,11,17,11,30,810.0,107.0,0.9,17.0,541.0,416.84,314.44
2018,11,17,11,45,812.0,107.0,0.8,17.25,544.0,452.23,344.1
2018,11,17,12,0,814.0,107.0,0.7,17.5,547.0,485.72,371.34
2018,11,17,12,15,782.0,117.0,0.7,17.65,536.5,509.57,391.51
2018,11,17,12,30,750.0,127.0,0.7,17.8,526.0,530.46,408.86
2018,11,17,12,45,703.0,139.5,0.7,17.95,506.5,541.54,418.45
2018,11,17,13,0,656.0,152.0,0.7,18.1,487.0,547.89,424.24
2018,11,17,13,15,646.5,148.0,0.75,18.1,468.0,556.39,432.48
2018,11,17,13,30,637.0,144.0,0.8,18.1,449.0,562.09,438.51
2018,11,17,13,45,622.5,139.0,0.85,18.05,423.5,560.86,439.45
2018,11,17,14,0,608.0,134.0,0.9,18.0,398.0,556.74,438.19
2018,11,17,14,15,585.5,128.0,0.9,17.8,366.5,539.71,427.16
2018,11,17,14,30,563.0,122.0,0.9,17.6,335.0,524.44,417.14
2018,11,17,14,45,532.0,114.0,0.95,17.35,299.0,499.05,399.54
2018,11,17,15,0,501.0,106.0,1.0,17.1,263.0,471.67,379.84
2018,11,17,15,15,456.0,96.5,1.0,17.1,224.0,431.84,349.05
2018,11,17,15,30,411.0,87.0,1.0,17.1,185.0,391.08,316.5
2018,11,17,15,45,322.0,73.0,1.1,15.7,140.5,316.82,257.71
2018,11,17,16,0,233.0,59.0,1.2,14.3,96.0,244.05,197.61
2018,11,17,16,15,159.0,43.0,1.3,13.65,64.5,167.6,131.38
2018,11,17,16,30,85.0,27.0,1.4,13.0,33.0,99.4,54.91
2018,11,17,16,45,46.0,14.5,1.45,12.3,17.5,38.02,0.0
2018,11,17,17,0,7.0,2.0,1.5,11.6,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.5,11.3,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
