Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,6,45,18.5,4.0,0.8,7.45,4.0,0.0,0.0
2018,11,18,7,0,37.0,8.0,0.8,7.4,8.0,7.28,0.0
2018,11,18,7,15,130.0,22.5,0.95,7.95,33.0,17.85,0.0
2018,11,18,7,30,223.0,37.0,1.1,8.5,58.0,29.02,18.15
2018,11,18,7,45,284.0,49.0,1.2,9.0,90.5,37.87,27.87
2018,11,18,8,0,345.0,61.0,1.3,9.5,123.0,46.49,36.14
2018,11,18,8,15,197.0,78.0,1.4,9.95,115.5,59.99,48.58
2018,11,18,8,30,49.0,95.0,1.5,10.4,108.0,76.45,63.48
2018,11,18,8,45,105.5,114.0,1.6,10.85,147.0,87.43,73.27
2018,11,18,9,0,162.0,133.0,1.7,11.3,186.0,100.59,84.81
2018,11,18,9,15,299.0,133.5,1.7,11.8,245.5,97.66,81.95
2018,11,18,9,30,436.0,134.0,1.7,12.3,305.0,92.98,77.54
2018,11,18,9,45,551.0,127.0,1.75,12.8,360.5,121.17,80.31
2018,11,18,10,0,666.0,120.0,1.8,13.3,416.0,161.5,102.0
2018,11,18,10,15,692.0,121.5,1.8,13.85,443.5,204.01,134.31
2018,11,18,10,30,718.0,123.0,1.8,14.4,471.0,248.25,171.16
2018,11,18,10,45,730.0,124.0,1.8,14.9,489.0,289.94,207.84
2018,11,18,11,0,742.0,125.0,1.8,15.4,507.0,331.48,244.61
2018,11,18,11,15,748.5,126.0,1.75,15.75,518.0,370.78,279.41
2018,11,18,11,30,755.0,127.0,1.7,16.1,529.0,409.02,312.69
2018,11,18,11,45,758.0,127.0,1.65,16.5,532.0,443.65,342.37
2018,11,18,12,0,761.0,127.0,1.6,16.9,535.0,476.56,369.96
2018,11,18,12,15,737.0,133.0,1.55,17.1,525.5,500.08,390.05
2018,11,18,12,30,713.0,139.0,1.5,17.3,516.0,520.09,406.87
2018,11,18,12,45,678.0,146.0,1.45,17.5,498.0,531.54,416.76
2018,11,18,13,0,643.0,153.0,1.4,17.7,480.0,538.99,423.28
2018,11,18,13,15,631.0,150.5,1.35,17.75,461.0,547.2,430.6
2018,11,18,13,30,619.0,148.0,1.3,17.8,442.0,552.58,435.6
2018,11,18,13,45,601.5,143.0,1.25,17.85,416.0,545.33,431.21
2018,11,18,14,0,584.0,138.0,1.2,17.9,390.0,539.44,427.69
2018,11,18,14,15,560.5,131.0,1.15,17.7,358.0,524.91,417.93
2018,11,18,14,30,537.0,124.0,1.1,17.5,326.0,507.92,406.11
2018,11,18,14,45,469.5,115.0,1.05,17.3,278.5,457.74,368.41
2018,11,18,15,0,402.0,106.0,1.0,17.1,231.0,405.81,328.64
2018,11,18,15,15,384.5,96.0,1.0,17.1,202.0,383.87,311.66
2018,11,18,15,30,367.0,86.0,1.0,17.1,173.0,360.76,292.69
2018,11,18,15,45,318.5,73.0,1.1,15.85,137.5,313.77,255.09
2018,11,18,16,0,270.0,60.0,1.2,14.6,102.0,267.22,215.96
2018,11,18,16,15,185.0,43.5,1.25,14.15,68.0,195.7,152.75
2018,11,18,16,30,100.0,27.0,1.3,13.7,34.0,107.51,55.9
2018,11,18,16,45,53.0,14.0,1.4,13.2,17.5,41.21,0.0
2018,11,18,17,0,6.0,1.0,1.5,12.7,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.5,12.5,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,19,6,45,7.0,2.5,1.7,8.15,2.5,0.0,0.0
2018,11,19,7,0,14.0,5.0,1.7,8.2,5.0,4.55,0.0
2018,11,19,7,15,46.5,19.0,1.8,8.8,22.5,15.45,0.0
2018,11,19,7,30,79.0,33.0,1.9,9.4,40.0,26.41,15.54
2018,11,19,7,45,101.0,48.5,2.05,9.95,63.0,38.19,27.93
2018,11,19,8,0,123.0,64.0,2.2,10.5,86.0,49.65,38.74
2018,11,19,8,15,169.5,79.5,2.2,11.0,118.0,60.9,49.14
2018,11,19,8,30,216.0,95.0,2.2,11.5,150.0,71.87,59.11
2018,11,19,8,45,286.0,104.0,2.2,12.05,189.5,78.35,64.86
2018,11,19,9,0,356.0,113.0,2.2,12.6,229.0,80.57,66.7
2018,11,19,9,15,451.5,114.0,2.25,13.2,278.0,80.58,66.48
2018,11,19,9,30,547.0,115.0,2.3,13.8,327.0,80.79,66.41
2018,11,19,9,45,593.0,116.0,2.3,14.45,362.5,114.4,73.63
2018,11,19,10,0,639.0,117.0,2.3,15.1,398.0,154.08,96.69
2018,11,19,10,15,686.0,114.0,2.3,15.65,431.0,194.68,126.22
2018,11,19,10,30,733.0,111.0,2.3,16.2,464.0,238.97,162.08
2018,11,19,10,45,746.5,112.0,2.25,16.7,482.5,281.47,199.35
2018,11,19,11,0,760.0,113.0,2.2,17.2,501.0,323.91,236.84
2018,11,19,11,15,701.5,127.5,2.15,17.5,491.5,353.58,265.65
2018,11,19,11,30,643.0,142.0,2.1,17.8,482.0,377.27,288.56
2018,11,19,11,45,611.5,148.5,2.05,18.1,473.0,399.24,308.74
2018,11,19,12,0,580.0,155.0,2.0,18.4,464.0,417.46,325.22
2018,11,19,12,15,567.0,156.0,1.95,18.55,456.0,432.46,338.8
2018,11,19,12,30,554.0,157.0,1.9,18.7,448.0,448.32,352.56
2018,11,19,12,45,583.5,145.5,1.85,18.85,445.5,477.01,375.88
2018,11,19,13,0,613.0,134.0,1.8,19.0,443.0,501.12,395.49
2018,11,19,13,15,590.0,134.5,1.75,19.05,423.0,505.04,399.48
2018,11,19,13,30,567.0,135.0,1.7,19.1,403.0,505.94,401.1
2018,11,19,13,45,443.5,150.0,1.6,19.1,352.5,452.01,359.97
2018,11,19,14,0,320.0,165.0,1.5,19.1,302.0,387.78,310.31
2018,11,19,14,15,233.5,159.5,1.4,18.95,255.5,332.88,267.58
2018,11,19,14,30,147.0,154.0,1.3,18.8,209.0,265.07,213.63
2018,11,19,14,45,77.0,120.5,1.2,18.65,149.0,173.11,139.32
2018,11,19,15,0,7.0,87.0,1.1,18.5,89.0,85.03,65.86
2018,11,19,15,15,10.0,58.0,1.1,18.5,60.5,57.77,43.32
2018,11,19,15,30,13.0,29.0,1.1,18.5,32.0,34.24,23.57
2018,11,19,15,45,22.5,27.5,0.95,17.45,31.5,38.58,27.35
2018,11,19,16,0,32.0,26.0,0.8,16.4,31.0,49.26,36.05
2018,11,19,16,15,18.5,17.0,0.75,16.2,19.5,30.83,19.54
2018,11,19,16,30,5.0,8.0,0.7,16.0,8.0,9.95,0.0
2018,11,19,16,45,5.0,4.5,0.65,15.8,4.5,6.77,0.0
2018,11,19,17,0,5.0,1.0,0.6,15.6,1.0,0.0,0.0
2018,11,19,17,15,2.5,0.5,0.6,15.45,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,20,6,45,18.5,3.0,1.7,7.4,3.0,0.0,0.0
2018,11,20,7,0,37.0,6.0,1.7,7.4,6.0,5.46,0.0
2018,11,20,7,15,150.5,19.0,1.75,8.05,30.5,17.28,0.0
2018,11,20,7,30,264.0,32.0,1.8,8.7,55.0,26.8,15.42
2018,11,20,7,45,339.5,43.0,1.85,9.3,90.0,35.13,25.25
2018,11,20,8,0,415.0,54.0,1.9,9.9,125.0,43.24,33.08
2018,11,20,8,15,426.5,66.0,1.9,10.45,156.5,49.87,39.35
2018,11,20,8,30,438.0,78.0,1.9,11.0,188.0,57.97,46.77
2018,11,20,8,45,541.5,79.0,1.85,11.55,238.0,59.11,47.78
2018,11,20,9,0,645.0,80.0,1.8,12.1,288.0,58.6,47.23
2018,11,20,9,15,659.0,87.0,1.75,12.75,320.5,62.54,50.58
2018,11,20,9,30,673.0,94.0,1.7,13.4,353.0,66.43,53.81
2018,11,20,9,45,602.0,113.0,1.6,14.05,358.5,110.6,71.04
2018,11,20,10,0,531.0,132.0,1.5,14.7,364.0,151.57,99.42
2018,11,20,10,15,542.0,137.5,1.55,15.15,385.5,188.17,127.19
2018,11,20,10,30,553.0,143.0,1.6,15.6,407.0,225.25,158.05
2018,11,20,10,45,572.5,142.5,1.6,16.0,424.5,261.74,189.29
2018,11,20,11,0,592.0,142.0,1.6,16.4,442.0,297.2,220.11
2018,11,20,11,15,572.0,151.0,1.7,16.6,446.0,325.89,246.71
2018,11,20,11,30,552.0,160.0,1.8,16.8,450.0,353.94,272.2
2018,11,20,11,45,578.5,152.5,1.95,17.0,458.0,386.99,300.6
2018,11,20,12,0,605.0,145.0,2.1,17.2,466.0,417.55,326.85
2018,11,20,12,15,596.5,146.5,2.1,17.2,460.5,439.49,346.15
2018,11,20,12,30,588.0,148.0,2.1,17.2,455.0,459.18,363.34
2018,11,20,12,45,550.0,154.5,2.15,17.25,436.5,461.34,366.79
2018,11,20,13,0,512.0,161.0,2.2,17.3,418.0,464.01,370.28
2018,11,20,13,15,484.5,160.0,2.15,17.25,395.5,462.07,369.98
2018,11,20,13,30,457.0,159.0,2.1,17.2,373.0,457.39,367.38
2018,11,20,13,45,488.0,143.0,2.1,17.15,360.5,470.7,379.42
2018,11,20,14,0,519.0,127.0,2.1,17.1,348.0,482.31,390.02
2018,11,20,14,15,541.0,112.0,2.0,17.0,327.0,492.79,399.21
2018,11,20,14,30,563.0,97.0,1.9,16.9,306.0,496.12,402.84
2018,11,20,14,45,475.0,98.0,1.8,16.8,261.5,438.2,357.61
2018,11,20,15,0,387.0,99.0,1.7,16.7,217.0,385.31,315.5
2018,11,20,15,15,310.0,92.0,1.7,16.7,178.0,329.24,270.17
2018,11,20,15,30,233.0,85.0,1.7,16.7,139.0,261.03,214.01
2018,11,20,15,45,199.5,70.0,1.35,15.9,109.5,222.73,181.64
2018,11,20,16,0,166.0,55.0,1.0,15.1,80.0,184.54,148.24
2018,11,20,16,15,122.0,39.5,0.95,14.85,54.5,139.88,107.2
2018,11,20,16,30,78.0,24.0,0.9,14.6,29.0,88.27,37.73
2018,11,20,16,45,47.5,13.0,0.85,14.4,15.5,37.13,0.0
2018,11,20,17,0,17.0,2.0,0.8,14.2,2.0,0.0,0.0
2018,11,20,17,15,8.5,1.0,0.75,14.15,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,21,6,45,2.0,0.5,2.55,13.05,0.5,0.0,0.0
2018,11,21,7,0,4.0,1.0,2.6,13.1,1.0,0.91,0.0
2018,11,21,7,15,2.0,6.0,2.65,13.15,6.0,5.46,0.0
2018,11,21,7,30,0.0,11.0,2.7,13.2,11.0,9.66,1.61
2018,11,21,7,45,0.0,16.5,2.8,13.3,16.5,14.5,6.9
2018,11,21,8,0,0.0,22.0,2.9,13.4,22.0,19.35,11.48
2018,11,21,8,15,0.0,21.0,2.9,13.45,21.0,18.46,10.87
2018,11,21,8,30,0.0,20.0,2.9,13.5,20.0,17.58,10.17
2018,11,21,8,45,0.0,23.0,2.85,13.55,23.0,20.23,12.58
2018,11,21,9,0,0.0,26.0,2.8,13.6,26.0,22.88,14.97
2018,11,21,9,15,2.5,41.0,2.85,13.8,42.0,36.16,26.85
2018,11,21,9,30,5.0,56.0,2.9,14.0,58.0,49.48,38.66
2018,11,21,9,45,2.5,42.5,2.95,14.25,43.5,37.61,26.5
2018,11,21,10,0,0.0,29.0,3.0,14.5,29.0,25.56,16.21
2018,11,21,10,15,0.0,28.0,3.1,14.7,28.0,24.68,15.42
2018,11,21,10,30,0.0,27.0,3.2,14.9,27.0,23.8,14.63
2018,11,21,10,45,0.0,38.0,3.35,15.1,38.0,33.53,22.84
2018,11,21,11,0,0.0,49.0,3.5,15.3,49.0,43.28,31.02
2018,11,21,11,15,1.0,86.0,3.55,15.4,86.5,76.49,58.83
2018,11,21,11,30,2.0,123.0,3.6,15.5,124.0,109.17,85.95
2018,11,21,11,45,3.0,134.5,3.65,15.6,136.0,119.98,94.81
2018,11,21,12,0,4.0,146.0,3.7,15.7,148.0,131.06,103.91
2018,11,21,12,15,2.0,128.0,3.6,15.65,129.0,114.58,90.34
2018,11,21,12,30,0.0,110.0,3.5,15.6,110.0,97.68,76.38
2018,11,21,12,45,4.5,130.0,3.4,15.6,132.0,118.49,93.77
2018,11,21,13,0,9.0,150.0,3.3,15.6,154.0,140.16,111.8
2018,11,21,13,15,36.0,167.5,3.15,15.55,184.0,179.91,145.05
2018,11,21,13,30,63.0,185.0,3.0,15.5,214.0,217.33,176.24
2018,11,21,13,45,68.0,170.0,2.9,15.5,200.0,208.36,169.31
2018,11,21,14,0,73.0,155.0,2.8,15.5,186.0,198.92,162.1
2018,11,21,14,15,51.5,132.5,2.7,15.45,153.5,163.73,133.08
2018,11,21,14,30,30.0,110.0,2.6,15.4,121.0,127.57,102.88
2018,11,21,14,45,123.0,106.5,2.5,15.35,145.0,196.12,162.11
2018,11,21,15,0,216.0,103.0,2.4,15.3,169.0,266.4,221.34
2018,11,21,15,15,349.0,78.5,2.4,15.3,167.0,336.11,279.45
2018,11,21,15,30,482.0,54.0,2.4,15.3,165.0,394.04,326.09
2018,11,21,15,45,451.0,47.5,2.0,14.8,134.5,363.29,298.29
2018,11,21,16,0,420.0,41.0,1.6,14.3,104.0,331.85,268.52
2018,11,21,16,15,331.0,30.5,1.5,13.75,70.0,262.21,203.93
2018,11,21,16,30,242.0,20.0,1.4,13.2,36.0,185.21,76.92
2018,11,21,16,45,133.0,11.5,1.25,12.65,19.0,81.01,0.0
2018,11,21,17,0,24.0,3.0,1.1,12.1,2.0,0.0,0.0
2018,11,21,17,15,12.0,1.5,1.1,12.0,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,22,6,45,25.5,3.0,1.8,11.05,3.0,0.0,0.0
2018,11,22,7,0,51.0,6.0,1.8,11.1,6.0,5.46,0.0
2018,11,22,7,15,182.0,17.0,1.85,11.5,29.5,15.46,0.0
2018,11,22,7,30,313.0,28.0,1.9,11.9,53.0,23.32,11.33
2018,11,22,7,45,431.0,35.0,1.95,12.3,92.5,28.24,18.78
2018,11,22,8,0,549.0,42.0,2.0,12.7,132.0,33.21,23.76
2018,11,22,8,15,509.5,54.0,2.15,12.95,156.0,41.87,31.78
2018,11,22,8,30,470.0,66.0,2.3,13.2,180.0,50.16,39.36
2018,11,22,8,45,514.5,73.0,2.4,13.4,218.0,54.34,43.16
2018,11,22,9,0,559.0,80.0,2.5,13.6,256.0,58.48,46.83
2018,11,22,9,15,410.5,110.0,2.6,13.85,247.5,77.91,64.0
2018,11,22,9,30,262.0,140.0,2.7,14.1,239.0,101.49,84.61
2018,11,22,9,45,325.0,145.5,2.8,14.35,278.5,121.43,88.85
2018,11,22,10,0,388.0,151.0,2.9,14.6,318.0,148.2,103.28
2018,11,22,10,15,375.5,161.0,3.05,14.85,330.0,177.97,126.78
2018,11,22,10,30,363.0,171.0,3.2,15.1,342.0,208.3,152.86
2018,11,22,10,45,291.5,189.5,3.3,15.35,330.0,226.54,171.94
2018,11,22,11,0,220.0,208.0,3.4,15.6,318.0,238.88,185.64
2018,11,22,11,15,227.5,206.0,3.55,15.7,322.0,253.43,198.6
2018,11,22,11,30,235.0,204.0,3.7,15.8,326.0,268.39,211.9
2018,11,22,11,45,232.5,212.5,3.85,15.9,333.5,288.32,229.2
2018,11,22,12,0,230.0,221.0,4.0,16.0,341.0,304.15,243.02
2018,11,22,12,15,200.0,220.0,4.1,15.95,324.0,300.32,241.15
2018,11,22,12,30,170.0,219.0,4.2,15.9,307.0,294.0,237.01
2018,11,22,12,45,199.0,214.0,4.3,15.85,314.5,313.23,253.57
2018,11,22,13,0,228.0,209.0,4.4,15.8,322.0,333.24,270.81
2018,11,22,13,15,152.5,195.0,4.45,15.7,269.5,283.68,231.03
2018,11,22,13,30,77.0,181.0,4.5,15.6,217.0,221.41,180.08
2018,11,22,13,45,83.0,166.0,4.6,15.5,202.5,213.16,174.1
2018,11,22,14,0,89.0,151.0,4.7,15.4,188.0,214.1,175.53
2018,11,22,14,15,67.5,142.5,4.7,15.2,169.5,185.03,151.57
2018,11,22,14,30,46.0,134.0,4.7,15.0,151.0,165.25,135.07
2018,11,22,14,45,44.0,111.5,4.7,14.85,126.5,141.05,115.09
2018,11,22,15,0,42.0,89.0,4.7,14.7,102.0,116.13,94.24
2018,11,22,15,15,96.0,87.0,4.7,14.7,110.5,161.37,133.35
2018,11,22,15,30,150.0,85.0,4.7,14.7,119.0,208.53,172.97
2018,11,22,15,45,126.5,68.5,4.55,14.35,93.0,164.29,134.73
2018,11,22,16,0,103.0,52.0,4.4,14.0,67.0,131.0,105.04
2018,11,22,16,15,82.0,37.5,4.4,13.85,47.0,113.41,85.99
2018,11,22,16,30,61.0,23.0,4.4,13.7,27.0,76.3,24.87
2018,11,22,16,45,35.0,12.5,4.4,13.6,14.5,29.86,0.0
2018,11,22,17,0,9.0,2.0,4.4,13.5,2.0,0.0,0.0
2018,11,22,17,15,4.5,1.0,4.5,13.5,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.7,13.55,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.95,12.85,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,2.1,12.9,3.0,0.0,0.0
2018,11,23,7,15,7.0,8.0,2.2,13.05,8.0,7.28,0.0
2018,11,23,7,30,0.0,13.0,2.3,13.2,13.0,11.43,2.25
2018,11,23,7,45,0.0,23.0,2.45,13.35,23.0,20.25,11.75
2018,11,23,8,0,0.0,33.0,2.6,13.5,33.0,29.09,20.01
2018,11,23,8,15,0.0,46.5,2.7,13.65,46.5,40.91,30.8
2018,11,23,8,30,0.0,60.0,2.8,13.8,60.0,52.24,41.09
2018,11,23,8,45,0.0,49.0,2.95,13.95,49.0,43.24,33.15
2018,11,23,9,0,0.0,38.0,3.1,14.1,38.0,33.49,24.43
2018,11,23,9,15,0.0,39.5,3.2,14.3,39.5,34.82,25.59
2018,11,23,9,30,0.0,41.0,3.3,14.5,41.0,36.15,26.72
2018,11,23,9,45,0.0,43.0,3.45,14.65,43.0,37.93,26.8
2018,11,23,10,0,0.0,45.0,3.6,14.8,45.0,39.71,28.25
2018,11,23,10,15,0.0,41.5,3.75,14.95,41.5,36.62,25.55
2018,11,23,10,30,0.0,38.0,3.9,15.1,38.0,33.52,22.87
2018,11,23,10,45,0.0,45.0,4.05,15.25,45.0,39.73,28.07
2018,11,23,11,0,0.0,52.0,4.2,15.4,52.0,45.93,33.25
2018,11,23,11,15,0.0,54.0,4.25,15.4,54.0,47.71,34.72
2018,11,23,11,30,0.0,56.0,4.3,15.4,56.0,49.49,36.19
2018,11,23,11,45,0.0,53.0,4.4,15.45,53.0,46.83,33.93
2018,11,23,12,0,0.0,50.0,4.5,15.5,50.0,44.17,31.69
2018,11,23,12,15,0.0,56.0,4.5,15.55,56.0,49.49,36.16
2018,11,23,12,30,0.0,62.0,4.5,15.6,62.0,54.81,40.64
2018,11,23,12,45,0.0,55.0,4.5,15.65,55.0,48.6,35.43
2018,11,23,13,0,0.0,48.0,4.5,15.7,48.0,42.39,30.23
2018,11,23,13,15,3.0,70.0,4.5,15.7,71.5,63.64,48.22
2018,11,23,13,30,6.0,92.0,4.5,15.7,95.0,85.38,66.6
2018,11,23,13,45,3.5,78.0,4.45,15.7,79.5,71.15,54.69
2018,11,23,14,0,1.0,64.0,4.4,15.7,64.0,57.18,42.95
2018,11,23,14,15,2.0,58.0,4.4,15.65,58.5,52.49,39.09
2018,11,23,14,30,3.0,52.0,4.4,15.6,53.0,47.8,35.21
2018,11,23,14,45,10.0,67.5,4.35,15.55,70.5,66.16,51.02
2018,11,23,15,0,17.0,83.0,4.3,15.5,88.0,93.21,74.09
2018,11,23,15,15,8.5,60.0,4.3,15.5,62.5,59.0,44.84
2018,11,23,15,30,0.0,37.0,4.3,15.5,37.0,32.61,22.12
2018,11,23,15,45,0.0,29.0,4.25,15.35,29.0,25.54,15.95
2018,11,23,16,0,0.0,21.0,4.2,15.2,21.0,18.47,9.75
2018,11,23,16,15,4.0,15.0,4.2,15.1,15.0,15.47,6.73
2018,11,23,16,30,8.0,9.0,4.2,15.0,9.0,12.46,0.0
2018,11,23,16,45,8.0,5.5,4.15,14.95,5.5,9.21,0.0
2018,11,23,17,0,8.0,2.0,4.1,14.9,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,4.05,14.85,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,24,6,45,18.5,2.0,1.95,12.25,1.5,0.0,0.0
2018,11,24,7,0,37.0,4.0,2.0,12.2,3.0,0.0,0.0
2018,11,24,7,15,199.0,14.0,2.1,12.45,27.0,12.73,0.0
2018,11,24,7,30,361.0,24.0,2.2,12.7,51.0,19.84,7.28
2018,11,24,7,45,462.0,30.0,2.35,13.0,88.0,26.23,16.81
2018,11,24,8,0,563.0,36.0,2.5,13.3,125.0,30.84,21.53
2018,11,24,8,15,609.5,41.0,2.55,13.5,163.0,34.37,25.0
2018,11,24,8,30,656.0,46.0,2.6,13.7,201.0,37.9,28.31
2018,11,24,8,45,398.5,77.5,2.6,13.9,176.5,56.85,45.31
2018,11,24,9,0,141.0,109.0,2.6,14.1,152.0,84.81,70.09
2018,11,24,9,15,110.5,129.0,2.6,14.4,165.5,98.14,81.69
2018,11,24,9,30,80.0,149.0,2.6,14.7,179.0,115.65,96.81
2018,11,24,9,45,97.0,164.0,2.6,15.05,203.0,131.36,103.05
2018,11,24,10,0,114.0,179.0,2.6,15.4,227.0,147.76,113.93
2018,11,24,10,15,139.0,191.0,2.55,15.7,253.0,169.71,130.01
2018,11,24,10,30,164.0,203.0,2.5,16.0,279.0,194.15,148.81
2018,11,24,10,45,162.5,210.5,2.45,16.35,288.5,211.43,163.28
2018,11,24,11,0,161.0,218.0,2.4,16.7,298.0,228.36,177.59
2018,11,24,11,15,187.0,218.0,2.35,16.85,312.5,247.86,193.43
2018,11,24,11,30,213.0,218.0,2.3,17.0,327.0,268.93,210.72
2018,11,24,11,45,209.5,217.5,2.2,17.2,325.5,279.11,219.74
2018,11,24,12,0,206.0,217.0,2.1,17.4,324.0,288.4,227.92
2018,11,24,12,15,174.5,216.0,2.1,17.45,306.0,283.18,224.76
2018,11,24,12,30,143.0,215.0,2.1,17.5,288.0,275.45,219.32
2018,11,24,12,45,227.5,200.0,2.05,17.55,313.0,319.94,255.57
2018,11,24,13,0,312.0,185.0,2.0,17.6,338.0,361.75,289.61
2018,11,24,13,15,473.5,149.0,2.0,17.55,371.0,437.97,351.13
2018,11,24,13,30,635.0,113.0,2.0,17.5,404.0,514.3,411.99
2018,11,24,13,45,658.5,101.0,1.95,17.45,388.0,528.73,424.09
2018,11,24,14,0,682.0,89.0,1.9,17.4,372.0,540.81,434.72
2018,11,24,14,15,729.5,76.0,1.9,17.25,357.5,561.81,452.56
2018,11,24,14,30,777.0,63.0,1.9,17.1,343.0,582.64,469.93
2018,11,24,14,45,650.0,71.5,1.9,16.95,289.0,518.44,420.72
2018,11,24,15,0,523.0,80.0,1.9,16.8,235.0,449.17,366.72
2018,11,24,15,15,398.5,76.5,1.9,16.8,184.5,361.75,296.87
2018,11,24,15,30,274.0,73.0,1.9,16.8,134.0,280.95,230.18
2018,11,24,15,45,313.0,59.0,1.95,15.95,115.0,287.0,234.64
2018,11,24,16,0,352.0,45.0,2.0,15.1,96.0,292.71,236.31
2018,11,24,16,15,257.0,33.0,2.05,14.65,63.5,220.15,168.66
2018,11,24,16,30,162.0,21.0,2.1,14.2,31.0,137.21,34.46
2018,11,24,16,45,89.0,12.0,2.15,13.7,16.5,57.59,0.0
2018,11,24,17,0,16.0,3.0,2.2,13.2,2.0,0.0,0.0
2018,11,24,17,15,8.0,1.5,2.25,13.05,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,6,45,11.5,1.5,0.8,10.5,1.0,0.0,0.0
2018,11,25,7,0,23.0,3.0,0.8,10.4,2.0,0.0,0.0
2018,11,25,7,15,121.0,13.5,0.8,10.75,20.5,12.28,0.0
2018,11,25,7,30,219.0,24.0,0.8,11.1,39.0,19.78,6.34
2018,11,25,7,45,309.5,35.0,0.75,11.45,73.5,28.4,18.73
2018,11,25,8,0,400.0,46.0,0.7,11.8,108.0,36.75,26.92
2018,11,25,8,15,527.0,47.5,0.7,12.25,155.0,36.77,27.3
2018,11,25,8,30,654.0,49.0,0.7,12.7,202.0,40.64,30.94
2018,11,25,8,45,706.0,51.0,0.65,13.15,243.0,41.5,31.76
2018,11,25,9,0,758.0,53.0,0.6,13.6,284.0,42.51,32.64
2018,11,25,9,15,782.5,56.0,0.65,14.1,319.5,44.26,34.11
2018,11,25,9,30,807.0,59.0,0.7,14.6,355.0,46.02,35.56
2018,11,25,9,45,823.0,61.5,0.75,15.05,385.5,73.78,39.54
2018,11,25,10,0,839.0,64.0,0.8,15.5,416.0,121.53,63.61
2018,11,25,10,15,851.0,65.5,0.8,15.85,440.5,173.55,101.27
2018,11,25,10,30,863.0,67.0,0.8,16.2,465.0,220.1,139.45
2018,11,25,10,45,871.0,68.0,0.85,16.5,483.0,265.06,178.88
2018,11,25,11,0,879.0,69.0,0.9,16.8,501.0,309.18,218.33
2018,11,25,11,15,883.5,69.5,0.95,16.95,511.5,350.7,255.81
2018,11,25,11,30,888.0,70.0,1.0,17.1,522.0,390.7,291.54
2018,11,25,11,45,867.5,75.5,1.0,17.3,519.5,423.76,321.28
2018,11,25,12,0,847.0,81.0,1.0,17.5,517.0,453.13,347.28
2018,11,25,12,15,861.0,76.5,1.0,17.55,516.5,485.82,375.03
2018,11,25,12,30,875.0,72.0,1.0,17.6,516.0,516.58,400.74
2018,11,25,12,45,880.0,69.0,0.95,17.65,506.5,542.2,421.81
2018,11,25,13,0,885.0,66.0,0.9,17.7,497.0,565.28,440.56
2018,11,25,13,15,832.0,73.0,0.9,17.75,466.0,566.31,442.9
2018,11,25,13,30,779.0,80.0,0.9,17.8,435.0,560.5,440.09
2018,11,25,13,45,805.0,71.0,0.85,17.9,420.0,580.47,456.06
2018,11,25,14,0,831.0,62.0,0.8,18.0,405.0,593.69,466.71
2018,11,25,14,15,786.5,65.0,0.85,17.95,369.5,582.75,459.99
2018,11,25,14,30,742.0,68.0,0.9,17.9,334.0,564.23,447.64
2018,11,25,14,45,681.5,67.0,0.9,17.8,291.5,530.99,423.51
2018,11,25,15,0,621.0,66.0,0.9,17.7,249.0,493.04,395.19
2018,11,25,15,15,557.0,62.0,0.9,17.7,208.5,447.38,359.9
2018,11,25,15,30,493.0,58.0,0.9,17.7,168.0,400.49,322.37
2018,11,25,15,45,420.5,51.0,0.85,17.0,131.0,344.35,276.69
2018,11,25,16,0,348.0,44.0,0.8,16.3,94.0,288.45,229.18
2018,11,25,16,15,272.5,33.0,0.9,15.9,63.5,228.25,172.2
2018,11,25,16,30,197.0,22.0,1.0,15.5,33.0,157.31,31.06
2018,11,25,16,45,98.5,11.0,1.05,15.05,16.5,61.48,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,26,6,45,11.5,1.5,1.8,9.5,1.0,0.0,0.0
2018,11,26,7,0,23.0,3.0,1.8,9.6,2.0,0.0,0.0
2018,11,26,7,15,83.5,14.0,1.9,10.0,18.5,12.73,0.0
2018,11,26,7,30,144.0,25.0,2.0,10.4,35.0,19.67,5.02
2018,11,26,7,45,200.0,38.0,2.05,10.8,62.5,29.5,19.55
2018,11,26,8,0,256.0,51.0,2.1,11.2,90.0,39.07,28.92
2018,11,26,8,15,284.0,64.0,2.05,11.5,119.5,48.28,37.57
2018,11,26,8,30,312.0,77.0,2.0,11.8,149.0,57.21,45.82
2018,11,26,8,45,294.5,94.0,1.95,12.1,172.0,68.63,56.14
2018,11,26,9,0,277.0,111.0,1.9,12.4,195.0,82.98,68.9
2018,11,26,9,15,239.0,127.5,1.85,12.85,206.0,93.54,78.09
2018,11,26,9,30,201.0,144.0,1.8,13.3,217.0,103.75,86.84
2018,11,26,9,45,166.0,160.5,1.8,13.7,224.5,125.8,97.83
2018,11,26,10,0,131.0,177.0,1.8,14.1,232.0,146.63,112.96
2018,11,26,10,15,130.5,183.0,1.75,14.6,240.5,161.74,124.24
2018,11,26,10,30,130.0,189.0,1.7,15.1,249.0,176.46,136.05
2018,11,26,10,45,222.0,193.5,1.65,15.6,300.0,210.94,160.76
2018,11,26,11,0,314.0,198.0,1.6,16.1,351.0,252.77,192.28
2018,11,26,11,15,402.5,183.0,1.55,16.4,383.5,287.4,219.21
2018,11,26,11,30,491.0,168.0,1.5,16.7,416.0,327.71,251.33
2018,11,26,11,45,459.5,175.0,1.45,17.05,408.5,345.01,267.3
2018,11,26,12,0,428.0,182.0,1.4,17.4,401.0,359.04,280.15
2018,11,26,12,15,410.5,186.0,1.35,17.45,394.5,373.75,293.21
2018,11,26,12,30,393.0,190.0,1.3,17.5,388.0,386.29,304.19
2018,11,26,12,45,305.0,198.5,1.3,17.55,350.0,357.52,283.09
2018,11,26,13,0,217.0,207.0,1.3,17.6,312.0,322.29,256.37
2018,11,26,13,15,352.0,175.5,1.15,17.4,338.5,383.63,306.08
2018,11,26,13,30,487.0,144.0,1.0,17.2,365.0,450.43,358.65
2018,11,26,13,45,489.0,132.5,0.9,16.95,344.0,450.67,359.43
2018,11,26,14,0,491.0,121.0,0.8,16.7,323.0,448.77,359.01
2018,11,26,14,15,618.5,92.5,0.75,16.5,326.5,509.87,407.35
2018,11,26,14,30,746.0,64.0,0.7,16.3,330.0,560.05,446.27
2018,11,26,14,45,561.5,80.0,0.65,16.1,268.5,469.26,376.59
2018,11,26,15,0,377.0,96.0,0.6,15.9,207.0,368.93,298.65
2018,11,26,15,15,274.0,89.5,0.6,15.9,164.0,286.1,233.14
2018,11,26,15,30,171.0,83.0,0.6,15.9,121.0,217.7,176.74
2018,11,26,15,45,199.0,65.0,0.6,15.6,100.0,213.17,172.6
2018,11,26,16,0,227.0,47.0,0.6,15.3,79.0,219.23,174.81
2018,11,26,16,15,181.0,34.0,0.65,15.1,54.0,176.64,132.4
2018,11,26,16,30,135.0,21.0,0.7,14.9,29.0,121.2,15.94
2018,11,26,16,45,67.5,10.5,0.75,14.7,14.5,44.7,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,27,7,15,0.0,2.0,1.85,10.9,2.0,1.82,0.0
2018,11,27,7,30,0.0,4.0,1.9,11.2,4.0,3.5,0.0
2018,11,27,7,45,0.0,5.0,1.95,11.55,5.0,4.38,0.0
2018,11,27,8,0,0.0,6.0,2.0,11.9,6.0,5.26,0.0
2018,11,27,8,15,0.0,8.5,2.15,12.25,8.5,7.46,1.03
2018,11,27,8,30,0.0,11.0,2.3,12.6,11.0,9.66,3.05
2018,11,27,8,45,0.0,28.5,2.4,12.9,28.5,25.09,16.99
2018,11,27,9,0,0.0,46.0,2.5,13.2,46.0,40.58,30.91
2018,11,27,9,15,0.0,41.0,2.6,13.45,41.0,36.15,26.89
2018,11,27,9,30,0.0,36.0,2.7,13.7,36.0,31.73,22.87
2018,11,27,9,45,0.0,45.0,2.85,13.95,45.0,39.7,28.43
2018,11,27,10,0,0.0,54.0,3.0,14.2,54.0,47.68,35.15
2018,11,27,10,15,5.5,102.5,3.05,14.35,105.0,90.11,70.69
2018,11,27,10,30,11.0,151.0,3.1,14.5,156.0,131.02,104.44
2018,11,27,10,45,6.5,102.5,3.2,14.6,105.5,91.51,71.52
2018,11,27,11,0,2.0,54.0,3.3,14.7,55.0,48.25,35.26
2018,11,27,11,15,1.5,64.0,3.4,14.7,65.0,57.05,42.71
2018,11,27,11,30,1.0,74.0,3.5,14.7,75.0,65.82,50.08
2018,11,27,11,45,1.0,58.5,3.55,14.75,59.5,52.1,38.5
2018,11,27,12,0,1.0,43.0,3.6,14.8,44.0,38.4,26.93
2018,11,27,12,15,0.5,55.0,3.55,14.8,55.5,48.83,35.76
2018,11,27,12,30,0.0,67.0,3.5,14.8,67.0,59.25,44.56
2018,11,27,12,45,1.0,67.0,3.5,14.8,67.5,59.77,45.03
2018,11,27,13,0,2.0,67.0,3.5,14.8,68.0,60.33,45.56
2018,11,27,13,15,1.0,60.5,3.35,14.8,61.0,54.03,40.28
2018,11,27,13,30,0.0,54.0,3.2,14.8,54.0,47.69,34.96
2018,11,27,13,45,9.0,76.5,3.05,14.8,80.0,73.08,56.68
2018,11,27,14,0,18.0,99.0,2.9,14.8,106.0,104.85,83.7
2018,11,27,14,15,17.5,107.0,2.75,14.7,113.5,108.56,86.92
2018,11,27,14,30,17.0,115.0,2.6,14.6,121.0,117.99,94.96
2018,11,27,14,45,8.5,90.0,2.45,14.55,93.0,88.03,69.64
2018,11,27,15,0,0.0,65.0,2.3,14.5,65.0,58.03,44.05
2018,11,27,15,15,0.0,54.0,2.3,14.5,54.0,47.69,35.2
2018,11,27,15,30,0.0,43.0,2.3,14.5,43.0,37.94,26.74
2018,11,27,15,45,0.0,30.0,1.95,14.25,30.0,26.42,16.78
2018,11,27,16,0,0.0,17.0,1.6,14.0,17.0,14.94,6.85
2018,11,27,16,15,0.0,12.0,1.55,13.85,12.0,10.54,2.65
2018,11,27,16,30,0.0,7.0,1.5,13.7,7.0,6.14,0.0
2018,11,27,16,45,0.0,3.5,1.4,13.55,3.5,3.18,0.0
2018,11,27,17,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,28,6,45,7.5,1.0,0.6,12.15,1.0,0.0,0.0
2018,11,28,7,0,15.0,2.0,0.6,12.1,2.0,0.0,0.0
2018,11,28,7,15,18.0,8.5,0.65,12.3,9.0,7.73,0.0
2018,11,28,7,30,21.0,15.0,0.7,12.5,16.0,13.06,0.0
2018,11,28,7,45,87.5,29.5,0.7,12.7,41.0,23.93,14.44
2018,11,28,8,0,154.0,44.0,0.7,12.9,66.0,35.15,25.24
2018,11,28,8,15,153.0,55.5,0.85,13.25,83.5,43.74,33.26
2018,11,28,8,30,152.0,67.0,1.0,13.6,101.0,52.09,40.92
2018,11,28,8,45,86.0,82.5,1.1,13.9,102.5,65.86,53.27
2018,11,28,9,0,20.0,98.0,1.2,14.2,104.0,79.74,65.53
2018,11,28,9,15,35.5,118.0,1.25,14.5,130.0,94.16,78.11
