Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,9,30,51.0,138.0,1.3,14.8,156.0,108.14,90.15
2018,11,28,9,45,57.0,146.5,1.35,15.1,168.5,116.96,92.26
2018,11,28,10,0,63.0,155.0,1.4,15.4,181.0,129.33,100.81
2018,11,28,10,15,46.0,161.5,1.45,15.6,181.0,137.8,107.87
2018,11,28,10,30,29.0,168.0,1.5,15.8,181.0,144.44,113.86
2018,11,28,10,45,49.5,179.0,1.55,16.0,202.5,161.22,126.7
2018,11,28,11,0,70.0,190.0,1.6,16.2,224.0,180.04,141.41
2018,11,28,11,15,75.0,197.0,1.65,16.35,234.0,192.77,151.84
2018,11,28,11,30,80.0,204.0,1.7,16.5,244.0,205.92,162.67
2018,11,28,11,45,187.0,206.0,1.75,16.65,300.5,257.37,202.87
2018,11,28,12,0,294.0,208.0,1.8,16.8,357.0,318.43,251.03
2018,11,28,12,15,406.0,180.5,1.9,16.8,384.5,363.9,287.64
2018,11,28,12,30,518.0,153.0,2.0,16.8,412.0,410.11,325.37
2018,11,28,12,45,517.0,146.0,2.1,16.85,399.5,421.36,335.97
2018,11,28,13,0,516.0,139.0,2.2,16.9,387.0,430.64,345.06
2018,11,28,13,15,582.0,123.0,2.3,16.85,392.5,471.51,378.88
2018,11,28,13,30,648.0,107.0,2.4,16.8,398.0,507.82,409.03
2018,11,28,13,45,652.0,98.5,2.5,16.7,377.5,514.29,415.88
2018,11,28,14,0,656.0,90.0,2.6,16.6,357.0,518.22,420.81
2018,11,28,14,15,693.0,80.0,2.55,16.4,342.5,538.18,437.88
2018,11,28,14,30,730.0,70.0,2.5,16.2,328.0,553.05,450.75
2018,11,28,14,45,590.0,79.0,2.5,16.05,273.0,482.93,395.83
2018,11,28,15,0,450.0,88.0,2.5,15.9,218.0,402.7,331.9
2018,11,28,15,15,352.5,82.0,2.5,15.9,175.0,336.55,277.9
2018,11,28,15,30,255.0,76.0,2.5,15.9,132.0,258.22,212.67
2018,11,28,15,45,216.0,62.5,2.15,15.3,103.0,218.92,178.87
2018,11,28,16,0,177.0,49.0,1.8,14.7,74.0,179.99,144.16
2018,11,28,16,15,123.5,34.5,1.75,14.5,49.0,131.99,97.89
2018,11,28,16,30,70.0,20.0,1.7,14.3,24.0,74.01,0.0
2018,11,28,16,45,35.0,10.0,1.7,14.1,12.0,27.21,0.0
2018,11,28,17,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.95,14.05,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.15,13.2,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.55,13.2,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.85,13.25,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.95,13.3,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,6.05,13.35,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,11,29,7,15,13.5,12.0,6.05,13.4,13.0,10.91,0.0
2018,11,29,7,30,27.0,24.0,6.0,13.4,26.0,19.77,0.0
2018,11,29,7,45,34.5,24.5,5.95,13.4,28.5,21.0,11.71
2018,11,29,8,0,42.0,25.0,5.9,13.4,31.0,21.77,13.36
2018,11,29,8,15,21.0,18.5,5.85,13.45,21.5,16.41,8.92
2018,11,29,8,30,0.0,12.0,5.8,13.5,12.0,10.54,3.78
2018,11,29,8,45,2.0,29.0,5.75,13.5,29.5,25.54,17.3
2018,11,29,9,0,4.0,46.0,5.7,13.5,47.0,40.6,30.85
2018,11,29,9,15,19.0,66.0,5.7,13.55,72.5,57.06,45.56
2018,11,29,9,30,34.0,86.0,5.7,13.6,98.0,72.66,59.4
2018,11,29,9,45,131.5,112.0,5.75,13.65,164.5,91.22,70.4
2018,11,29,10,0,229.0,138.0,5.8,13.7,231.0,121.63,89.38
2018,11,29,10,15,221.5,154.5,5.8,13.75,249.0,147.81,109.8
2018,11,29,10,30,214.0,171.0,5.8,13.8,267.0,173.55,131.55
2018,11,29,10,45,258.0,183.5,5.8,13.85,304.0,207.1,158.46
2018,11,29,11,0,302.0,196.0,5.8,13.9,341.0,244.67,189.43
2018,11,29,11,15,295.5,192.5,5.75,14.0,337.0,257.31,201.8
2018,11,29,11,30,289.0,189.0,5.7,14.1,333.0,268.45,212.85
2018,11,29,11,45,182.0,170.0,5.7,14.15,261.0,223.56,179.18
2018,11,29,12,0,75.0,151.0,5.7,14.2,189.0,167.23,134.43
2018,11,29,12,15,164.5,160.5,5.6,14.2,242.5,224.64,182.2
2018,11,29,12,30,254.0,170.0,5.5,14.2,296.0,289.72,236.34
2018,11,29,12,45,264.0,166.0,5.4,14.25,294.5,301.65,246.99
2018,11,29,13,0,274.0,162.0,5.3,14.3,293.0,313.17,257.37
2018,11,29,13,15,204.0,157.0,5.15,14.25,252.5,278.24,229.08
2018,11,29,13,30,134.0,152.0,5.0,14.2,212.0,231.17,190.28
2018,11,29,13,45,168.5,145.0,4.9,14.15,216.0,249.11,206.23
2018,11,29,14,0,203.0,138.0,4.8,14.1,220.0,277.18,230.36
2018,11,29,14,15,285.5,111.0,4.7,14.0,216.5,302.41,253.16
2018,11,29,14,30,368.0,84.0,4.6,13.9,213.0,339.0,285.03
2018,11,29,14,45,530.0,71.0,4.45,13.8,235.5,434.74,365.02
2018,11,29,15,0,692.0,58.0,4.3,13.7,258.0,517.67,432.58
2018,11,29,15,15,637.5,55.0,4.3,13.7,218.0,482.69,402.96
2018,11,29,15,30,583.0,52.0,4.3,13.7,178.0,443.07,368.94
2018,11,29,15,45,526.0,45.0,4.1,13.3,140.5,395.99,327.57
2018,11,29,16,0,469.0,38.0,3.9,12.9,103.0,348.73,283.85
2018,11,29,16,15,311.5,29.0,3.9,12.65,65.5,243.73,185.2
2018,11,29,16,30,154.0,20.0,3.9,12.4,28.0,128.16,0.0
2018,11,29,16,45,77.0,10.0,3.95,12.15,14.0,48.84,0.0
2018,11,29,17,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,11,30,7,15,42.0,9.5,3.45,9.8,12.0,8.64,0.0
2018,11,30,7,30,84.0,19.0,3.5,10.2,24.0,14.92,0.0
2018,11,30,7,45,127.0,34.0,3.55,10.6,48.5,27.32,16.96
2018,11,30,8,0,170.0,49.0,3.6,11.0,73.0,38.78,28.44
2018,11,30,8,15,204.5,63.5,3.7,11.3,101.5,49.6,38.61
2018,11,30,8,30,239.0,78.0,3.8,11.6,130.0,60.15,48.37
2018,11,30,8,45,304.0,87.0,3.85,11.95,166.5,63.91,51.9
2018,11,30,9,0,369.0,96.0,3.9,12.3,203.0,69.71,57.11
2018,11,30,9,15,485.5,93.0,3.85,12.6,252.5,67.18,54.79
2018,11,30,9,30,602.0,90.0,3.8,12.9,302.0,64.71,52.47
2018,11,30,9,45,653.0,89.5,3.75,13.2,338.0,74.72,50.17
2018,11,30,10,0,704.0,89.0,3.7,13.5,374.0,114.57,66.41
2018,11,30,10,15,759.0,83.5,3.65,13.75,407.5,159.56,95.78
2018,11,30,10,30,814.0,78.0,3.6,14.0,441.0,203.56,129.74
2018,11,30,10,45,836.0,76.5,3.55,14.2,462.5,247.71,168.37
2018,11,30,11,0,858.0,75.0,3.5,14.4,484.0,292.36,208.71
2018,11,30,11,15,856.0,77.0,3.5,14.55,493.0,333.1,246.9
2018,11,30,11,30,854.0,79.0,3.5,14.7,502.0,371.93,283.09
2018,11,30,11,45,828.5,86.0,3.5,14.8,498.5,404.47,313.96
2018,11,30,12,0,803.0,93.0,3.5,14.9,495.0,433.29,340.97
2018,11,30,12,15,837.5,83.5,3.5,14.95,500.5,469.47,372.75
2018,11,30,12,30,872.0,74.0,3.5,15.0,506.0,504.13,402.93
2018,11,30,12,45,873.0,71.5,3.5,15.0,495.5,528.3,424.65
2018,11,30,13,0,874.0,69.0,3.5,15.0,485.0,549.79,443.91
2018,11,30,13,15,866.0,67.5,3.5,14.95,466.5,564.6,457.73
2018,11,30,13,30,858.0,66.0,3.5,14.9,448.0,576.3,468.86
2018,11,30,13,45,846.0,64.5,3.5,14.85,423.5,582.53,475.52
2018,11,30,14,0,834.0,63.0,3.5,14.8,399.0,589.6,482.5
2018,11,30,14,15,815.0,60.5,3.45,14.7,368.0,584.47,479.79
2018,11,30,14,30,796.0,58.0,3.4,14.6,337.0,576.2,474.36
2018,11,30,14,45,768.0,56.0,3.4,14.45,301.5,560.0,462.45
2018,11,30,15,0,740.0,54.0,3.4,14.3,266.0,541.03,447.71
2018,11,30,15,15,697.5,50.0,3.4,14.3,226.5,508.26,420.89
2018,11,30,15,30,655.0,46.0,3.4,14.3,187.0,473.48,391.18
2018,11,30,15,45,588.0,41.0,3.1,13.5,147.0,421.4,346.5
2018,11,30,16,0,521.0,36.0,2.8,12.7,107.0,368.53,298.65
2018,11,30,16,15,318.5,28.0,2.75,12.25,66.5,245.94,185.87
2018,11,30,16,30,116.0,20.0,2.7,11.8,26.0,107.3,0.0
2018,11,30,16,45,58.0,10.0,2.65,11.3,13.0,38.95,0.0
2018,11,30,17,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,1,7,15,2.5,7.0,3.6,11.8,7.0,6.37,0.0
2018,12,1,7,30,5.0,14.0,3.7,11.9,14.0,12.5,0.0
2018,12,1,7,45,27.5,27.0,3.8,12.0,30.5,22.81,12.92
2018,12,1,8,0,50.0,40.0,3.9,12.1,47.0,33.26,23.43
2018,12,1,8,15,41.0,55.5,4.0,12.15,62.5,46.59,35.77
2018,12,1,8,30,32.0,71.0,4.1,12.2,78.0,58.67,46.91
2018,12,1,8,45,156.5,85.0,4.2,12.25,128.5,64.75,52.58
2018,12,1,9,0,281.0,99.0,4.3,12.3,179.0,74.95,61.78
2018,12,1,9,15,341.5,105.0,4.4,12.4,215.0,75.02,61.83
2018,12,1,9,30,402.0,111.0,4.5,12.5,251.0,78.51,64.88
2018,12,1,9,45,443.5,94.0,4.6,12.55,261.5,72.79,52.23
2018,12,1,10,0,485.0,77.0,4.7,12.6,272.0,87.86,52.36
2018,12,1,10,15,546.5,93.0,4.8,12.75,325.5,135.17,85.3
2018,12,1,10,30,608.0,109.0,4.9,12.9,379.0,188.54,127.03
2018,12,1,10,45,723.5,95.5,5.0,13.0,429.5,234.05,162.58
2018,12,1,11,0,839.0,82.0,5.1,13.1,480.0,291.16,209.96
2018,12,1,11,15,780.5,96.0,5.1,13.2,473.0,325.07,244.49
2018,12,1,11,30,722.0,110.0,5.1,13.3,466.0,350.44,271.12
2018,12,1,11,45,791.0,96.0,5.1,13.4,488.5,397.17,312.02
2018,12,1,12,0,860.0,82.0,5.1,13.5,511.0,444.1,353.02
2018,12,1,12,15,700.0,91.0,5.1,13.55,438.5,411.54,331.84
2018,12,1,12,30,540.0,100.0,5.1,13.6,366.0,368.45,300.45
2018,12,1,12,45,431.0,117.5,5.1,13.6,327.0,344.53,282.93
2018,12,1,13,0,322.0,135.0,5.1,13.6,288.0,318.34,262.43
2018,12,1,13,15,522.0,113.5,5.05,13.6,350.0,423.43,350.29
2018,12,1,13,30,722.0,92.0,5.0,13.6,412.0,528.81,437.05
2018,12,1,13,45,761.0,82.5,5.0,13.55,403.0,553.92,458.71
2018,12,1,14,0,800.0,73.0,5.0,13.5,394.0,578.58,480.13
2018,12,1,14,15,780.5,70.5,4.9,13.4,363.5,573.1,476.83
2018,12,1,14,30,761.0,68.0,4.8,13.3,333.0,564.53,470.83
2018,12,1,14,45,732.0,64.5,4.75,13.2,297.5,546.02,456.58
2018,12,1,15,0,703.0,61.0,4.7,13.1,262.0,524.74,439.47
2018,12,1,15,15,656.5,56.5,4.7,13.1,222.5,493.51,413.22
2018,12,1,15,30,610.0,52.0,4.7,13.1,183.0,456.95,381.49
2018,12,1,15,45,493.0,47.5,4.3,12.5,138.5,377.48,313.23
2018,12,1,16,0,376.0,43.0,3.9,11.9,94.0,298.75,243.72
2018,12,1,16,15,203.5,29.5,3.8,11.55,56.0,180.4,135.71
2018,12,1,16,30,31.0,16.0,3.7,11.2,18.0,38.2,0.0
2018,12,1,16,45,15.5,8.0,3.6,10.8,9.0,15.24,0.0
2018,12,1,17,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,2,7,15,66.5,9.0,1.8,6.6,12.5,8.19,0.0
2018,12,2,7,30,133.0,18.0,1.8,7.0,25.0,14.22,0.0
2018,12,2,7,45,231.5,30.5,1.75,7.4,56.0,23.89,13.88
2018,12,2,8,0,330.0,43.0,1.7,7.8,87.0,34.9,25.31
2018,12,2,8,15,516.0,42.0,1.7,8.15,138.5,32.8,23.98
2018,12,2,8,30,702.0,41.0,1.7,8.5,190.0,34.35,25.63
2018,12,2,8,45,743.0,44.5,1.65,8.85,230.0,36.68,27.87
2018,12,2,9,0,784.0,48.0,1.6,9.2,270.0,39.03,30.03
2018,12,2,9,15,805.5,51.5,1.6,9.55,305.5,41.28,32.05
2018,12,2,9,30,827.0,55.0,1.6,9.9,341.0,48.97,38.94
2018,12,2,9,45,839.0,59.0,1.55,10.25,371.5,55.1,35.06
2018,12,2,10,0,851.0,63.0,1.5,10.6,402.0,104.05,54.24
2018,12,2,10,15,851.5,66.5,1.45,10.75,424.0,151.61,86.17
2018,12,2,10,30,852.0,70.0,1.4,10.9,446.0,198.21,124.29
2018,12,2,10,45,871.0,69.0,1.35,11.05,467.0,247.45,167.06
2018,12,2,11,0,890.0,68.0,1.3,11.2,488.0,292.5,207.67
2018,12,2,11,15,898.5,68.0,1.25,11.5,500.5,335.15,246.73
2018,12,2,11,30,907.0,68.0,1.2,11.8,513.0,376.58,284.28
2018,12,2,11,45,908.5,68.5,1.15,12.05,517.0,414.43,318.35
2018,12,2,12,0,910.0,69.0,1.1,12.3,521.0,450.19,349.86
2018,12,2,12,15,910.0,68.5,1.1,12.4,517.5,482.04,377.98
2018,12,2,12,30,910.0,68.0,1.1,12.5,514.0,511.39,403.5
2018,12,2,12,45,869.5,74.5,1.05,12.55,493.0,526.37,417.29
2018,12,2,13,0,829.0,81.0,1.0,12.6,472.0,536.05,426.55
2018,12,2,13,15,757.0,91.5,0.95,12.5,438.5,528.97,422.83
2018,12,2,13,30,685.0,102.0,0.9,12.4,405.0,516.55,414.71
2018,12,2,13,45,741.5,86.5,0.85,12.3,397.5,546.65,439.37
2018,12,2,14,0,798.0,71.0,0.8,12.2,390.0,573.19,460.7
2018,12,2,14,15,718.0,75.5,0.75,11.95,345.5,541.19,437.03
2018,12,2,14,30,638.0,80.0,0.7,11.7,301.0,504.13,409.52
2018,12,2,14,45,553.5,82.0,0.65,11.5,259.5,458.26,374.45
2018,12,2,15,0,469.0,84.0,0.6,11.3,218.0,405.42,333.09
2018,12,2,15,15,558.0,65.5,0.6,11.3,201.5,443.12,363.08
2018,12,2,15,30,647.0,47.0,0.6,11.3,185.0,467.26,380.23
2018,12,2,15,45,464.5,46.5,0.7,10.9,134.5,358.64,292.21
2018,12,2,16,0,282.0,46.0,0.8,10.5,84.0,247.1,199.24
2018,12,2,16,15,170.0,32.5,0.9,10.25,53.0,166.91,124.31
2018,12,2,16,30,58.0,19.0,1.0,10.0,22.0,65.03,0.0
2018,12,2,16,45,29.0,9.5,1.1,9.8,11.0,23.5,0.0
2018,12,2,17,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.6,5.15,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.7,4.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.7,4.55,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,12,3,7,15,24.0,5.0,2.85,4.85,6.0,4.55,0.0
2018,12,3,7,30,48.0,10.0,3.0,5.2,12.0,7.8,0.0
2018,12,3,7,45,65.0,22.0,3.1,5.55,28.5,18.08,8.98
2018,12,3,8,0,82.0,34.0,3.2,5.9,45.0,27.45,18.8
2018,12,3,8,15,141.5,47.0,3.2,6.35,73.5,37.45,28.31
2018,12,3,8,30,201.0,60.0,3.2,6.8,102.0,47.24,37.5
2018,12,3,8,45,155.5,80.5,3.2,7.2,117.0,61.62,50.77
2018,12,3,9,0,110.0,101.0,3.2,7.6,132.0,78.76,66.36
2018,12,3,9,15,295.5,103.0,3.15,8.0,201.0,77.69,65.31
2018,12,3,9,30,481.0,105.0,3.1,8.4,270.0,74.97,62.71
2018,12,3,9,45,656.0,84.5,3.1,8.8,331.5,65.2,53.72
2018,12,3,10,0,831.0,64.0,3.1,9.2,393.0,101.15,53.56
2018,12,3,10,15,810.0,71.5,3.1,9.4,409.0,148.62,86.36
2018,12,3,10,30,789.0,79.0,3.1,9.6,425.0,193.26,124.01
2018,12,3,10,45,617.5,120.0,3.15,9.85,397.5,228.38,163.03
2018,12,3,11,0,446.0,161.0,3.2,10.1,370.0,248.81,189.18
2018,12,3,11,15,322.5,187.5,3.2,10.25,340.5,257.24,202.24
2018,12,3,11,30,199.0,214.0,3.2,10.4,311.0,253.88,203.96
2018,12,3,11,45,235.0,209.0,3.15,10.55,324.5,277.05,223.51
2018,12,3,12,0,271.0,204.0,3.1,10.7,338.0,300.56,243.47
2018,12,3,12,15,343.5,192.5,3.1,10.8,361.0,335.86,273.05
2018,12,3,12,30,416.0,181.0,3.1,10.9,384.0,380.04,309.92
2018,12,3,12,45,410.5,177.0,3.05,11.0,374.0,389.9,319.17
2018,12,3,13,0,405.0,173.0,3.0,11.1,364.0,398.03,326.96
2018,12,3,13,15,319.5,174.0,3.0,11.15,321.0,357.08,294.8
2018,12,3,13,30,234.0,175.0,3.0,11.2,278.0,319.49,264.6
2018,12,3,13,45,137.5,155.0,3.05,11.25,214.5,240.04,199.24
2018,12,3,14,0,41.0,135.0,3.1,11.3,151.0,156.35,128.53
2018,12,3,14,15,31.0,120.5,3.1,11.25,132.0,137.16,112.57
2018,12,3,14,30,21.0,106.0,3.1,11.2,113.0,117.42,95.83
2018,12,3,14,45,43.0,105.0,3.1,11.1,117.5,132.57,109.32
2018,12,3,15,0,65.0,104.0,3.1,11.0,122.0,148.79,123.51
2018,12,3,15,15,41.5,83.0,3.1,11.0,94.0,111.93,91.52
2018,12,3,15,30,18.0,62.0,3.1,11.0,66.0,74.51,58.8
2018,12,3,15,45,9.0,41.5,2.9,10.4,43.5,42.33,30.79
2018,12,3,16,0,0.0,21.0,2.7,9.8,21.0,18.48,9.96
2018,12,3,16,15,11.0,16.5,2.7,9.55,17.0,20.89,10.86
2018,12,3,16,30,22.0,12.0,2.7,9.3,13.0,26.61,0.0
2018,12,3,16,45,11.0,6.0,2.65,9.0,6.5,11.08,0.0
2018,12,3,17,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.45,7.85,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.4,7.75,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.45,7.7,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.55,7.7,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.95,7.6,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.0,7.55,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.0,7.45,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.0,7.35,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,12,4,7,15,8.5,3.0,4.05,7.45,3.5,2.73,0.0
2018,12,4,7,30,17.0,6.0,4.1,7.6,7.0,5.12,0.0
2018,12,4,7,45,8.5,9.5,4.2,7.75,10.0,8.52,1.05
2018,12,4,8,0,0.0,13.0,4.3,7.9,13.0,11.42,4.42
2018,12,4,8,15,0.0,16.0,4.3,8.35,16.0,14.06,7.01
2018,12,4,8,30,0.0,19.0,4.3,8.8,19.0,16.7,9.53
2018,12,4,8,45,0.0,36.5,4.3,9.25,36.5,32.16,23.66
2018,12,4,9,0,0.0,54.0,4.3,9.7,54.0,47.68,37.77
2018,12,4,9,15,0.0,51.5,4.3,10.15,51.5,45.45,35.7
2018,12,4,9,30,0.0,49.0,4.3,10.6,49.0,43.23,33.61
2018,12,4,9,45,0.0,53.5,4.3,11.1,53.5,47.23,37.1
2018,12,4,10,0,0.0,58.0,4.3,11.6,58.0,51.22,38.61
2018,12,4,10,15,0.0,79.5,4.25,11.9,79.5,70.21,54.76
2018,12,4,10,30,0.0,101.0,4.2,12.2,101.0,88.31,69.99
2018,12,4,10,45,0.0,107.0,4.1,12.45,107.0,93.64,74.34
2018,12,4,11,0,0.0,113.0,4.0,12.7,113.0,99.0,78.71
2018,12,4,11,15,0.0,116.5,3.85,12.9,116.5,102.29,81.34
2018,12,4,11,30,0.0,120.0,3.7,13.1,120.0,105.6,83.99
2018,12,4,11,45,0.0,107.0,3.5,13.3,107.0,94.53,74.6
2018,12,4,12,0,0.0,94.0,3.3,13.5,94.0,83.2,65.01
2018,12,4,12,15,0.0,57.5,3.15,13.55,57.5,50.81,37.66
2018,12,4,12,30,0.0,21.0,3.0,13.6,21.0,18.51,10.18
2018,12,4,12,45,0.0,20.5,2.85,13.65,20.5,18.07,9.82
2018,12,4,13,0,0.0,20.0,2.7,13.7,20.0,17.62,9.45
2018,12,4,13,15,0.0,19.0,2.7,13.5,19.0,16.74,8.71
2018,12,4,13,30,0.0,18.0,2.7,13.3,18.0,15.85,7.98
2018,12,4,13,45,1.0,36.0,2.75,13.1,36.5,32.32,22.18
2018,12,4,14,0,2.0,54.0,2.8,12.9,55.0,48.87,36.44
2018,12,4,14,15,2.0,78.5,2.85,12.65,79.5,71.09,55.54
2018,12,4,14,30,2.0,103.0,2.9,12.4,104.0,96.33,77.15
2018,12,4,14,45,2.0,95.0,2.9,12.15,96.0,89.54,71.47
2018,12,4,15,0,2.0,87.0,2.9,11.9,88.0,82.88,65.84
2018,12,4,15,15,1.0,75.0,2.9,11.9,75.5,71.27,55.77
2018,12,4,15,30,0.0,63.0,2.9,11.9,63.0,59.6,45.53
2018,12,4,15,45,0.0,49.5,2.85,11.25,49.5,46.61,34.14
2018,12,4,16,0,0.0,36.0,2.8,10.6,36.0,33.25,22.31
2018,12,4,16,15,10.5,24.5,2.75,10.35,25.0,30.98,18.61
2018,12,4,16,30,21.0,13.0,2.7,10.1,14.0,27.67,0.0
2018,12,4,16,45,10.5,6.5,2.6,9.85,7.0,11.27,0.0
2018,12,4,17,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.85,9.05,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.95,9.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.95,9.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,7,15,0.0,2.0,3.85,8.9,2.0,1.82,0.0
2018,12,5,7,30,0.0,4.0,3.9,8.9,4.0,3.64,0.0
2018,12,5,7,45,0.0,7.5,3.9,8.9,7.5,6.58,0.0
2018,12,5,8,0,0.0,11.0,3.9,8.9,11.0,9.66,2.82
2018,12,5,8,15,0.0,16.0,3.9,9.0,16.0,14.06,6.97
2018,12,5,8,30,0.0,21.0,3.9,9.1,21.0,18.46,11.11
2018,12,5,8,45,0.0,28.0,3.9,9.15,28.0,24.64,16.83
2018,12,5,9,0,0.0,35.0,3.9,9.2,35.0,30.83,22.52
2018,12,5,9,15,0.5,60.0,3.85,9.4,60.0,53.01,42.68
2018,12,5,9,30,1.0,85.0,3.8,9.6,85.0,73.51,61.14
2018,12,5,9,45,2.5,90.5,3.8,9.75,91.5,78.3,65.33
2018,12,5,10,0,4.0,96.0,3.8,9.9,98.0,83.51,66.56
2018,12,5,10,15,3.5,80.0,3.7,10.15,81.5,70.99,55.64
2018,12,5,10,30,3.0,64.0,3.6,10.4,65.0,57.03,43.54
2018,12,5,10,45,9.0,91.5,3.55,10.6,95.5,82.43,64.96
2018,12,5,11,0,15.0,119.0,3.5,10.8,126.0,107.75,86.17
2018,12,5,11,15,9.5,122.0,3.4,11.05,126.5,109.72,87.92
2018,12,5,11,30,4.0,125.0,3.3,11.3,127.0,111.21,89.22
2018,12,5,11,45,2.0,100.0,3.25,11.5,101.0,89.14,70.53
2018,12,5,12,0,0.0,75.0,3.2,11.7,75.0,66.35,51.19
2018,12,5,12,15,8.0,101.5,3.15,11.85,105.5,93.45,74.13
2018,12,5,12,30,16.0,128.0,3.1,12.0,136.0,121.42,97.69
2018,12,5,12,45,8.0,95.5,3.0,12.15,99.5,88.73,70.13
2018,12,5,13,0,0.0,63.0,2.9,12.3,63.0,55.68,42.08
2018,12,5,13,15,7.0,93.5,2.9,12.4,96.5,86.95,68.79
2018,12,5,13,30,14.0,124.0,2.9,12.5,130.0,119.98,96.82
2018,12,5,13,45,43.0,134.5,2.85,12.6,152.0,154.22,126.1
2018,12,5,14,0,72.0,145.0,2.8,12.7,174.0,185.5,152.8
2018,12,5,14,15,108.5,142.0,2.8,12.65,181.5,217.45,180.21
2018,12,5,14,30,145.0,139.0,2.8,12.6,189.0,241.04,200.59
2018,12,5,14,45,93.0,121.0,2.75,12.55,152.0,192.4,159.51
2018,12,5,15,0,41.0,103.0,2.7,12.5,115.0,132.8,108.67
2018,12,5,15,15,21.0,84.0,2.7,12.5,90.0,100.84,81.15
2018,12,5,15,30,1.0,65.0,2.7,12.5,65.0,62.64,47.99
2018,12,5,15,45,19.5,49.5,2.45,11.9,52.0,62.82,48.15
2018,12,5,16,0,38.0,34.0,2.2,11.3,39.0,64.38,48.85
2018,12,5,16,15,54.0,24.0,2.25,10.95,28.5,72.65,51.19
2018,12,5,16,30,70.0,14.0,2.3,10.6,18.0,70.31,0.0
2018,12,5,16,45,35.0,7.0,2.3,10.3,9.0,24.19,0.0
2018,12,5,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,6,7,15,18.5,5.0,2.45,7.55,5.5,4.55,0.0
2018,12,6,7,30,37.0,10.0,2.5,7.9,11.0,9.1,0.0
2018,12,6,7,45,52.0,21.5,2.6,8.25,26.0,17.64,7.54
2018,12,6,8,0,67.0,33.0,2.7,8.6,41.0,27.87,18.76
2018,12,6,8,15,272.0,43.0,2.7,9.0,95.0,32.79,23.75
2018,12,6,8,30,477.0,53.0,2.7,9.4,149.0,41.06,31.49
2018,12,6,8,45,583.5,55.0,2.75,9.85,197.0,41.69,32.21
2018,12,6,9,0,690.0,57.0,2.8,10.3,245.0,46.56,36.66
2018,12,6,9,15,726.0,59.5,2.75,10.8,281.0,47.77,37.71
2018,12,6,9,30,762.0,62.0,2.7,11.3,317.0,49.07,38.79
2018,12,6,9,45,789.5,62.0,2.65,11.8,348.5,48.38,38.05
2018,12,6,10,0,817.0,62.0,2.6,12.3,380.0,91.83,47.87
2018,12,6,10,15,831.5,63.5,2.55,12.75,405.0,137.48,75.69
2018,12,6,10,30,846.0,65.0,2.5,13.2,430.0,187.92,115.15
2018,12,6,10,45,855.0,66.5,2.4,13.6,448.5,232.4,153.67
2018,12,6,11,0,864.0,68.0,2.3,14.0,467.0,276.24,193.24
2018,12,6,11,15,869.5,69.0,2.25,14.3,479.0,317.78,231.51
2018,12,6,11,30,875.0,70.0,2.2,14.6,491.0,357.99,268.34
2018,12,6,11,45,877.5,70.0,2.1,14.85,495.5,394.65,301.71
2018,12,6,12,0,880.0,70.0,2.0,15.1,500.0,429.36,332.72
2018,12,6,12,15,879.5,69.5,1.95,15.25,497.0,460.17,360.17
2018,12,6,12,30,879.0,69.0,1.9,15.4,494.0,488.54,385.05
2018,12,6,12,45,875.0,68.0,1.85,15.5,483.5,512.12,405.72
2018,12,6,13,0,871.0,67.0,1.8,15.6,473.0,532.87,423.74
2018,12,6,13,15,862.5,66.0,1.75,15.65,455.0,548.29,437.37
2018,12,6,13,30,854.0,65.0,1.7,15.7,437.0,560.64,448.34
2018,12,6,13,45,841.0,63.5,1.65,15.7,413.0,566.76,454.41
2018,12,6,14,0,828.0,62.0,1.6,15.7,389.0,573.55,460.64
2018,12,6,14,15,809.0,60.0,1.5,15.6,359.0,569.61,458.43
2018,12,6,14,30,790.0,58.0,1.4,15.5,329.0,562.56,453.58
2018,12,6,14,45,762.5,55.5,1.3,15.35,294.5,546.8,441.75
2018,12,6,15,0,735.0,53.0,1.2,15.2,260.0,528.27,427.23
2018,12,6,15,15,692.5,49.5,1.2,15.2,221.5,497.0,402.45
2018,12,6,15,30,650.0,46.0,1.2,15.2,183.0,463.65,374.81
2018,12,6,15,45,582.5,41.0,0.95,14.3,143.5,412.3,331.54
2018,12,6,16,0,515.0,36.0,0.7,13.4,104.0,367.17,290.28
2018,12,6,16,15,334.5,27.5,0.75,13.2,65.5,251.35,184.01
2018,12,6,16,30,154.0,19.0,0.8,13.0,27.0,124.04,0.0
2018,12,6,16,45,77.0,9.5,0.85,12.75,13.5,47.79,0.0
2018,12,6,17,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,7,7,15,11.5,6.0,2.0,7.05,6.5,5.46,0.0
2018,12,7,7,30,23.0,12.0,2.0,7.4,13.0,10.91,0.0
2018,12,7,7,45,15.5,26.5,2.05,7.8,27.5,22.61,10.74
2018,12,7,8,0,8.0,41.0,2.1,8.2,42.0,34.81,24.78
2018,12,7,8,15,18.5,57.0,2.1,8.45,60.5,46.96,36.42
2018,12,7,8,30,29.0,73.0,2.1,8.7,79.0,59.35,48.02
2018,12,7,8,45,59.0,90.0,2.1,8.95,105.0,72.23,59.9
2018,12,7,9,0,89.0,107.0,2.1,9.2,131.0,82.17,68.97
2018,12,7,9,15,187.0,115.5,2.0,9.5,175.0,85.47,71.9
2018,12,7,9,30,285.0,124.0,1.9,9.8,219.0,91.54,77.22
2018,12,7,9,45,510.5,101.0,1.85,10.1,290.5,72.39,59.91
2018,12,7,10,0,736.0,78.0,1.8,10.4,362.0,98.49,57.19
2018,12,7,10,15,792.5,72.0,1.7,11.0,396.0,138.3,78.76
2018,12,7,10,30,849.0,66.0,1.6,11.6,430.0,182.52,110.92
2018,12,7,10,45,859.5,66.5,1.55,12.15,449.0,231.02,152.53
2018,12,7,11,0,870.0,67.0,1.5,12.7,468.0,274.55,191.6
2018,12,7,11,15,876.0,67.5,1.35,13.2,479.5,316.03,229.33
2018,12,7,11,30,882.0,68.0,1.2,13.7,491.0,356.19,265.42
2018,12,7,11,45,884.5,68.0,1.1,14.2,495.5,393.09,298.25
2018,12,7,12,0,887.0,68.0,1.0,14.7,500.0,428.04,328.55
2018,12,7,12,15,886.5,68.0,0.9,14.9,497.5,459.58,355.66
2018,12,7,12,30,886.0,68.0,0.8,15.1,495.0,488.7,380.03
2018,12,7,12,45,882.0,67.0,0.75,15.3,484.5,512.51,400.05
2018,12,7,13,0,878.0,66.0,0.7,15.5,474.0,533.48,417.4
2018,12,7,13,15,869.0,65.5,0.7,15.55,456.5,549.39,431.23
2018,12,7,13,30,860.0,65.0,0.7,15.6,439.0,562.22,442.49
2018,12,7,13,45,846.0,63.5,0.7,15.6,414.5,567.95,448.37
2018,12,7,14,0,832.0,62.0,0.7,15.6,390.0,574.29,454.4
2018,12,7,14,15,811.0,60.5,0.65,15.5,359.5,569.89,451.96
2018,12,7,14,30,790.0,59.0,0.6,15.4,329.0,562.36,446.96
2018,12,7,14,45,733.5,59.5,0.6,15.25,289.5,532.69,425.49
2018,12,7,15,0,677.0,60.0,0.6,15.1,250.0,500.08,401.21
2018,12,7,15,15,573.5,58.5,0.6,15.1,203.0,439.28,353.96
2018,12,7,15,30,470.0,57.0,0.6,15.1,156.0,373.85,301.76
2018,12,7,15,45,462.0,48.0,0.6,14.35,127.5,355.32,285.67
2018,12,7,16,0,454.0,39.0,0.6,13.6,99.0,335.42,265.45
2018,12,7,16,15,292.5,29.0,0.65,13.35,62.5,229.48,167.62
2018,12,7,16,30,131.0,19.0,0.7,13.1,26.0,111.68,0.0
2018,12,7,16,45,65.5,9.5,0.7,12.85,13.0,41.89,0.0
2018,12,7,17,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,11.95,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,11.8,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,8,7,15,84.5,8.0,2.4,7.0,11.0,0.0,0.0
2018,12,8,7,30,169.0,16.0,2.5,7.4,22.0,14.55,0.0
2018,12,8,7,45,303.5,26.0,2.6,7.75,54.5,21.56,9.37
2018,12,8,8,0,438.0,36.0,2.7,8.1,87.0,29.4,19.99
2018,12,8,8,15,501.0,42.5,2.7,8.5,123.5,33.78,24.61
2018,12,8,8,30,564.0,49.0,2.7,8.9,160.0,38.14,28.88
2018,12,8,8,45,626.5,53.0,2.7,9.35,200.5,40.41,31.1
2018,12,8,9,0,689.0,57.0,2.7,9.8,241.0,46.73,36.89
2018,12,8,9,15,725.5,59.5,2.75,10.3,277.5,47.93,37.93
2018,12,8,9,30,762.0,62.0,2.8,10.8,314.0,49.22,39.01
2018,12,8,9,45,790.0,63.0,2.8,11.3,346.0,49.33,38.99
2018,12,8,10,0,818.0,64.0,2.8,11.8,378.0,89.16,47.38
2018,12,8,10,15,833.0,65.5,2.8,12.15,403.5,134.86,74.22
2018,12,8,10,30,848.0,67.0,2.8,12.5,429.0,180.99,109.6
2018,12,8,10,45,858.0,68.0,2.75,12.9,448.0,229.75,151.53
2018,12,8,11,0,868.0,69.0,2.7,13.3,467.0,273.56,191.14
2018,12,8,11,15,873.5,69.5,2.65,13.5,478.5,314.88,229.53
2018,12,8,11,30,879.0,70.0,2.6,13.7,490.0,354.84,266.57
2018,12,8,11,45,807.5,86.5,2.55,13.95,475.0,379.21,291.89
2018,12,8,12,0,736.0,103.0,2.5,14.2,460.0,397.26,310.89
2018,12,8,12,15,806.0,87.5,2.45,14.3,476.5,441.99,348.76
2018,12,8,12,30,876.0,72.0,2.4,14.4,493.0,486.08,385.77
2018,12,8,12,45,867.5,72.0,2.35,14.5,481.5,508.6,405.87
2018,12,8,13,0,859.0,72.0,2.3,14.6,470.0,530.03,424.67
2018,12,8,13,15,850.0,71.0,2.2,14.6,452.5,545.76,438.65
2018,12,8,13,30,841.0,70.0,2.1,14.6,435.0,558.39,449.89
2018,12,8,13,45,818.0,70.5,2.05,14.55,409.0,561.56,453.84
2018,12,8,14,0,795.0,71.0,2.0,14.5,383.0,561.33,454.94
2018,12,8,14,15,742.0,72.5,1.95,14.35,346.0,541.03,440.41
2018,12,8,14,30,689.0,74.0,1.9,14.2,309.0,520.27,425.09
2018,12,8,14,45,703.5,65.5,1.8,14.05,283.5,520.18,425.76
2018,12,8,15,0,718.0,57.0,1.7,13.9,258.0,520.45,425.86
2018,12,8,15,15,674.5,52.5,1.7,13.9,219.5,487.69,399.35
2018,12,8,15,30,631.0,48.0,1.7,13.9,181.0,452.87,370.14
2018,12,8,15,45,538.0,44.0,1.7,12.95,140.0,394.12,321.3
2018,12,8,16,0,445.0,40.0,1.7,12.0,99.0,330.86,266.26
2018,12,8,16,15,281.5,29.5,1.75,11.65,62.0,223.62,165.7
2018,12,8,16,30,118.0,19.0,1.8,11.3,25.0,104.69,0.0
2018,12,8,16,45,59.0,9.5,1.9,11.0,12.5,38.56,0.0
2018,12,8,17,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
