Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,17,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,9,7,15,10.5,5.0,2.45,7.05,5.5,0.0,0.0
2018,12,9,7,30,21.0,10.0,2.5,7.1,11.0,9.1,0.0
2018,12,9,7,45,32.5,22.0,2.5,7.1,25.0,18.68,6.79
2018,12,9,8,0,44.0,34.0,2.5,7.1,39.0,28.43,19.15
2018,12,9,8,15,58.0,45.0,2.5,7.2,54.5,37.29,27.87
2018,12,9,8,30,72.0,56.0,2.5,7.3,70.0,45.99,36.17
2018,12,9,8,45,39.0,55.0,2.55,7.4,63.0,47.5,37.81
2018,12,9,9,0,6.0,54.0,2.6,7.5,56.0,47.72,38.13
2018,12,9,9,15,3.0,45.0,2.55,7.65,46.0,39.71,30.83
2018,12,9,9,30,0.0,36.0,2.5,7.8,36.0,31.72,23.5
2018,12,9,9,45,4.5,70.0,2.5,8.0,71.5,61.88,50.95
2018,12,9,10,0,9.0,104.0,2.5,8.2,107.0,89.77,72.31
2018,12,9,10,15,71.0,121.5,2.45,8.35,151.5,108.38,85.32
2018,12,9,10,30,133.0,139.0,2.4,8.5,196.0,133.44,103.42
2018,12,9,10,45,139.5,150.0,2.35,8.7,212.0,151.97,118.94
2018,12,9,11,0,146.0,161.0,2.3,8.9,228.0,171.18,135.38
2018,12,9,11,15,88.5,172.5,2.3,9.0,213.5,173.27,139.65
2018,12,9,11,30,31.0,184.0,2.3,9.1,199.0,169.98,138.7
2018,12,9,11,45,63.0,193.0,2.3,9.25,223.5,192.63,157.14
2018,12,9,12,0,95.0,202.0,2.3,9.4,248.0,217.9,177.97
2018,12,9,12,15,67.5,193.0,2.3,9.55,225.5,203.63,166.67
2018,12,9,12,30,40.0,184.0,2.3,9.7,203.0,186.95,153.17
2018,12,9,12,45,76.0,177.0,2.3,9.85,212.5,201.24,165.43
2018,12,9,13,0,112.0,170.0,2.3,10.0,222.0,223.49,184.4
2018,12,9,13,15,210.0,171.0,2.35,10.1,263.5,290.32,240.58
2018,12,9,13,30,308.0,172.0,2.4,10.2,305.0,354.09,293.74
2018,12,9,13,45,281.0,164.0,2.4,10.35,280.5,339.16,281.93
2018,12,9,14,0,254.0,156.0,2.4,10.5,256.0,322.37,268.71
2018,12,9,14,15,428.0,117.0,2.4,10.55,269.5,399.61,334.32
2018,12,9,14,30,602.0,78.0,2.4,10.6,283.0,471.54,394.24
2018,12,9,14,45,581.5,74.0,2.4,10.65,255.0,458.81,383.88
2018,12,9,15,0,561.0,70.0,2.4,10.7,227.0,443.83,371.67
2018,12,9,15,15,583.0,59.5,2.4,10.7,201.5,444.6,371.79
2018,12,9,15,30,605.0,49.0,2.4,10.7,176.0,442.67,368.43
2018,12,9,15,45,513.5,44.0,2.2,10.2,135.5,379.35,313.83
2018,12,9,16,0,422.0,39.0,2.0,9.7,95.0,316.38,257.47
2018,12,9,16,15,301.5,29.5,2.0,9.45,62.0,234.3,175.45
2018,12,9,16,30,181.0,20.0,2.0,9.2,29.0,139.47,0.0
2018,12,9,16,45,90.5,10.0,2.0,8.9,14.5,54.94,0.0
2018,12,9,17,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,10,7,15,0.0,1.5,1.55,9.05,1.5,0.0,0.0
2018,12,10,7,30,0.0,3.0,1.6,9.3,3.0,2.73,0.0
2018,12,10,7,45,0.0,4.5,1.65,9.5,4.5,3.94,0.0
2018,12,10,8,0,0.0,6.0,1.7,9.7,6.0,5.26,0.0
2018,12,10,8,15,76.0,15.5,1.8,10.1,30.0,11.63,4.72
2018,12,10,8,30,152.0,25.0,1.9,10.5,54.0,18.67,11.19
2018,12,10,8,45,111.5,30.5,2.0,10.9,54.5,22.23,14.5
2018,12,10,9,0,71.0,36.0,2.1,11.3,55.0,28.69,20.39
2018,12,10,9,15,39.0,58.5,2.15,11.75,69.0,51.05,40.53
2018,12,10,9,30,7.0,81.0,2.2,12.2,83.0,70.23,57.61
2018,12,10,9,45,32.5,116.0,2.25,12.6,128.0,93.76,78.34
2018,12,10,10,0,58.0,151.0,2.3,13.0,173.0,121.79,96.63
2018,12,10,10,15,59.5,162.0,2.25,13.3,186.0,135.65,107.01
2018,12,10,10,30,61.0,173.0,2.2,13.6,199.0,149.69,118.11
2018,12,10,10,45,39.0,169.5,2.2,13.9,186.5,148.71,118.09
2018,12,10,11,0,17.0,166.0,2.2,14.2,174.0,146.43,116.97
2018,12,10,11,15,22.0,173.0,2.1,14.4,183.5,155.52,124.23
2018,12,10,11,30,27.0,180.0,2.0,14.6,193.0,165.21,132.01
2018,12,10,11,45,21.0,177.0,1.95,14.8,187.0,162.59,129.95
2018,12,10,12,0,15.0,174.0,1.9,15.0,181.0,159.42,127.42
2018,12,10,12,15,27.5,182.0,1.95,15.05,195.0,176.27,141.23
2018,12,10,12,30,40.0,190.0,2.0,15.1,209.0,192.41,154.5
2018,12,10,12,45,65.0,195.0,2.05,15.2,225.0,212.95,171.43
2018,12,10,13,0,90.0,200.0,2.1,15.3,241.0,235.14,189.8
2018,12,10,13,15,88.0,191.0,2.15,15.3,230.0,230.02,186.07
2018,12,10,13,30,86.0,182.0,2.2,15.3,219.0,224.36,181.96
2018,12,10,13,45,162.0,165.0,2.25,15.25,230.0,262.68,214.57
2018,12,10,14,0,238.0,148.0,2.3,15.2,241.0,303.58,249.08
2018,12,10,14,15,527.5,101.5,2.25,15.1,287.0,445.73,365.91
2018,12,10,14,30,817.0,55.0,2.2,15.0,333.0,569.97,464.91
2018,12,10,14,45,789.0,52.5,2.15,14.85,298.0,554.43,452.54
2018,12,10,15,0,761.0,50.0,2.1,14.7,263.0,536.06,438.31
2018,12,10,15,15,719.5,47.0,2.1,14.7,224.5,506.45,414.33
2018,12,10,15,30,678.0,44.0,2.1,14.7,186.0,474.69,387.39
2018,12,10,15,45,595.0,39.5,2.0,13.6,144.5,415.35,338.2
2018,12,10,16,0,512.0,35.0,1.9,12.5,103.0,355.42,285.74
2018,12,10,16,15,322.5,25.0,2.0,12.1,62.5,240.33,178.39
2018,12,10,16,30,133.0,15.0,2.1,11.7,22.0,108.9,0.0
2018,12,10,16,45,66.5,7.5,2.15,11.3,11.0,40.47,0.0
2018,12,10,17,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,7,15,36.0,5.5,1.7,7.6,6.5,0.0,0.0
2018,12,11,7,30,72.0,11.0,1.7,8.1,13.0,10.01,0.0
2018,12,11,7,45,204.5,23.0,1.65,8.55,42.5,18.87,5.36
2018,12,11,8,0,337.0,35.0,1.6,9.0,72.0,28.58,18.95
2018,12,11,8,15,439.5,41.0,1.65,9.55,110.5,32.56,23.35
2018,12,11,8,30,542.0,47.0,1.7,10.1,149.0,36.62,27.33
2018,12,11,8,45,547.5,56.5,1.75,10.65,179.5,43.25,33.48
2018,12,11,9,0,553.0,66.0,1.8,11.2,210.0,49.68,39.32
2018,12,11,9,15,600.0,69.5,1.85,11.65,246.5,51.27,40.74
2018,12,11,9,30,647.0,73.0,1.9,12.1,283.0,52.97,42.18
2018,12,11,9,45,730.5,67.0,1.9,12.55,326.0,52.41,41.57
2018,12,11,10,0,814.0,61.0,1.9,13.0,369.0,80.34,42.47
2018,12,11,10,15,828.0,62.5,1.95,13.35,394.0,125.61,67.24
2018,12,11,10,30,842.0,64.0,2.0,13.7,419.0,175.7,104.86
2018,12,11,10,45,816.0,73.0,2.05,14.05,429.5,215.92,140.53
2018,12,11,11,0,790.0,82.0,2.1,14.4,440.0,257.25,178.89
2018,12,11,11,15,811.0,79.5,2.2,14.6,455.5,297.68,215.48
2018,12,11,11,30,832.0,77.0,2.3,14.8,471.0,338.13,252.19
2018,12,11,11,45,855.5,72.0,2.35,15.0,480.5,378.17,288.16
2018,12,11,12,0,879.0,67.0,2.4,15.2,490.0,415.74,321.74
2018,12,11,12,15,878.0,66.0,2.45,15.3,486.5,445.99,349.43
2018,12,11,12,30,877.0,65.0,2.5,15.4,483.0,473.77,374.6
2018,12,11,12,45,785.0,84.0,2.55,15.45,452.5,476.68,380.08
2018,12,11,13,0,693.0,103.0,2.6,15.5,422.0,472.38,379.16
2018,12,11,13,15,690.5,97.0,2.65,15.5,405.0,483.89,390.42
2018,12,11,13,30,688.0,91.0,2.7,15.5,388.0,492.8,399.33
2018,12,11,13,45,736.0,77.5,2.75,15.5,379.5,518.15,421.14
2018,12,11,14,0,784.0,64.0,2.8,15.5,371.0,542.91,442.23
2018,12,11,14,15,780.0,60.0,2.65,15.3,345.5,545.65,445.39
2018,12,11,14,30,776.0,56.0,2.5,15.1,320.0,545.53,446.1
2018,12,11,14,45,713.0,57.5,2.35,14.95,280.5,513.8,421.36
2018,12,11,15,0,650.0,59.0,2.2,14.8,241.0,482.49,396.29
2018,12,11,15,15,580.0,57.0,2.2,14.8,201.5,438.39,360.55
2018,12,11,15,30,510.0,55.0,2.2,14.8,162.0,392.84,322.42
2018,12,11,15,45,428.5,48.0,2.05,13.7,124.5,333.98,273.17
2018,12,11,16,0,347.0,41.0,1.9,12.6,87.0,275.45,221.96
2018,12,11,16,15,265.5,31.0,2.0,12.25,58.5,215.46,159.92
2018,12,11,16,30,184.0,21.0,2.1,11.9,30.0,141.67,0.0
2018,12,11,16,45,92.0,10.5,2.25,11.6,15.0,56.07,0.0
2018,12,11,17,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,12,7,15,44.5,6.0,2.95,8.5,7.0,0.0,0.0
2018,12,12,7,30,89.0,12.0,3.1,8.7,14.0,10.91,0.0
2018,12,12,7,45,169.5,24.5,3.25,8.9,39.0,19.3,4.65
2018,12,12,8,0,250.0,37.0,3.4,9.1,64.0,28.84,19.03
2018,12,12,8,15,383.0,44.0,3.4,9.35,105.5,35.21,25.65
2018,12,12,8,30,516.0,51.0,3.4,9.6,147.0,40.08,30.45
2018,12,12,8,45,622.0,50.5,3.4,9.9,192.5,38.64,29.38
2018,12,12,9,0,728.0,50.0,3.4,10.2,238.0,41.08,31.68
2018,12,12,9,15,690.0,62.0,3.4,10.65,261.0,50.22,39.94
2018,12,12,9,30,652.0,74.0,3.4,11.1,284.0,53.86,43.15
2018,12,12,9,45,755.5,65.0,3.4,11.55,331.5,50.99,40.45
2018,12,12,10,0,859.0,56.0,3.4,12.0,379.0,81.79,43.74
2018,12,12,10,15,874.5,57.5,3.4,12.35,405.5,128.87,68.83
2018,12,12,10,30,890.0,59.0,3.4,12.7,432.0,176.29,103.87
2018,12,12,10,45,901.0,58.5,3.4,13.1,451.0,221.3,142.18
2018,12,12,11,0,912.0,58.0,3.4,13.5,470.0,265.72,182.35
2018,12,12,11,15,918.0,58.5,3.45,13.75,482.5,308.87,222.59
2018,12,12,11,30,924.0,59.0,3.5,14.0,495.0,350.64,261.62
2018,12,12,11,45,926.5,59.0,3.5,14.2,500.0,389.13,297.6
2018,12,12,12,0,929.0,59.0,3.5,14.4,505.0,425.6,331.24
2018,12,12,12,15,921.0,60.5,3.55,14.55,500.5,456.94,360.33
2018,12,12,12,30,913.0,62.0,3.6,14.7,496.0,485.38,386.4
2018,12,12,12,45,889.5,65.5,3.6,14.8,481.5,505.45,405.32
2018,12,12,13,0,866.0,69.0,3.6,14.9,467.0,521.8,420.76
2018,12,12,13,15,803.0,76.0,3.5,14.9,434.5,519.64,421.15
2018,12,12,13,30,740.0,83.0,3.4,14.9,402.0,510.55,415.68
2018,12,12,13,45,710.5,83.0,3.3,14.95,375.5,509.93,416.53
2018,12,12,14,0,681.0,83.0,3.2,15.0,349.0,505.09,413.72
2018,12,12,14,15,665.0,78.0,3.0,14.85,321.5,499.46,410.27
2018,12,12,14,30,649.0,73.0,2.8,14.7,294.0,491.13,404.34
2018,12,12,14,45,705.5,61.0,2.6,14.55,278.0,512.53,421.91
2018,12,12,15,0,762.0,49.0,2.4,14.4,262.0,533.72,438.29
2018,12,12,15,15,717.0,46.0,2.4,14.4,223.0,502.29,412.48
2018,12,12,15,30,672.0,43.0,2.4,14.4,184.0,468.77,384.03
2018,12,12,15,45,597.5,39.0,2.2,13.25,144.5,415.31,339.12
2018,12,12,16,0,523.0,35.0,2.0,12.1,105.0,360.95,290.78
2018,12,12,16,15,380.0,28.0,2.05,11.7,69.0,274.95,205.13
2018,12,12,16,30,237.0,21.0,2.1,11.3,33.0,169.71,0.0
2018,12,12,16,45,118.5,10.5,2.15,10.9,16.5,69.45,0.0
2018,12,12,17,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,13,7,15,58.0,6.0,2.5,6.9,7.5,0.0,0.0
2018,12,13,7,30,116.0,12.0,2.6,7.3,15.0,10.91,0.0
2018,12,13,7,45,305.5,20.5,2.7,7.75,48.5,16.81,2.44
2018,12,13,8,0,495.0,29.0,2.8,8.2,82.0,25.69,16.32
2018,12,13,8,15,572.0,34.0,2.9,8.65,120.5,29.35,20.5
2018,12,13,8,30,649.0,39.0,3.0,9.1,159.0,33.08,24.21
2018,12,13,8,45,696.5,42.5,3.05,9.55,198.0,35.4,26.49
2018,12,13,9,0,744.0,46.0,3.1,10.0,237.0,37.77,28.71
2018,12,13,9,15,774.5,49.0,3.15,10.5,273.5,39.67,30.42
2018,12,13,9,30,805.0,52.0,3.2,11.0,310.0,41.58,32.09
2018,12,13,9,45,825.0,54.5,3.25,11.5,341.5,48.6,38.32
2018,12,13,10,0,845.0,57.0,3.3,12.0,373.0,79.98,43.51
2018,12,13,10,15,859.5,58.5,3.35,12.4,399.0,126.29,67.63
2018,12,13,10,30,874.0,60.0,3.4,12.8,425.0,172.87,101.73
2018,12,13,10,45,883.5,60.5,3.4,13.15,444.0,217.75,139.82
2018,12,13,11,0,893.0,61.0,3.4,13.5,463.0,261.98,179.77
2018,12,13,11,15,899.0,61.5,3.4,13.75,475.5,304.42,219.28
2018,12,13,11,30,905.0,62.0,3.4,14.0,488.0,345.52,257.63
2018,12,13,11,45,907.0,62.5,3.4,14.25,493.0,383.69,293.22
2018,12,13,12,0,909.0,63.0,3.4,14.5,498.0,419.88,326.51
2018,12,13,12,15,906.0,63.5,3.4,14.6,495.5,451.82,355.94
2018,12,13,12,30,903.0,64.0,3.4,14.7,493.0,481.18,382.64
2018,12,13,12,45,895.5,65.0,3.35,14.8,483.0,506.21,405.26
2018,12,13,13,0,888.0,66.0,3.3,14.9,473.0,528.3,425.01
2018,12,13,13,15,879.5,64.5,3.25,14.9,455.5,544.13,439.68
2018,12,13,13,30,871.0,63.0,3.2,14.9,438.0,556.83,451.57
2018,12,13,13,45,857.5,62.0,3.15,14.9,414.5,564.16,458.96
2018,12,13,14,0,844.0,61.0,3.1,14.9,391.0,571.96,466.35
2018,12,13,14,15,824.0,59.5,3.0,14.75,361.0,568.92,465.21
2018,12,13,14,30,804.0,58.0,2.9,14.6,331.0,562.73,461.29
2018,12,13,14,45,775.5,55.5,2.8,14.4,296.5,547.23,449.75
2018,12,13,15,0,747.0,53.0,2.7,14.2,262.0,528.9,435.36
2018,12,13,15,15,704.5,49.5,2.7,14.2,223.5,498.47,410.49
2018,12,13,15,30,662.0,46.0,2.7,14.2,185.0,465.86,382.66
2018,12,13,15,45,567.5,41.5,2.4,13.0,142.5,400.27,327.84
2018,12,13,16,0,473.0,37.0,2.1,11.8,100.0,341.56,275.81
2018,12,13,16,15,368.5,28.5,2.15,11.3,67.0,269.02,201.63
2018,12,13,16,30,264.0,20.0,2.2,10.8,34.0,183.48,0.0
2018,12,13,16,45,132.0,10.0,2.25,10.3,17.0,75.79,0.0
2018,12,13,17,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,14,7,15,5.5,1.5,3.05,10.95,1.5,0.0,0.0
2018,12,14,7,30,11.0,3.0,3.2,11.3,3.0,2.73,0.0
2018,12,14,7,45,5.5,4.0,3.35,11.6,4.0,3.69,0.0
2018,12,14,8,0,0.0,5.0,3.5,11.9,5.0,4.38,0.0
2018,12,14,8,15,0.0,6.0,3.7,12.25,6.0,5.26,0.0
2018,12,14,8,30,0.0,7.0,3.9,12.6,7.0,6.14,0.0
2018,12,14,8,45,0.0,8.5,4.1,12.9,8.5,7.46,1.04
2018,12,14,9,0,0.0,10.0,4.3,13.2,10.0,8.78,2.25
2018,12,14,9,15,0.0,13.5,4.4,13.4,13.5,11.86,5.04
2018,12,14,9,30,0.0,17.0,4.5,13.6,17.0,14.95,7.81
2018,12,14,9,45,5.0,41.5,4.6,13.8,43.5,36.62,27.24
2018,12,14,10,0,10.0,66.0,4.7,14.0,70.0,58.7,44.44
2018,12,14,10,15,243.5,97.5,4.75,14.05,199.0,97.38,67.67
2018,12,14,10,30,477.0,129.0,4.8,14.1,328.0,164.16,111.87
2018,12,14,10,45,636.0,105.0,4.8,14.2,383.0,201.14,136.3
2018,12,14,11,0,795.0,81.0,4.8,14.3,438.0,252.1,175.19
2018,12,14,11,15,794.5,83.0,4.85,14.3,448.0,290.97,211.8
2018,12,14,11,30,794.0,85.0,4.9,14.3,458.0,328.27,247.17
2018,12,14,11,45,535.0,108.5,4.9,14.35,361.0,291.26,226.88
2018,12,14,12,0,276.0,132.0,4.9,14.4,264.0,229.58,182.96
2018,12,14,12,15,145.0,139.0,4.9,14.4,208.5,189.89,152.78
2018,12,14,12,30,14.0,146.0,4.9,14.4,153.0,136.38,109.32
2018,12,14,12,45,33.0,154.0,4.9,14.4,169.5,157.73,127.33
2018,12,14,13,0,52.0,162.0,4.9,14.4,186.0,177.59,144.13
2018,12,14,13,15,32.0,149.5,4.75,14.3,164.0,157.68,127.7
2018,12,14,13,30,12.0,137.0,4.6,14.2,142.0,131.14,105.56
2018,12,14,13,45,30.5,135.5,4.5,14.1,147.5,147.38,119.66
2018,12,14,14,0,49.0,134.0,4.4,14.0,153.0,159.02,129.93
2018,12,14,14,15,39.5,118.0,4.25,13.9,132.5,138.81,113.08
2018,12,14,14,30,30.0,102.0,4.1,13.8,112.0,117.93,95.53
2018,12,14,14,45,67.5,96.0,3.9,13.7,115.5,145.23,119.39
2018,12,14,15,0,105.0,90.0,3.7,13.6,119.0,163.75,135.58
2018,12,14,15,15,52.5,59.0,3.7,13.6,73.5,96.82,78.05
2018,12,14,15,30,0.0,28.0,3.7,13.6,28.0,24.65,15.44
2018,12,14,15,45,9.0,22.5,3.4,13.4,23.5,25.37,16.06
2018,12,14,16,0,18.0,17.0,3.1,13.2,19.0,29.05,18.88
2018,12,14,16,15,9.0,11.5,3.0,13.15,12.5,15.21,6.26
2018,12,14,16,30,0.0,6.0,2.9,13.1,6.0,5.26,0.0
2018,12,14,16,45,0.0,3.0,2.75,13.05,3.0,2.73,0.0
2018,12,14,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,15,7,15,10.0,1.5,2.35,12.1,1.5,0.0,0.0
2018,12,15,7,30,20.0,3.0,2.4,12.2,3.0,2.73,0.0
2018,12,15,7,45,10.0,4.0,2.45,12.3,4.0,3.44,0.0
2018,12,15,8,0,0.0,5.0,2.5,12.4,5.0,4.38,0.0
2018,12,15,8,15,0.0,6.0,2.6,12.55,6.0,5.26,0.0
2018,12,15,8,30,0.0,7.0,2.7,12.7,7.0,6.14,0.0
2018,12,15,8,45,0.0,9.0,2.75,12.8,9.0,7.9,1.45
2018,12,15,9,0,0.0,11.0,2.8,12.9,11.0,9.66,3.06
2018,12,15,9,15,0.0,24.0,2.8,13.1,24.0,21.12,13.41
2018,12,15,9,30,0.0,37.0,2.8,13.3,37.0,32.6,23.74
2018,12,15,9,45,1.0,64.0,2.75,13.45,64.5,56.56,45.14
2018,12,15,10,0,2.0,91.0,2.7,13.6,92.0,78.98,61.93
2018,12,15,10,15,3.5,106.5,2.7,13.8,108.0,92.11,72.78
2018,12,15,10,30,5.0,122.0,2.7,14.0,124.0,105.55,83.82
2018,12,15,10,45,2.5,97.0,2.7,14.15,98.0,85.51,66.95
2018,12,15,11,0,0.0,72.0,2.7,14.3,72.0,63.67,48.56
2018,12,15,11,15,1.0,97.5,2.65,14.4,98.0,86.17,67.43
2018,12,15,11,30,2.0,123.0,2.6,14.5,124.0,108.6,86.07
2018,12,15,11,45,1.5,125.5,2.6,14.6,126.0,111.02,88.01
2018,12,15,12,0,1.0,128.0,2.6,14.7,128.0,113.43,89.98
2018,12,15,12,15,0.5,111.0,2.6,14.8,111.0,98.53,77.53
2018,12,15,12,30,0.0,94.0,2.6,14.9,94.0,83.29,64.81
2018,12,15,12,45,0.0,78.0,2.55,14.95,78.0,69.01,52.86
2018,12,15,13,0,0.0,62.0,2.5,15.0,62.0,54.79,40.91
2018,12,15,13,15,1.0,85.0,2.4,15.05,85.5,75.87,58.73
2018,12,15,13,30,2.0,108.0,2.3,15.1,109.0,97.97,77.31
2018,12,15,13,45,5.0,115.5,2.25,15.1,117.5,107.39,85.31
2018,12,15,14,0,8.0,123.0,2.2,15.1,126.0,117.5,93.91
2018,12,15,14,15,4.5,103.5,2.2,15.05,105.0,97.08,76.87
2018,12,15,14,30,1.0,84.0,2.2,15.0,84.0,76.41,59.51
2018,12,15,14,45,2.5,72.5,2.2,14.9,73.0,66.55,51.27
2018,12,15,15,0,4.0,61.0,2.2,14.8,62.0,56.6,42.86
2018,12,15,15,15,3.0,45.5,2.2,14.8,46.0,41.92,30.27
2018,12,15,15,30,2.0,30.0,2.2,14.8,30.0,27.59,17.92
2018,12,15,15,45,1.0,24.0,2.2,14.25,24.0,21.69,12.75
2018,12,15,16,0,0.0,18.0,2.2,13.7,18.0,15.83,7.55
2018,12,15,16,15,3.5,15.5,2.25,13.5,15.5,15.54,6.47
2018,12,15,16,30,7.0,13.0,2.3,13.3,13.0,15.34,0.0
2018,12,15,16,45,3.5,6.5,2.3,13.05,6.5,7.68,0.0
2018,12,15,17,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,12,16,7,15,7.0,2.5,3.75,13.85,2.5,0.0,0.0
2018,12,16,7,30,14.0,5.0,3.8,13.9,5.0,4.55,0.0
2018,12,16,7,45,7.0,9.5,3.8,13.95,9.5,8.51,0.0
2018,12,16,8,0,0.0,14.0,3.8,14.0,14.0,12.3,4.49
2018,12,16,8,15,0.0,20.0,3.9,14.05,20.0,17.59,9.68
2018,12,16,8,30,0.0,26.0,4.0,14.1,26.0,22.88,14.62
2018,12,16,8,45,0.0,31.0,4.1,14.15,31.0,27.3,18.72
2018,12,16,9,0,0.0,36.0,4.2,14.2,36.0,31.72,22.77
2018,12,16,9,15,0.0,29.5,4.25,14.3,29.5,25.97,17.66
2018,12,16,9,30,0.0,23.0,4.3,14.4,23.0,20.24,12.52
2018,12,16,9,45,0.0,20.0,4.35,14.45,20.0,17.6,10.14
2018,12,16,10,0,0.0,17.0,4.4,14.5,17.0,14.96,7.19
2018,12,16,10,15,0.0,19.0,4.45,14.55,19.0,16.72,8.69
2018,12,16,10,30,0.0,21.0,4.5,14.6,21.0,18.49,10.18
2018,12,16,10,45,0.0,20.5,4.6,14.65,20.5,18.05,9.79
2018,12,16,11,0,0.0,20.0,4.7,14.7,20.0,17.62,9.39
2018,12,16,11,15,0.0,22.0,4.65,14.7,22.0,19.38,10.89
2018,12,16,11,30,0.0,24.0,4.6,14.7,24.0,21.15,12.38
2018,12,16,11,45,0.0,26.5,4.6,14.7,26.5,23.36,14.26
2018,12,16,12,0,0.0,29.0,4.6,14.7,29.0,25.57,16.13
2018,12,16,12,15,0.0,37.0,4.5,14.7,37.0,32.64,22.14
2018,12,16,12,30,0.0,45.0,4.4,14.7,45.0,39.72,28.16
2018,12,16,12,45,0.0,47.0,4.35,14.7,47.0,41.49,29.67
2018,12,16,13,0,0.0,49.0,4.3,14.7,49.0,43.26,31.19
2018,12,16,13,15,0.0,47.0,4.25,14.75,47.0,41.48,29.71
2018,12,16,13,30,0.0,45.0,4.2,14.8,45.0,39.71,28.23
2018,12,16,13,45,0.0,34.5,4.15,14.8,34.5,30.41,20.35
2018,12,16,14,0,0.0,24.0,4.1,14.8,24.0,21.13,12.45
2018,12,16,14,15,0.0,27.5,4.05,14.75,27.5,24.22,15.12
2018,12,16,14,30,0.0,31.0,4.0,14.7,31.0,27.3,17.79
2018,12,16,14,45,0.0,24.5,3.9,14.7,24.5,21.56,12.88
2018,12,16,15,0,0.0,18.0,3.8,14.7,18.0,15.82,7.95
2018,12,16,15,15,0.0,15.5,3.8,14.7,15.5,13.62,6.03
2018,12,16,15,30,0.0,13.0,3.8,14.7,13.0,11.42,4.09
2018,12,16,15,45,0.0,11.0,3.5,14.5,11.0,9.65,2.52
2018,12,16,16,0,0.0,9.0,3.2,14.3,9.0,7.9,0.92
2018,12,16,16,15,0.0,6.5,3.15,14.25,6.5,5.7,0.0
2018,12,16,16,30,0.0,4.0,3.1,14.2,4.0,3.5,0.0
2018,12,16,16,45,0.0,2.0,3.0,14.15,2.0,1.82,0.0
2018,12,16,17,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,17,7,15,0.0,1.5,1.55,9.75,1.5,0.0,0.0
2018,12,17,7,30,0.0,3.0,1.5,10.1,3.0,2.73,0.0
2018,12,17,7,45,86.0,14.0,1.45,10.5,22.5,10.94,0.0
2018,12,17,8,0,172.0,25.0,1.4,10.9,42.0,19.4,10.46
2018,12,17,8,15,167.0,35.0,1.45,11.25,58.0,26.71,17.86
2018,12,17,8,30,162.0,45.0,1.5,11.6,74.0,36.05,26.55
2018,12,17,8,45,100.0,60.5,1.55,12.0,79.5,49.68,38.97
2018,12,17,9,0,38.0,76.0,1.6,12.4,85.0,63.29,51.25
2018,12,17,9,15,94.5,99.5,1.6,12.6,127.5,77.76,64.19
2018,12,17,9,30,151.0,123.0,1.6,12.8,170.0,93.89,78.44
2018,12,17,9,45,127.5,138.5,1.6,13.05,181.0,104.13,87.32
2018,12,17,10,0,104.0,154.0,1.6,13.3,192.0,118.79,93.56
2018,12,17,10,15,121.5,163.5,1.6,13.5,211.0,136.13,105.1
2018,12,17,10,30,139.0,173.0,1.6,13.7,230.0,155.06,119.0
2018,12,17,10,45,149.0,183.0,1.65,13.95,247.0,174.62,134.52
2018,12,17,11,0,159.0,193.0,1.7,14.2,264.0,195.05,151.25
2018,12,17,11,15,165.5,198.5,1.7,14.3,274.0,211.9,165.49
2018,12,17,11,30,172.0,204.0,1.7,14.4,284.0,229.04,180.07
2018,12,17,11,45,204.0,202.0,1.75,14.55,298.0,248.94,196.43
2018,12,17,12,0,236.0,200.0,1.8,14.7,312.0,273.39,216.65
2018,12,17,12,15,227.5,195.5,1.8,14.7,303.5,278.33,221.87
2018,12,17,12,30,219.0,191.0,1.8,14.7,295.0,277.15,222.11
2018,12,17,12,45,173.5,181.5,1.85,14.7,263.0,255.99,206.24
2018,12,17,13,0,128.0,172.0,1.9,14.7,231.0,231.41,187.14
2018,12,17,13,15,192.0,169.5,1.85,14.55,254.0,268.55,218.31
2018,12,17,13,30,256.0,167.0,1.8,14.4,277.0,315.98,257.44
2018,12,17,13,45,260.5,159.0,1.8,14.3,266.0,318.32,260.09
2018,12,17,14,0,265.0,151.0,1.8,14.2,255.0,319.75,262.16
2018,12,17,14,15,282.0,136.0,1.75,14.1,239.0,319.58,263.01
2018,12,17,14,30,299.0,121.0,1.7,14.0,223.0,318.16,262.74
2018,12,17,14,45,225.5,109.5,1.7,13.9,182.0,265.67,219.87
2018,12,17,15,0,152.0,98.0,1.7,13.8,141.0,201.38,166.55
2018,12,17,15,15,207.0,86.0,1.7,13.8,135.5,233.26,193.41
2018,12,17,15,30,262.0,74.0,1.7,13.8,130.0,265.23,218.93
2018,12,17,15,45,205.0,61.0,1.5,13.0,99.0,205.36,168.1
2018,12,17,16,0,148.0,48.0,1.3,12.2,68.0,158.21,126.78
2018,12,17,16,15,123.0,34.0,1.3,12.0,46.5,128.04,95.21
2018,12,17,16,30,98.0,20.0,1.3,11.8,25.0,96.35,3.58
2018,12,17,16,45,49.0,10.0,1.35,11.6,12.5,33.87,0.0
2018,12,17,17,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,18,7,15,5.5,2.0,1.8,10.7,2.0,0.0,0.0
2018,12,18,7,30,11.0,4.0,1.8,11.0,4.0,3.64,0.0
2018,12,18,7,45,88.0,13.5,1.8,11.3,21.5,10.56,0.0
2018,12,18,8,0,165.0,23.0,1.8,11.6,39.0,17.85,9.03
2018,12,18,8,15,235.0,29.0,1.9,11.85,64.0,22.1,13.74
2018,12,18,8,30,305.0,35.0,2.0,12.1,89.0,26.23,17.74
2018,12,18,8,45,154.5,47.0,2.05,12.35,74.5,37.53,28.05
2018,12,18,9,0,4.0,59.0,2.1,12.6,60.0,51.61,40.78
2018,12,18,9,15,5.0,65.5,2.1,12.75,67.0,57.3,45.93
2018,12,18,9,30,6.0,72.0,2.1,12.9,74.0,62.93,50.95
2018,12,18,9,45,16.0,97.5,2.1,13.05,103.5,83.2,68.9
2018,12,18,10,0,26.0,123.0,2.1,13.2,133.0,100.21,79.55
2018,12,18,10,15,35.0,141.0,2.1,13.4,155.0,117.18,92.75
2018,12,18,10,30,44.0,159.0,2.1,13.6,177.0,135.45,107.15
2018,12,18,10,45,31.5,145.0,2.1,13.8,158.0,127.43,100.82
2018,12,18,11,0,19.0,131.0,2.1,14.0,139.0,117.76,93.24
2018,12,18,11,15,9.5,117.5,2.05,14.2,121.5,105.37,83.2
2018,12,18,11,30,0.0,104.0,2.0,14.4,104.0,91.63,71.93
2018,12,18,11,45,0.0,105.5,1.95,14.55,105.5,93.1,73.1
2018,12,18,12,0,0.0,107.0,1.9,14.7,107.0,94.58,74.27
2018,12,18,12,15,0.0,117.5,1.9,14.8,117.5,104.06,82.14
2018,12,18,12,30,0.0,128.0,1.9,14.9,128.0,113.76,90.17
2018,12,18,12,45,2.5,131.0,1.95,15.05,132.0,118.08,93.75
2018,12,18,13,0,5.0,134.0,2.0,15.2,136.0,122.68,97.59
2018,12,18,13,15,4.5,120.0,2.0,15.2,122.0,110.02,87.17
2018,12,18,13,30,4.0,106.0,2.0,15.2,108.0,97.15,76.55
2018,12,18,13,45,3.5,94.5,2.0,15.2,96.0,86.45,67.71
2018,12,18,14,0,3.0,83.0,2.0,15.2,84.0,75.63,58.71
2018,12,18,14,15,151.5,91.5,2.0,15.1,143.0,192.13,158.49
2018,12,18,14,30,300.0,100.0,2.0,15.0,202.0,305.83,253.06
2018,12,18,14,45,236.0,91.5,1.95,14.9,166.5,249.78,206.82
2018,12,18,15,0,172.0,83.0,1.9,14.8,131.0,204.69,169.21
2018,12,18,15,15,153.5,68.5,1.9,14.8,107.0,178.27,147.03
2018,12,18,15,30,135.0,54.0,1.9,14.8,83.0,150.81,123.46
2018,12,18,15,45,166.5,42.0,1.7,14.15,70.0,167.99,137.07
2018,12,18,16,0,198.0,30.0,1.5,13.5,57.0,169.72,136.47
2018,12,18,16,15,202.5,25.5,1.5,13.25,45.0,174.21,131.15
2018,12,18,16,30,207.0,21.0,1.5,13.0,33.0,156.15,17.57
2018,12,18,16,45,103.5,10.5,1.5,12.75,16.5,61.9,0.0
2018,12,18,17,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
